Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,7,15,21.5,3.5,0.7,9.25,4.0,0.0,0.0
2018,1,1,7,30,43.0,7.0,0.7,9.5,8.0,13.06,0.0
2018,1,1,7,45,84.0,21.5,0.75,9.7,28.0,41.98,1.8
2018,1,1,8,0,125.0,36.0,0.8,9.9,48.0,75.64,50.55
2018,1,1,8,15,152.5,51.0,0.9,10.25,73.0,105.9,78.99
2018,1,1,8,30,180.0,66.0,1.0,10.6,98.0,138.62,108.2
2018,1,1,8,45,214.5,80.5,1.1,10.95,128.0,175.67,140.73
2018,1,1,9,0,249.0,95.0,1.2,11.3,158.0,215.37,175.12
2018,1,1,9,15,333.5,100.0,1.25,11.75,198.5,275.68,225.7
2018,1,1,9,30,418.0,105.0,1.3,12.2,239.0,336.43,275.92
2018,1,1,9,45,460.5,110.0,1.4,12.7,272.0,379.62,311.28
2018,1,1,10,0,503.0,115.0,1.5,13.2,305.0,424.33,347.27
2018,1,1,10,15,506.0,124.0,1.45,13.6,327.0,451.03,367.75
2018,1,1,10,30,509.0,133.0,1.4,14.0,349.0,476.28,386.68
2018,1,1,10,45,538.0,133.5,1.35,14.4,372.0,507.18,409.94
2018,1,1,11,0,567.0,134.0,1.3,14.8,395.0,537.41,432.21
2018,1,1,11,15,615.0,126.5,1.25,15.1,417.5,574.41,459.6
2018,1,1,11,30,663.0,119.0,1.2,15.4,440.0,607.03,483.29
2018,1,1,11,45,598.5,138.0,1.1,15.75,431.0,588.39,466.63
2018,1,1,12,0,534.0,157.0,1.0,16.1,422.0,563.67,446.02
2018,1,1,12,15,522.5,159.0,0.95,16.25,418.0,558.41,441.55
2018,1,1,12,30,511.0,161.0,0.9,16.4,414.0,551.2,435.44
2018,1,1,12,45,545.5,149.0,0.85,16.6,415.0,558.49,440.88
2018,1,1,13,0,580.0,137.0,0.8,16.8,416.0,566.6,446.57
2018,1,1,13,15,542.5,141.5,0.85,16.85,396.0,535.06,423.11
2018,1,1,13,30,505.0,146.0,0.9,16.9,376.0,506.12,401.56
2018,1,1,13,45,536.5,131.0,0.9,16.95,364.5,498.77,396.73
2018,1,1,14,0,568.0,116.0,0.9,17.0,353.0,491.44,391.35
2018,1,1,14,15,589.5,102.5,0.9,16.85,333.5,473.47,377.86
2018,1,1,14,30,611.0,89.0,0.9,16.7,314.0,452.24,361.45
2018,1,1,14,45,599.5,82.0,0.85,16.55,285.5,417.69,333.66
2018,1,1,15,0,588.0,75.0,0.8,16.4,257.0,382.21,304.48
2018,1,1,15,15,487.5,75.0,0.8,16.4,212.5,313.69,248.88
2018,1,1,15,30,387.0,75.0,0.8,16.4,168.0,250.23,196.71
2018,1,1,15,45,351.0,64.0,0.8,15.5,136.5,207.88,160.8
2018,1,1,16,0,315.0,53.0,0.8,14.6,105.0,168.13,126.11
2018,1,1,16,15,256.5,41.0,0.85,14.25,75.0,124.08,87.73
2018,1,1,16,30,198.0,29.0,0.9,13.9,45.0,84.66,48.45
2018,1,1,16,45,122.0,17.0,0.95,13.55,25.0,37.8,0.0
2018,1,1,17,0,46.0,5.0,1.0,13.2,5.0,10.68,0.0
2018,1,1,17,15,23.0,2.5,1.0,13.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,2,7,15,2.5,2.5,1.25,10.3,2.5,0.0,0.0
2018,1,2,7,30,5.0,5.0,1.2,10.7,5.0,5.63,0.0
2018,1,2,7,45,2.5,16.5,1.15,11.1,16.5,16.41,0.0
2018,1,2,8,0,0.0,28.0,1.1,11.5,28.0,27.55,16.24
2018,1,2,8,15,2.0,42.0,1.2,11.95,42.5,42.36,29.8
2018,1,2,8,30,4.0,56.0,1.3,12.4,57.0,57.25,42.87
2018,1,2,8,45,9.5,72.5,1.4,12.8,75.0,76.4,59.37
2018,1,2,9,0,15.0,89.0,1.5,13.2,93.0,96.01,76.11
2018,1,2,9,15,39.0,108.5,1.4,13.6,120.5,132.18,106.53
2018,1,2,9,30,63.0,128.0,1.3,14.0,148.0,166.82,135.31
2018,1,2,9,45,75.0,142.5,1.25,14.4,169.0,190.84,154.93
2018,1,2,10,0,87.0,157.0,1.2,14.8,190.0,215.57,174.87
2018,1,2,10,15,68.0,164.5,1.15,15.3,191.5,214.24,172.94
2018,1,2,10,30,49.0,172.0,1.1,15.8,193.0,211.82,170.1
2018,1,2,10,45,35.5,171.0,1.1,16.3,186.5,202.27,161.7
2018,1,2,11,0,22.0,170.0,1.1,16.8,180.0,185.77,147.73
2018,1,2,11,15,11.0,145.5,1.1,17.05,150.5,152.11,120.16
2018,1,2,11,30,0.0,121.0,1.1,17.3,121.0,118.89,92.8
2018,1,2,11,45,0.0,125.0,1.05,17.55,125.0,122.95,96.03
2018,1,2,12,0,0.0,129.0,1.0,17.8,129.0,127.04,99.2
2018,1,2,12,15,2.5,144.5,1.0,17.9,145.5,144.96,113.69
2018,1,2,12,30,5.0,160.0,1.0,18.0,162.0,163.11,128.25
2018,1,2,12,45,3.0,151.0,1.05,18.1,152.0,152.25,119.44
2018,1,2,13,0,1.0,142.0,1.1,18.2,142.0,141.5,110.81
2018,1,2,13,15,7.0,153.0,1.1,18.2,156.0,157.39,123.92
2018,1,2,13,30,13.0,164.0,1.1,18.2,170.0,173.37,136.97
2018,1,2,13,45,19.0,151.0,1.1,18.15,159.0,163.4,129.26
2018,1,2,14,0,25.0,138.0,1.1,18.1,148.0,158.26,125.46
2018,1,2,14,15,64.5,146.0,1.05,17.85,170.5,190.59,152.51
2018,1,2,14,30,104.0,154.0,1.0,17.6,193.0,227.27,182.36
2018,1,2,14,45,85.0,130.5,0.9,17.35,160.5,181.74,145.44
2018,1,2,15,0,66.0,107.0,0.8,17.1,128.0,143.65,114.39
2018,1,2,15,15,112.0,101.0,0.8,17.1,130.5,161.27,128.52
2018,1,2,15,30,158.0,95.0,0.8,17.1,133.0,170.03,134.31
2018,1,2,15,45,135.0,78.5,0.8,16.05,107.0,136.94,106.43
2018,1,2,16,0,112.0,62.0,0.8,15.0,81.0,105.65,79.78
2018,1,2,16,15,81.0,46.5,0.85,14.6,58.0,75.37,53.71
2018,1,2,16,30,50.0,31.0,0.9,14.2,35.0,47.63,27.54
2018,1,2,16,45,33.0,17.5,0.95,13.75,19.5,22.98,0.0
2018,1,2,17,0,16.0,4.0,1.0,13.3,4.0,5.97,0.0
2018,1,2,17,15,8.0,2.0,1.0,13.1,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.25,10.65,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.2,10.9,1.0,0.98,0.0
2018,1,3,7,45,0.0,3.0,1.15,11.15,3.0,2.89,0.0
2018,1,3,8,0,0.0,5.0,1.1,11.4,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.0,1.05,11.7,6.0,5.78,0.0
2018,1,3,8,30,0.0,7.0,1.0,12.0,7.0,6.74,0.12
2018,1,3,8,45,0.0,8.5,0.95,12.25,8.5,8.19,1.41
2018,1,3,9,0,0.0,10.0,0.9,12.5,10.0,9.64,2.69
2018,1,3,9,15,0.0,14.0,0.9,12.7,14.0,13.5,6.04
2018,1,3,9,30,0.0,18.0,0.9,12.9,18.0,17.36,9.36
2018,1,3,9,45,0.0,20.0,0.85,13.1,20.0,19.3,11.01
2018,1,3,10,0,0.0,22.0,0.8,13.3,22.0,21.23,12.64
2018,1,3,10,15,0.0,21.0,0.9,13.45,21.0,20.27,11.77
2018,1,3,10,30,0.0,20.0,1.0,13.6,20.0,19.3,10.91
2018,1,3,10,45,0.0,21.0,1.05,13.75,21.0,20.27,11.7
2018,1,3,11,0,0.0,22.0,1.1,13.9,22.0,21.24,12.49
2018,1,3,11,15,0.0,25.5,1.05,13.95,25.5,24.62,15.35
2018,1,3,11,30,0.0,29.0,1.0,14.0,29.0,28.01,18.21
2018,1,3,11,45,0.0,28.0,0.95,14.1,28.0,27.04,17.37
2018,1,3,12,0,0.0,27.0,0.9,14.2,27.0,26.07,16.54
2018,1,3,12,15,0.0,32.0,1.1,14.15,32.0,30.91,20.63
2018,1,3,12,30,0.0,37.0,1.3,14.1,37.0,35.74,24.72
2018,1,3,12,45,0.0,37.5,1.55,14.1,37.5,36.22,25.13
2018,1,3,13,0,0.0,38.0,1.8,14.1,38.0,36.71,25.55
2018,1,3,13,15,0.0,45.0,2.0,14.1,45.0,43.47,31.3
2018,1,3,13,30,0.0,52.0,2.2,14.1,52.0,50.24,37.05
2018,1,3,13,45,0.0,36.5,2.4,14.1,36.5,35.25,24.39
2018,1,3,14,0,0.0,21.0,2.6,14.1,21.0,20.27,11.67
2018,1,3,14,15,0.0,25.0,2.5,14.15,25.0,24.13,15.0
2018,1,3,14,30,0.0,29.0,2.4,14.2,29.0,27.99,18.32
2018,1,3,14,45,0.0,54.5,2.3,14.2,54.5,52.65,39.37
2018,1,3,15,0,0.0,80.0,2.2,14.2,80.0,78.43,61.22
2018,1,3,15,15,0.0,65.0,2.2,14.2,65.0,63.25,48.34
2018,1,3,15,30,0.0,50.0,2.2,14.2,50.0,48.31,35.58
2018,1,3,15,45,2.5,41.0,1.85,13.65,41.5,40.52,28.85
2018,1,3,16,0,5.0,32.0,1.5,13.1,33.0,32.51,21.77
2018,1,3,16,15,5.0,25.0,1.6,12.95,25.5,25.51,15.38
2018,1,3,16,30,5.0,18.0,1.7,12.8,18.0,18.51,8.06
2018,1,3,16,45,5.5,11.0,1.8,12.65,11.0,11.67,0.0
2018,1,3,17,0,6.0,4.0,1.9,12.5,4.0,4.71,0.0
2018,1,3,17,15,3.0,2.0,2.15,12.65,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,4,7,15,7.5,3.0,2.1,12.3,3.0,0.0,0.0
2018,1,4,7,30,15.0,6.0,2.2,12.7,6.0,8.02,0.0
2018,1,4,7,45,18.5,20.5,2.3,13.15,21.5,24.68,0.0
2018,1,4,8,0,22.0,35.0,2.4,13.6,37.0,42.93,27.4
2018,1,4,8,15,43.5,50.5,2.45,13.95,57.5,66.41,48.32
2018,1,4,8,30,65.0,66.0,2.5,14.3,78.0,95.54,73.39
2018,1,4,8,45,81.5,81.5,2.55,14.7,100.0,121.33,95.74
2018,1,4,9,0,98.0,97.0,2.6,15.1,122.0,148.47,119.03
2018,1,4,9,15,247.0,98.5,2.65,15.55,175.0,227.36,184.83
2018,1,4,9,30,396.0,100.0,2.7,16.0,228.0,319.52,260.85
2018,1,4,9,45,349.5,120.0,2.8,16.5,241.5,331.19,270.26
2018,1,4,10,0,303.0,140.0,2.9,17.0,255.0,331.6,270.33
2018,1,4,10,15,458.0,123.5,3.0,17.3,312.0,422.04,344.15
2018,1,4,10,30,613.0,107.0,3.1,17.6,369.0,516.11,419.09
2018,1,4,10,45,647.5,104.5,3.2,17.95,393.5,550.03,445.19
2018,1,4,11,0,682.0,102.0,3.3,18.3,418.0,583.03,470.57
2018,1,4,11,15,571.0,122.5,3.35,18.45,392.5,541.36,436.96
2018,1,4,11,30,460.0,143.0,3.4,18.6,367.0,490.56,396.27
2018,1,4,11,45,477.0,137.5,3.4,18.7,373.0,500.37,404.36
2018,1,4,12,0,494.0,132.0,3.4,18.8,379.0,508.6,410.91
2018,1,4,12,15,512.5,127.5,3.4,18.8,383.5,521.78,421.25
2018,1,4,12,30,531.0,123.0,3.4,18.8,388.0,528.7,426.85
2018,1,4,12,45,478.5,142.0,3.4,18.8,378.0,505.8,408.07
2018,1,4,13,0,426.0,161.0,3.4,18.8,368.0,486.22,391.8
2018,1,4,13,15,331.0,172.0,3.35,18.7,330.0,419.72,338.82
2018,1,4,13,30,236.0,183.0,3.3,18.6,292.0,364.02,293.62
2018,1,4,13,45,259.0,159.5,3.3,18.5,273.5,347.25,281.48
2018,1,4,14,0,282.0,136.0,3.3,18.4,255.0,328.67,267.49
2018,1,4,14,15,452.0,108.5,3.15,18.2,284.5,398.69,325.01
2018,1,4,14,30,622.0,81.0,3.0,18.0,314.0,453.17,368.19
2018,1,4,14,45,659.5,73.0,2.85,17.8,299.5,443.08,358.63
2018,1,4,15,0,697.0,65.0,2.7,17.6,285.0,426.67,343.58
2018,1,4,15,15,658.0,60.5,2.7,17.6,247.5,378.49,302.59
2018,1,4,15,30,619.0,56.0,2.7,17.6,210.0,329.9,260.44
2018,1,4,15,45,561.0,51.5,2.15,16.7,171.5,276.08,213.67
2018,1,4,16,0,503.0,47.0,1.6,15.8,133.0,226.15,169.39
2018,1,4,16,15,411.0,39.0,1.55,15.3,96.5,167.4,118.74
2018,1,4,16,30,319.0,31.0,1.5,14.8,60.0,116.9,71.55
2018,1,4,16,45,190.5,20.0,1.45,14.3,34.5,59.46,0.0
2018,1,4,17,0,62.0,9.0,1.4,13.8,9.0,16.99,0.0
2018,1,4,17,15,31.0,4.5,1.45,13.7,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.65,13.9,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.7,14.1,3.0,2.95,0.0
2018,1,5,7,45,0.0,8.0,1.7,14.3,8.0,7.71,0.0
2018,1,5,8,0,0.0,13.0,1.7,14.5,13.0,12.53,4.2
2018,1,5,8,15,0.0,17.5,1.7,14.7,17.5,16.88,8.39
2018,1,5,8,30,0.0,22.0,1.7,14.9,22.0,21.22,12.28
2018,1,5,8,45,0.0,22.5,1.7,15.05,22.5,21.7,12.83
2018,1,5,9,0,0.0,23.0,1.7,15.2,23.0,22.19,13.31
2018,1,5,9,15,0.0,17.5,1.7,15.3,17.5,16.88,8.79
2018,1,5,9,30,0.0,12.0,1.7,15.4,12.0,11.57,4.25
2018,1,5,9,45,0.0,16.0,1.7,15.55,16.0,15.43,7.54
2018,1,5,10,0,0.0,20.0,1.7,15.7,20.0,19.3,10.8
2018,1,5,10,15,16.0,62.0,1.65,15.75,69.0,70.96,54.76
2018,1,5,10,30,32.0,104.0,1.6,15.8,118.0,125.41,100.24
2018,1,5,10,45,52.0,138.5,1.6,15.9,162.0,176.36,142.16
2018,1,5,11,0,72.0,173.0,1.6,16.0,206.0,228.87,184.61
2018,1,5,11,15,82.0,183.5,1.6,16.05,222.5,248.31,200.03
2018,1,5,11,30,92.0,194.0,1.6,16.1,239.0,267.88,215.58
2018,1,5,11,45,112.5,199.5,1.6,16.15,255.5,297.12,238.94
2018,1,5,12,0,133.0,205.0,1.6,16.2,272.0,318.46,255.97
2018,1,5,12,15,114.0,188.5,1.6,16.15,246.0,286.23,230.24
2018,1,5,12,30,95.0,172.0,1.6,16.1,220.0,253.8,204.39
2018,1,5,12,45,78.0,176.5,1.65,16.1,215.5,238.72,192.12
2018,1,5,13,0,61.0,181.0,1.7,16.1,211.0,231.49,185.98
2018,1,5,13,15,38.5,162.5,1.7,16.0,181.0,194.9,156.21
2018,1,5,13,30,16.0,144.0,1.7,15.9,151.0,153.87,122.6
2018,1,5,13,45,10.0,121.0,1.7,15.85,125.5,125.78,99.69
2018,1,5,14,0,4.0,98.0,1.7,15.8,100.0,98.24,76.97
2018,1,5,14,15,5.5,82.5,1.6,15.65,85.0,83.36,64.81
2018,1,5,14,30,7.0,67.0,1.5,15.5,70.0,68.72,52.71
2018,1,5,14,45,8.0,68.5,1.45,15.3,71.5,70.47,54.3
2018,1,5,15,0,9.0,70.0,1.4,15.1,73.0,72.46,56.03
2018,1,5,15,15,4.5,69.5,1.4,15.1,71.0,69.93,53.82
2018,1,5,15,30,0.0,69.0,1.4,15.1,69.0,67.97,52.05
2018,1,5,15,45,0.0,57.0,1.2,14.6,57.0,55.97,41.82
2018,1,5,16,0,0.0,45.0,1.0,14.1,45.0,43.99,31.45
2018,1,5,16,15,0.0,31.5,1.05,13.9,31.5,30.42,19.6
2018,1,5,16,30,0.0,18.0,1.1,13.7,18.0,17.37,7.72
2018,1,5,16,45,8.0,11.5,1.15,13.5,11.5,12.64,0.0
2018,1,5,17,0,16.0,5.0,1.2,13.3,5.0,7.05,0.0
2018,1,5,17,15,8.0,2.5,1.3,13.2,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,7,15,4.0,2.5,1.15,10.2,2.5,0.0,0.0
2018,1,6,7,30,8.0,5.0,1.2,10.5,5.0,6.04,0.0
2018,1,6,7,45,56.5,20.0,1.25,10.8,25.0,34.52,0.0
2018,1,6,8,0,105.0,35.0,1.3,11.1,45.0,69.02,45.68
2018,1,6,8,15,328.5,40.5,1.4,11.4,95.5,149.22,109.63
2018,1,6,8,30,552.0,46.0,1.5,11.7,146.0,246.16,188.97
2018,1,6,8,45,632.0,48.0,1.6,12.0,189.5,302.42,238.73
2018,1,6,9,0,712.0,50.0,1.7,12.3,233.0,366.25,294.07
2018,1,6,9,15,743.5,54.0,1.7,12.55,271.0,414.7,336.11
2018,1,6,9,30,775.0,58.0,1.7,12.8,309.0,463.7,377.31
2018,1,6,9,45,795.5,61.0,1.7,13.1,342.5,505.82,411.87
2018,1,6,10,0,816.0,64.0,1.7,13.4,376.0,547.01,444.67
2018,1,6,10,15,833.5,65.5,1.8,13.75,404.5,583.43,473.44
2018,1,6,10,30,851.0,67.0,1.9,14.1,433.0,618.16,500.33
2018,1,6,10,45,863.5,67.5,1.95,14.4,455.0,642.67,519.0
2018,1,6,11,0,876.0,68.0,2.0,14.7,477.0,668.46,537.8
2018,1,6,11,15,788.0,90.5,2.1,14.9,467.0,652.29,524.91
2018,1,6,11,30,700.0,113.0,2.2,15.1,457.0,629.17,506.46
2018,1,6,11,45,622.5,134.5,2.25,15.25,443.5,604.73,486.84
2018,1,6,12,0,545.0,156.0,2.3,15.4,430.0,573.37,461.86
2018,1,6,12,15,519.0,162.5,2.25,15.45,423.5,563.08,453.48
2018,1,6,12,30,493.0,169.0,2.2,15.5,417.0,550.81,443.43
2018,1,6,12,45,548.0,151.5,2.15,15.5,423.5,567.06,456.84
2018,1,6,13,0,603.0,134.0,2.1,15.5,430.0,584.13,470.42
2018,1,6,13,15,613.0,129.0,2.05,15.45,422.0,577.41,465.24
2018,1,6,13,30,623.0,124.0,2.0,15.4,414.0,568.13,458.2
2018,1,6,13,45,588.0,123.5,1.95,15.35,387.0,532.02,430.11
2018,1,6,14,0,553.0,123.0,1.9,15.3,360.0,495.28,401.39
2018,1,6,14,15,599.5,105.0,1.9,15.15,346.0,488.27,396.62
2018,1,6,14,30,646.0,87.0,1.9,15.0,332.0,476.33,387.28
2018,1,6,14,45,614.0,84.5,1.9,14.85,300.5,434.78,353.55
2018,1,6,15,0,582.0,82.0,1.9,14.7,269.0,393.55,319.47
2018,1,6,15,15,595.0,70.5,1.9,14.7,241.0,363.9,293.56
2018,1,6,15,30,608.0,59.0,1.9,14.7,213.0,331.65,264.28
2018,1,6,15,45,600.5,51.0,1.6,13.65,180.5,293.1,229.25
2018,1,6,16,0,593.0,43.0,1.3,12.6,148.0,251.99,190.84
2018,1,6,16,15,504.5,36.5,1.3,12.1,109.0,193.27,139.09
2018,1,6,16,30,416.0,30.0,1.3,11.6,70.0,140.34,89.35
2018,1,6,16,45,258.0,20.0,1.35,11.1,40.5,73.63,0.0
2018,1,6,17,0,100.0,10.0,1.4,10.6,11.0,23.4,0.0
2018,1,6,17,15,50.0,5.0,1.4,10.45,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,7,7,15,7.0,3.0,1.2,7.3,3.0,0.0,0.0
2018,1,7,7,30,14.0,6.0,1.3,7.7,6.0,7.85,0.0
2018,1,7,7,45,95.0,18.0,1.35,8.15,26.5,41.68,1.23
2018,1,7,8,0,176.0,30.0,1.4,8.6,47.0,83.76,55.58
2018,1,7,8,15,163.0,37.0,1.45,8.8,59.0,95.79,70.79
2018,1,7,8,30,150.0,44.0,1.5,9.0,71.0,101.54,78.43
2018,1,7,8,45,75.0,54.5,1.55,9.25,68.0,87.14,68.72
2018,1,7,9,0,0.0,65.0,1.6,9.5,65.0,63.59,49.48
2018,1,7,9,15,4.0,79.0,1.65,9.85,80.5,79.59,63.27
2018,1,7,9,30,8.0,93.0,1.7,10.2,96.0,95.93,77.17
2018,1,7,9,45,4.0,87.5,1.75,10.6,89.0,87.81,70.02
2018,1,7,10,0,0.0,82.0,1.8,11.0,82.0,79.72,62.88
2018,1,7,10,15,0.0,87.0,1.85,11.35,87.0,84.63,66.88
2018,1,7,10,30,0.0,92.0,1.9,11.7,92.0,89.57,70.85
2018,1,7,10,45,2.0,120.5,1.95,12.05,121.5,120.03,96.26
2018,1,7,11,0,4.0,149.0,2.0,12.4,151.0,151.09,121.8
2018,1,7,11,15,4.5,157.0,2.0,12.65,159.0,159.71,128.61
2018,1,7,11,30,5.0,165.0,2.0,12.9,167.0,168.4,135.52
2018,1,7,11,45,3.0,155.0,1.95,13.15,156.5,156.27,125.27
2018,1,7,12,0,1.0,145.0,1.9,13.4,146.0,144.28,115.21
2018,1,7,12,15,0.5,142.5,1.85,13.55,143.0,141.3,112.67
2018,1,7,12,30,0.0,140.0,1.8,13.7,140.0,138.35,110.18
2018,1,7,12,45,4.0,151.5,1.7,13.85,153.5,153.29,122.54
2018,1,7,13,0,8.0,163.0,1.6,14.0,167.0,168.37,134.91
2018,1,7,13,15,13.0,167.5,1.5,13.95,173.5,176.74,141.92
2018,1,7,13,30,18.0,172.0,1.4,13.9,180.0,185.09,148.93
2018,1,7,13,45,11.5,151.0,1.25,13.85,156.0,158.38,127.05
2018,1,7,14,0,5.0,130.0,1.1,13.8,132.0,132.14,105.52
2018,1,7,14,15,2.5,117.5,1.0,13.55,118.5,117.73,93.83
2018,1,7,14,30,0.0,105.0,0.9,13.3,105.0,103.52,82.18
2018,1,7,14,45,3.0,105.0,0.8,13.05,106.0,105.64,84.21
2018,1,7,15,0,6.0,105.0,0.7,12.8,107.0,107.78,86.14
2018,1,7,15,15,9.0,99.5,0.7,12.8,102.0,103.98,82.94
2018,1,7,15,30,12.0,94.0,0.7,12.8,97.0,100.18,79.58
2018,1,7,15,45,6.0,76.0,0.7,12.3,77.5,78.88,61.5
2018,1,7,16,0,0.0,58.0,0.7,11.8,58.0,58.1,43.72
2018,1,7,16,15,0.0,39.0,0.75,11.7,39.0,38.41,26.57
2018,1,7,16,30,0.0,20.0,0.8,11.6,20.0,19.3,9.65
2018,1,7,16,45,5.5,11.5,0.8,11.5,11.5,12.21,0.0
2018,1,7,17,0,11.0,3.0,0.8,11.4,3.0,4.47,0.0
2018,1,7,17,15,5.5,1.5,0.8,11.3,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.15,11.65,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,11.8,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.45,11.95,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.6,12.1,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.7,12.25,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.8,12.4,7.0,6.74,0.1
2018,1,8,8,45,0.0,8.5,2.9,12.6,8.5,8.19,1.38
2018,1,8,9,0,0.0,10.0,3.0,12.8,10.0,9.64,2.65
2018,1,8,9,15,0.0,14.0,3.1,12.9,14.0,13.5,5.99
2018,1,8,9,30,0.0,18.0,3.2,13.0,18.0,17.36,9.31
2018,1,8,9,45,0.0,20.0,3.25,13.15,20.0,19.3,10.95
2018,1,8,10,0,0.0,22.0,3.3,13.3,22.0,21.23,12.58
2018,1,8,10,15,0.0,22.5,3.3,13.4,22.5,21.72,12.96
2018,1,8,10,30,0.0,23.0,3.3,13.5,23.0,22.2,13.34
2018,1,8,10,45,0.0,31.5,3.25,13.65,31.5,30.42,20.3
2018,1,8,11,0,0.0,40.0,3.2,13.8,40.0,38.64,27.23
2018,1,8,11,15,0.0,38.5,3.2,13.9,38.5,37.19,25.96
2018,1,8,11,30,0.0,37.0,3.2,14.0,37.0,35.74,24.7
2018,1,8,11,45,0.0,34.0,3.25,14.1,34.0,32.84,22.22
2018,1,8,12,0,0.0,31.0,3.3,14.2,31.0,29.94,19.74
2018,1,8,12,15,0.0,34.0,3.15,14.25,34.0,32.84,22.19
2018,1,8,12,30,0.0,37.0,3.0,14.3,37.0,35.74,24.64
2018,1,8,12,45,0.0,32.0,2.85,14.35,32.0,30.91,20.56
2018,1,8,13,0,0.0,27.0,2.7,14.4,27.0,26.07,16.48
2018,1,8,13,15,0.0,37.0,2.65,14.4,37.0,35.74,24.69
2018,1,8,13,30,0.0,47.0,2.6,14.4,47.0,45.41,32.89
2018,1,8,13,45,0.0,39.0,2.6,14.4,39.0,37.67,26.38
2018,1,8,14,0,0.0,31.0,2.6,14.4,31.0,29.93,19.86
2018,1,8,14,15,0.0,36.0,2.45,14.3,36.0,34.76,24.02
2018,1,8,14,30,0.0,41.0,2.3,14.2,41.0,39.59,28.19
2018,1,8,14,45,12.0,60.0,2.2,14.1,64.0,65.9,50.79
2018,1,8,15,0,24.0,79.0,2.1,14.0,87.0,91.85,72.83
2018,1,8,15,15,16.5,72.5,2.1,14.0,77.5,80.92,63.41
2018,1,8,15,30,9.0,66.0,2.1,14.0,68.0,68.43,52.69
2018,1,8,15,45,8.5,60.0,1.95,13.7,61.5,62.22,47.24
2018,1,8,16,0,8.0,54.0,1.8,13.4,55.0,56.23,41.78
2018,1,8,16,15,4.0,38.0,1.75,13.3,38.5,38.37,26.28
2018,1,8,16,30,0.0,22.0,1.7,13.2,22.0,21.24,11.21
2018,1,8,16,45,0.0,13.0,1.65,13.1,13.0,12.54,0.0
2018,1,8,17,0,0.0,4.0,1.6,13.0,4.0,3.93,0.0
2018,1,8,17,15,0.0,2.0,1.6,13.05,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.35,12.35,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.4,12.6,1.0,0.98,0.0
2018,1,9,7,45,0.0,3.0,1.5,12.85,3.0,2.89,0.0
2018,1,9,8,0,0.0,5.0,1.6,13.1,5.0,4.82,0.0
2018,1,9,8,15,0.0,6.0,1.65,13.3,6.0,5.78,0.0
2018,1,9,8,30,0.0,7.0,1.7,13.5,7.0,6.74,0.08
2018,1,9,8,45,0.0,9.0,1.8,13.7,9.0,8.67,1.78
2018,1,9,9,0,0.0,11.0,1.9,13.9,11.0,10.6,3.46
2018,1,9,9,15,0.0,12.0,1.85,14.05,12.0,11.57,4.3
2018,1,9,9,30,0.0,13.0,1.8,14.2,13.0,12.54,5.12
2018,1,9,9,45,0.0,14.5,1.75,14.35,14.5,13.99,6.35
2018,1,9,10,0,0.0,16.0,1.7,14.5,16.0,15.44,7.57
2018,1,9,10,15,0.0,24.5,1.65,14.55,24.5,23.65,14.56
2018,1,9,10,30,0.0,33.0,1.6,14.6,33.0,31.86,21.51
2018,1,9,10,45,2.0,81.5,1.55,14.6,82.5,80.13,62.18
2018,1,9,11,0,4.0,130.0,1.5,14.6,132.0,131.04,104.28
2018,1,9,11,15,2.5,115.5,1.5,14.6,116.5,114.91,90.73
2018,1,9,11,30,1.0,101.0,1.5,14.6,101.0,99.03,77.51
2018,1,9,11,45,0.5,84.5,1.5,14.55,84.5,82.09,63.43
2018,1,9,12,0,0.0,68.0,1.5,14.5,68.0,65.75,49.79
2018,1,9,12,15,0.0,69.5,1.5,14.45,69.5,67.2,51.03
2018,1,9,12,30,0.0,71.0,1.5,14.4,71.0,68.65,52.26
2018,1,9,12,45,0.0,76.0,1.5,14.35,76.0,73.5,56.34
2018,1,9,13,0,0.0,81.0,1.5,14.3,81.0,78.34,60.42
2018,1,9,13,15,0.5,81.0,1.6,14.25,81.0,78.68,60.79
2018,1,9,13,30,1.0,81.0,1.7,14.2,81.0,79.01,61.16
2018,1,9,13,45,3.0,75.5,1.8,14.1,76.5,74.96,57.93
2018,1,9,14,0,5.0,70.0,1.9,14.0,72.0,70.82,54.61
2018,1,9,14,15,5.0,72.0,2.0,13.85,74.0,72.63,56.24
2018,1,9,14,30,5.0,74.0,2.1,13.7,76.0,74.43,57.87
2018,1,9,14,45,11.0,79.0,2.25,13.55,83.0,82.79,65.14
2018,1,9,15,0,17.0,84.0,2.4,13.4,90.0,93.73,74.49
2018,1,9,15,15,11.0,69.5,2.4,13.4,73.0,72.86,56.71
2018,1,9,15,30,5.0,55.0,2.4,13.4,56.0,55.28,41.68
2018,1,9,15,45,3.5,47.0,2.4,13.1,47.5,46.75,34.29
2018,1,9,16,0,2.0,39.0,2.4,12.8,39.0,38.34,26.92
2018,1,9,16,15,1.0,28.5,2.4,12.65,28.5,27.8,17.65
2018,1,9,16,30,0.0,18.0,2.4,12.5,18.0,17.37,8.27
2018,1,9,16,45,1.5,11.5,2.4,12.35,11.5,11.38,0.0
2018,1,9,17,0,3.0,5.0,2.4,12.2,5.0,5.34,0.0
2018,1,9,17,15,1.5,2.5,2.6,12.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.8,9.85,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.8,10.2,2.0,1.97,0.0
2018,1,10,7,45,0.0,4.5,1.8,10.5,4.5,4.33,0.0
2018,1,10,8,0,0.0,7.0,1.8,10.8,7.0,6.74,0.0
2018,1,10,8,15,0.0,9.0,1.8,10.95,9.0,8.67,1.67
2018,1,10,8,30,0.0,11.0,1.8,11.1,11.0,10.6,3.44
2018,1,10,8,45,0.0,21.0,1.85,11.25,21.0,20.26,11.85
2018,1,10,9,0,0.0,31.0,1.9,11.4,31.0,29.92,20.25
2018,1,10,9,15,0.0,46.5,1.9,11.5,46.5,44.91,33.19
2018,1,10,9,30,0.0,62.0,1.9,11.6,62.0,59.92,46.04
2018,1,10,9,45,4.5,93.0,1.95,11.65,94.5,93.74,74.83
2018,1,10,10,0,9.0,124.0,2.0,11.7,127.0,128.67,104.17
2018,1,10,10,15,9.0,128.5,2.0,11.8,132.0,133.16,107.69
2018,1,10,10,30,9.0,133.0,2.0,11.9,137.0,137.72,111.29
2018,1,10,10,45,8.0,137.5,2.05,11.95,141.0,141.66,114.38
2018,1,10,11,0,7.0,142.0,2.1,12.0,145.0,145.59,117.46
2018,1,10,11,15,9.0,156.0,2.15,12.1,160.0,161.62,130.6
2018,1,10,11,30,11.0,170.0,2.2,12.2,175.0,177.79,143.79
2018,1,10,11,45,9.0,170.0,2.2,12.3,174.5,176.29,142.32
2018,1,10,12,0,7.0,170.0,2.2,12.4,174.0,174.81,140.93
2018,1,10,12,15,18.5,178.5,2.15,12.45,188.0,192.12,155.42
2018,1,10,12,30,30.0,187.0,2.1,12.5,202.0,216.58,175.62
2018,1,10,12,45,54.0,197.0,2.1,12.6,224.0,244.94,199.23
2018,1,10,13,0,78.0,207.0,2.1,12.7,246.0,273.02,222.4
2018,1,10,13,15,67.0,198.0,2.0,12.75,231.0,254.54,207.13
2018,1,10,13,30,56.0,189.0,1.9,12.8,216.0,236.27,192.16
2018,1,10,13,45,31.0,161.5,1.85,12.85,176.5,188.21,152.6
2018,1,10,14,0,6.0,134.0,1.8,12.9,137.0,136.85,109.89
2018,1,10,14,15,6.0,132.5,1.7,12.95,135.0,135.56,109.04
2018,1,10,14,30,6.0,131.0,1.6,13.0,133.0,134.38,108.17
2018,1,10,14,45,21.0,127.5,1.5,13.0,134.5,139.36,112.68
2018,1,10,15,0,36.0,124.0,1.4,13.0,136.0,148.08,120.08
2018,1,10,15,15,37.0,112.5,1.4,13.0,123.5,135.4,109.36
2018,1,10,15,30,38.0,101.0,1.4,13.0,111.0,122.7,98.46
2018,1,10,15,45,22.0,82.5,1.1,12.75,88.0,95.14,75.01
2018,1,10,16,0,6.0,64.0,0.8,12.5,65.0,66.48,50.64
2018,1,10,16,15,68.0,46.5,0.85,12.35,54.0,71.54,52.56
2018,1,10,16,30,130.0,29.0,0.9,12.2,43.0,71.8,47.98
2018,1,10,16,45,118.0,21.0,0.9,12.05,29.0,50.92,14.45
2018,1,10,17,0,106.0,13.0,0.9,11.9,15.0,28.13,0.0
2018,1,10,17,15,53.0,6.5,0.9,11.9,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,11,7,15,4.0,3.0,0.4,11.6,3.0,0.0,0.0
2018,1,11,7,30,8.0,6.0,0.4,11.7,6.0,7.0,0.0
2018,1,11,7,45,37.0,21.5,0.35,11.85,25.0,30.77,2.02
2018,1,11,8,0,66.0,37.0,0.3,12.0,44.0,58.52,38.89
2018,1,11,8,15,163.0,50.5,0.45,12.3,78.0,107.25,79.27
2018,1,11,8,30,260.0,64.0,0.6,12.6,112.0,166.76,128.88
2018,1,11,8,45,286.0,76.0,0.7,12.9,140.5,202.0,160.07
2018,1,11,9,0,312.0,88.0,0.8,13.2,169.0,239.04,192.3
2018,1,11,9,15,255.5,110.0,0.9,13.45,183.5,244.63,198.52
2018,1,11,9,30,199.0,132.0,1.0,13.7,198.0,250.77,204.17
2018,1,11,9,45,222.5,144.5,1.05,14.0,225.5,284.45,231.79
2018,1,11,10,0,246.0,157.0,1.1,14.3,253.0,319.19,259.68
2018,1,11,10,15,467.0,126.5,1.1,14.55,325.0,432.8,351.4
2018,1,11,10,30,688.0,96.0,1.1,14.8,397.0,554.46,445.75
2018,1,11,10,45,687.5,100.0,1.05,15.1,413.5,575.23,459.49
2018,1,11,11,0,687.0,104.0,1.0,15.4,430.0,593.6,472.08
2018,1,11,11,15,511.5,148.0,0.9,15.6,395.0,529.46,420.48
2018,1,11,11,30,336.0,192.0,0.8,15.8,360.0,453.58,360.0
2018,1,11,11,45,296.0,207.5,0.7,16.0,357.0,445.91,352.96
2018,1,11,12,0,256.0,223.0,0.6,16.2,354.0,436.58,344.0
2018,1,11,12,15,321.0,211.0,0.7,16.3,375.5,470.29,371.28
2018,1,11,12,30,386.0,199.0,0.8,16.4,397.0,502.9,397.14
2018,1,11,12,45,469.5,175.5,0.9,16.5,413.5,542.87,428.61
2018,1,11,13,0,553.0,152.0,1.0,16.6,430.0,571.22,451.41
2018,1,11,13,15,587.0,139.0,1.15,16.6,426.5,576.59,456.86
2018,1,11,13,30,621.0,126.0,1.3,16.6,423.0,575.74,457.86
2018,1,11,13,45,457.0,152.0,1.4,16.55,365.0,480.85,384.84
2018,1,11,14,0,293.0,178.0,1.5,16.5,307.0,387.56,311.65
2018,1,11,14,15,265.5,168.5,1.5,16.35,280.0,352.5,284.65
2018,1,11,14,30,238.0,159.0,1.5,16.2,253.0,318.19,257.48
