Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,354.0,129.5,1.5,16.05,255.5,347.26,281.64
2018,1,11,15,0,470.0,100.0,1.5,15.9,258.0,360.74,292.02
2018,1,11,15,15,521.5,82.5,1.5,15.9,238.0,349.8,281.4
2018,1,11,15,30,573.0,65.0,1.5,15.9,218.0,331.0,263.43
2018,1,11,15,45,466.0,62.5,1.2,15.0,173.5,261.16,205.05
2018,1,11,16,0,359.0,60.0,0.9,14.1,129.0,198.38,152.36
2018,1,11,16,15,297.0,48.5,0.95,13.6,96.0,150.21,110.84
2018,1,11,16,30,235.0,37.0,1.0,13.1,63.0,107.78,73.32
2018,1,11,16,45,151.0,24.0,1.0,12.65,38.0,61.62,22.3
2018,1,11,17,0,67.0,11.0,1.0,12.2,13.0,20.67,0.0
2018,1,11,17,15,33.5,5.5,1.05,12.0,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,7,15,18.5,4.0,1.25,9.0,4.5,0.0,0.0
2018,1,12,7,30,37.0,8.0,1.3,9.4,9.0,12.97,0.0
2018,1,12,7,45,198.5,20.5,1.4,9.8,39.5,64.61,10.63
2018,1,12,8,0,360.0,33.0,1.5,10.2,70.0,131.41,87.39
2018,1,12,8,15,491.0,37.0,1.55,10.55,113.0,191.84,140.63
2018,1,12,8,30,622.0,41.0,1.6,10.9,156.0,262.4,201.62
2018,1,12,8,45,674.5,45.0,1.7,11.3,197.5,315.9,250.08
2018,1,12,9,0,727.0,49.0,1.8,11.7,239.0,372.58,300.12
2018,1,12,9,15,759.5,52.0,1.95,12.25,278.0,421.52,342.76
2018,1,12,9,30,792.0,55.0,2.1,12.8,317.0,471.09,384.65
2018,1,12,9,45,812.5,58.0,2.3,13.3,351.5,514.41,420.7
2018,1,12,10,0,833.0,61.0,2.5,13.8,386.0,556.8,455.09
2018,1,12,10,15,849.5,62.5,2.5,14.15,415.0,590.31,481.49
2018,1,12,10,30,866.0,64.0,2.5,14.5,444.0,625.31,508.29
2018,1,12,10,45,878.0,65.0,2.5,14.85,467.0,654.77,530.3
2018,1,12,11,0,890.0,66.0,2.5,15.2,490.0,681.79,549.1
2018,1,12,11,15,897.5,66.5,2.5,15.35,506.0,702.47,563.39
2018,1,12,11,30,905.0,67.0,2.5,15.5,522.0,720.19,575.54
2018,1,12,11,45,882.5,73.0,2.5,15.65,522.5,719.79,574.43
2018,1,12,12,0,860.0,79.0,2.5,15.8,523.0,720.24,574.22
2018,1,12,12,15,858.5,79.5,2.5,15.85,523.0,721.71,575.11
2018,1,12,12,30,857.0,80.0,2.5,15.9,523.0,719.99,573.78
2018,1,12,12,45,860.0,79.0,2.5,16.0,518.5,716.58,571.25
2018,1,12,13,0,863.0,78.0,2.5,16.1,514.0,709.96,566.5
2018,1,12,13,15,837.5,80.0,2.55,16.05,493.0,683.75,547.95
2018,1,12,13,30,812.0,82.0,2.6,16.0,472.0,655.21,527.7
2018,1,12,13,45,794.0,81.0,2.6,15.95,448.5,626.2,505.79
2018,1,12,14,0,776.0,80.0,2.6,15.9,425.0,595.19,482.02
2018,1,12,14,15,701.5,87.5,2.55,15.75,384.5,539.61,438.32
2018,1,12,14,30,627.0,95.0,2.5,15.6,344.0,483.69,393.86
2018,1,12,14,45,688.0,78.0,2.5,15.4,329.0,477.24,388.71
2018,1,12,15,0,749.0,61.0,2.5,15.2,314.0,462.88,376.14
2018,1,12,15,15,725.0,57.5,2.5,15.2,279.0,418.58,338.36
2018,1,12,15,30,701.0,54.0,2.5,15.2,244.0,374.23,299.56
2018,1,12,15,45,592.5,53.0,2.05,14.2,195.0,301.52,238.09
2018,1,12,16,0,484.0,52.0,1.6,13.2,146.0,235.39,181.6
2018,1,12,16,15,404.0,45.0,1.55,12.65,110.0,180.18,133.5
2018,1,12,16,30,324.0,38.0,1.5,12.1,74.0,131.86,90.56
2018,1,12,16,45,200.0,25.0,1.45,11.5,44.0,73.33,31.0
2018,1,12,17,0,76.0,12.0,1.4,10.9,14.0,23.17,0.0
2018,1,12,17,15,38.0,6.0,1.4,10.75,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,13,7,15,21.0,4.5,2.65,8.15,5.0,0.0,0.0
2018,1,13,7,30,42.0,9.0,2.7,8.4,10.0,14.64,0.0
2018,1,13,7,45,90.0,23.5,2.75,8.7,31.0,45.01,7.74
2018,1,13,8,0,138.0,38.0,2.8,9.0,52.0,80.05,54.43
2018,1,13,8,15,206.5,51.0,2.85,9.35,83.5,124.51,93.67
2018,1,13,8,30,275.0,64.0,2.9,9.7,115.0,171.81,135.12
2018,1,13,8,45,318.0,75.5,2.9,10.1,148.5,213.75,172.61
2018,1,13,9,0,361.0,87.0,2.9,10.5,182.0,258.97,212.42
2018,1,13,9,15,394.5,97.5,2.9,11.1,216.0,301.53,249.19
2018,1,13,9,30,428.0,108.0,2.9,11.7,250.0,345.83,286.56
2018,1,13,9,45,465.5,114.0,2.95,12.3,283.5,388.64,322.03
2018,1,13,10,0,503.0,120.0,3.0,12.9,317.0,432.72,357.79
2018,1,13,10,15,549.5,119.5,2.9,13.45,349.5,478.78,394.3
2018,1,13,10,30,596.0,119.0,2.8,14.0,382.0,523.33,428.86
2018,1,13,10,45,727.0,97.0,2.7,14.5,434.0,599.52,488.37
2018,1,13,11,0,858.0,75.0,2.6,15.0,486.0,675.97,546.0
2018,1,13,11,15,882.5,72.0,2.55,15.45,506.5,699.91,561.51
2018,1,13,11,30,907.0,69.0,2.5,15.9,527.0,725.48,578.5
2018,1,13,11,45,911.0,69.5,2.45,16.35,535.5,737.73,585.63
2018,1,13,12,0,915.0,70.0,2.4,16.8,544.0,746.72,590.54
2018,1,13,12,15,914.0,70.0,2.4,17.05,544.0,748.16,590.87
2018,1,13,12,30,913.0,70.0,2.4,17.3,544.0,746.24,588.96
2018,1,13,12,45,909.5,70.0,2.35,17.55,537.0,739.17,583.16
2018,1,13,13,0,906.0,70.0,2.3,17.8,530.0,728.82,575.16
2018,1,13,13,15,841.5,83.0,2.3,17.85,501.0,691.94,548.65
2018,1,13,13,30,777.0,96.0,2.3,17.9,472.0,648.94,517.01
2018,1,13,13,45,742.0,98.0,2.25,17.95,444.0,615.22,491.27
2018,1,13,14,0,707.0,100.0,2.2,18.0,416.0,577.84,462.48
2018,1,13,14,15,719.5,91.0,2.1,17.85,395.5,556.46,446.15
2018,1,13,14,30,732.0,82.0,2.0,17.7,375.0,532.01,426.92
2018,1,13,14,45,760.0,71.0,1.95,17.55,352.0,509.03,408.53
2018,1,13,15,0,788.0,60.0,1.9,17.4,329.0,483.92,387.55
2018,1,13,15,15,750.5,57.5,1.9,17.4,289.5,432.75,345.24
2018,1,13,15,30,713.0,55.0,1.9,17.4,250.0,382.51,302.62
2018,1,13,15,45,615.5,53.0,1.55,16.0,202.0,312.19,244.26
2018,1,13,16,0,518.0,51.0,1.2,14.6,154.0,247.5,189.64
2018,1,13,16,15,431.5,44.5,1.2,14.0,116.0,189.08,139.44
2018,1,13,16,30,345.0,38.0,1.2,13.4,78.0,138.13,94.88
2018,1,13,16,45,212.0,25.0,1.25,12.8,46.0,77.04,35.81
2018,1,13,17,0,79.0,12.0,1.3,12.2,14.0,23.81,0.0
2018,1,13,17,15,39.5,6.0,1.35,12.05,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,14,7,15,8.5,4.0,2.45,9.85,4.0,0.0,0.0
2018,1,14,7,30,17.0,8.0,2.4,10.1,8.0,10.21,0.0
2018,1,14,7,45,9.0,20.0,2.4,10.3,20.0,22.05,2.13
2018,1,14,8,0,1.0,32.0,2.4,10.5,32.0,32.12,20.27
2018,1,14,8,15,63.5,49.5,2.35,10.9,61.5,73.5,54.54
2018,1,14,8,30,126.0,67.0,2.3,11.3,91.0,120.57,94.35
2018,1,14,8,45,344.0,67.5,2.2,11.65,154.0,214.68,172.1
2018,1,14,9,0,562.0,68.0,2.1,12.0,217.0,325.9,264.3
2018,1,14,9,15,538.5,81.0,2.0,12.5,241.5,353.14,288.48
2018,1,14,9,30,515.0,94.0,1.9,13.0,266.0,377.06,309.0
2018,1,14,9,45,474.5,111.5,1.8,13.5,283.0,391.12,320.47
2018,1,14,10,0,434.0,129.0,1.7,14.0,300.0,403.52,329.75
2018,1,14,10,15,499.0,128.0,1.55,14.5,338.5,455.35,370.32
2018,1,14,10,30,564.0,127.0,1.4,15.0,377.0,512.37,413.37
2018,1,14,10,45,570.0,132.0,1.3,15.5,395.5,535.87,429.58
2018,1,14,11,0,576.0,137.0,1.2,16.0,414.0,557.59,444.28
2018,1,14,11,15,506.0,156.5,1.15,16.3,405.5,537.48,427.13
2018,1,14,11,30,436.0,176.0,1.1,16.6,397.0,516.6,409.54
2018,1,14,11,45,261.0,200.0,1.05,16.95,333.0,413.47,328.12
2018,1,14,12,0,86.0,224.0,1.0,17.3,269.0,298.88,236.15
2018,1,14,12,15,91.5,224.5,1.0,17.4,272.5,303.58,240.52
2018,1,14,12,30,97.0,225.0,1.0,17.5,276.0,308.08,244.03
2018,1,14,12,45,154.0,223.5,0.95,17.65,303.0,355.32,281.5
2018,1,14,13,0,211.0,222.0,0.9,17.8,330.0,393.08,310.92
2018,1,14,13,15,230.0,214.5,0.85,17.8,329.0,395.45,312.76
2018,1,14,13,30,249.0,207.0,0.8,17.8,328.0,404.47,319.74
2018,1,14,13,45,277.0,194.5,0.75,17.8,323.5,404.13,319.89
2018,1,14,14,0,305.0,182.0,0.7,17.8,319.0,401.71,318.39
2018,1,14,14,15,215.5,171.5,0.65,17.65,265.5,326.78,259.84
2018,1,14,14,30,126.0,161.0,0.6,17.5,212.0,249.45,198.82
2018,1,14,14,45,191.0,148.0,0.6,17.4,217.5,267.3,214.2
2018,1,14,15,0,256.0,135.0,0.6,17.3,223.0,286.25,229.06
2018,1,14,15,15,254.0,118.5,0.6,17.3,197.5,257.14,205.12
2018,1,14,15,30,252.0,102.0,0.6,17.3,172.0,227.58,180.51
2018,1,14,15,45,166.0,89.0,0.8,16.15,132.0,168.36,132.77
2018,1,14,16,0,80.0,76.0,1.0,15.0,92.0,112.36,87.15
2018,1,14,16,15,100.5,59.0,1.0,14.6,74.0,96.57,72.32
2018,1,14,16,30,121.0,42.0,1.0,14.2,56.0,81.98,57.24
2018,1,14,16,45,91.0,27.5,1.0,13.75,35.5,52.59,26.09
2018,1,14,17,0,61.0,13.0,1.0,13.3,15.0,22.2,0.0
2018,1,14,17,15,30.5,6.5,0.95,13.25,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,15,7,15,8.5,2.5,1.3,10.6,2.5,0.0,0.0
2018,1,15,7,30,17.0,5.0,1.3,11.0,5.0,7.26,0.0
2018,1,15,7,45,8.5,11.0,1.3,11.4,11.0,12.29,0.0
2018,1,15,8,0,0.0,17.0,1.3,11.8,17.0,16.4,7.61
2018,1,15,8,15,0.0,23.5,1.4,12.2,23.5,22.68,13.46
2018,1,15,8,30,0.0,30.0,1.5,12.6,30.0,28.96,19.06
2018,1,15,8,45,19.0,56.0,1.6,12.95,61.0,63.67,48.62
2018,1,15,9,0,38.0,82.0,1.7,13.3,92.0,100.51,79.95
2018,1,15,9,15,65.0,108.5,1.65,13.7,129.0,143.55,116.17
2018,1,15,9,30,92.0,135.0,1.6,14.1,166.0,194.31,158.22
2018,1,15,9,45,80.0,146.5,1.55,14.5,175.5,197.48,160.43
2018,1,15,10,0,68.0,158.0,1.5,14.9,185.0,205.19,166.21
2018,1,15,10,15,245.5,154.5,1.55,15.35,262.0,323.82,264.11
2018,1,15,10,30,423.0,151.0,1.6,15.8,339.0,447.27,362.18
2018,1,15,10,45,488.0,147.5,1.65,16.2,375.0,496.75,399.95
2018,1,15,11,0,553.0,144.0,1.7,16.6,411.0,547.36,438.48
2018,1,15,11,15,570.0,145.0,1.65,16.65,428.0,570.01,454.96
2018,1,15,11,30,587.0,146.0,1.6,16.7,445.0,594.61,472.79
2018,1,15,11,45,469.0,178.5,1.6,16.75,420.0,548.44,435.81
2018,1,15,12,0,351.0,211.0,1.6,16.8,395.0,493.46,392.34
2018,1,15,12,15,331.0,216.0,1.45,16.65,389.5,485.46,385.79
2018,1,15,12,30,311.0,221.0,1.3,16.5,384.0,476.22,377.93
2018,1,15,12,45,274.0,223.0,1.2,16.35,365.5,450.23,357.41
2018,1,15,13,0,237.0,225.0,1.1,16.2,347.0,415.46,330.41
2018,1,15,13,15,236.5,218.5,1.0,16.05,337.0,405.01,322.63
2018,1,15,13,30,236.0,212.0,0.9,15.9,327.0,393.82,314.06
2018,1,15,13,45,183.0,205.5,0.8,15.75,292.5,346.83,276.93
2018,1,15,14,0,130.0,199.0,0.7,15.6,258.0,301.55,241.0
2018,1,15,14,15,105.5,183.5,0.7,15.55,229.5,265.78,213.04
2018,1,15,14,30,81.0,168.0,0.7,15.5,201.0,224.71,180.47
2018,1,15,14,45,165.5,146.0,0.65,15.4,206.0,251.14,203.02
2018,1,15,15,0,250.0,124.0,0.6,15.3,211.0,271.05,219.04
2018,1,15,15,15,311.5,108.0,0.6,15.3,204.0,279.71,224.99
2018,1,15,15,30,373.0,92.0,0.6,15.3,197.0,276.2,220.32
2018,1,15,15,45,331.5,81.0,0.7,14.75,163.0,231.02,182.62
2018,1,15,16,0,290.0,70.0,0.8,14.2,129.0,188.88,146.73
2018,1,15,16,15,176.5,57.0,0.75,14.1,90.5,121.34,90.95
2018,1,15,16,30,63.0,44.0,0.7,14.0,52.0,66.19,46.47
2018,1,15,16,45,50.0,28.5,0.65,13.9,33.0,43.05,22.39
2018,1,15,17,0,37.0,13.0,0.6,13.8,14.0,18.59,0.0
2018,1,15,17,15,18.5,6.5,0.65,13.65,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.0,0.45,13.45,4.0,0.0,0.0
2018,1,16,7,30,12.0,8.0,0.4,13.6,8.0,9.52,0.0
2018,1,16,7,45,8.5,20.0,0.4,13.7,20.5,21.89,3.46
2018,1,16,8,0,5.0,32.0,0.4,13.8,33.0,32.96,20.72
2018,1,16,8,15,9.0,48.0,0.45,13.95,49.5,50.69,36.49
2018,1,16,8,30,13.0,64.0,0.5,14.1,66.0,68.67,52.12
2018,1,16,8,45,62.0,82.0,0.6,14.3,98.0,109.53,86.25
2018,1,16,9,0,111.0,100.0,0.7,14.5,130.0,156.87,125.82
2018,1,16,9,15,110.5,116.0,0.6,14.85,149.5,178.53,143.81
2018,1,16,9,30,110.0,132.0,0.5,15.2,169.0,199.95,161.15
2018,1,16,9,45,118.5,144.0,0.45,15.55,187.5,221.43,178.26
2018,1,16,10,0,127.0,156.0,0.4,15.9,206.0,243.27,195.32
2018,1,16,10,15,178.5,172.0,0.35,16.2,248.5,296.19,237.01
2018,1,16,10,30,230.0,188.0,0.3,16.5,291.0,358.93,284.87
2018,1,16,10,45,212.0,192.5,0.25,16.8,291.0,349.89,276.55
2018,1,16,11,0,194.0,197.0,0.2,17.1,291.0,346.72,273.22
2018,1,16,11,15,107.0,188.5,0.2,17.2,240.5,279.24,219.78
2018,1,16,11,30,20.0,180.0,0.2,17.3,190.0,194.54,152.07
2018,1,16,11,45,19.5,175.0,0.25,17.4,185.0,188.87,148.13
2018,1,16,12,0,19.0,170.0,0.3,17.5,180.0,183.24,143.72
2018,1,16,12,15,32.0,191.5,0.4,17.55,208.5,222.76,175.27
2018,1,16,12,30,45.0,213.0,0.5,17.6,237.0,256.46,201.74
2018,1,16,12,45,107.0,220.5,0.6,17.65,276.0,318.14,250.99
2018,1,16,13,0,169.0,228.0,0.7,17.7,315.0,370.51,292.25
2018,1,16,13,15,102.5,200.5,0.75,17.6,253.0,290.28,229.55
2018,1,16,13,30,36.0,173.0,0.8,17.5,191.0,204.41,161.55
2018,1,16,13,45,25.5,148.0,0.85,17.45,160.5,169.37,134.02
2018,1,16,14,0,15.0,123.0,0.9,17.4,130.0,130.9,103.05
2018,1,16,14,15,10.5,112.0,0.9,17.25,116.5,116.57,91.55
2018,1,16,14,30,6.0,101.0,0.9,17.1,103.0,102.51,80.13
2018,1,16,14,45,106.5,114.5,0.95,16.9,152.0,182.63,147.49
2018,1,16,15,0,207.0,128.0,1.0,16.7,201.0,253.62,204.98
2018,1,16,15,15,143.0,111.5,1.0,16.7,159.0,190.56,152.99
2018,1,16,15,30,79.0,95.0,1.0,16.7,117.0,138.25,109.81
2018,1,16,15,45,39.5,71.0,0.9,15.85,82.0,88.43,68.61
2018,1,16,16,0,0.0,47.0,0.8,15.0,47.0,45.49,32.87
2018,1,16,16,15,14.5,39.0,0.8,14.55,41.0,43.5,30.6
2018,1,16,16,30,29.0,31.0,0.8,14.1,35.0,38.7,25.36
2018,1,16,16,45,26.0,21.0,0.85,13.65,23.5,28.68,14.03
2018,1,16,17,0,23.0,11.0,0.9,13.2,12.0,14.48,0.0
2018,1,16,17,15,11.5,5.5,0.9,13.0,6.0,5.41,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,7,15,10.0,4.5,1.1,10.95,4.5,0.0,0.0
2018,1,17,7,30,20.0,9.0,1.1,11.4,9.0,11.62,0.0
2018,1,17,7,45,22.5,22.0,1.15,11.9,23.5,26.88,6.24
2018,1,17,8,0,25.0,35.0,1.2,12.4,38.0,42.67,28.05
2018,1,17,8,15,33.5,51.0,1.2,12.75,56.5,63.15,46.42
2018,1,17,8,30,42.0,67.0,1.2,13.1,75.0,84.31,64.96
2018,1,17,8,45,92.0,85.5,1.25,13.5,108.5,129.22,102.76
2018,1,17,9,0,142.0,104.0,1.3,13.9,142.0,174.82,141.09
2018,1,17,9,15,225.0,116.0,1.25,14.3,187.0,237.82,193.28
2018,1,17,9,30,308.0,128.0,1.2,14.7,232.0,302.2,245.76
2018,1,17,9,45,291.5,141.5,1.15,15.1,248.5,319.44,259.27
2018,1,17,10,0,275.0,155.0,1.1,15.5,265.0,334.75,270.95
2018,1,17,10,15,246.0,164.5,1.05,15.75,268.5,336.02,271.26
2018,1,17,10,30,217.0,174.0,1.0,16.0,272.0,334.88,269.5
2018,1,17,10,45,190.5,188.5,1.0,16.3,277.5,331.27,265.81
2018,1,17,11,0,164.0,203.0,1.0,16.6,283.0,333.27,266.28
2018,1,17,11,15,231.0,209.5,1.05,16.8,326.0,398.33,317.38
2018,1,17,11,30,298.0,216.0,1.1,17.0,369.0,456.77,362.23
2018,1,17,11,45,360.5,202.0,1.2,17.2,390.5,489.14,387.68
2018,1,17,12,0,423.0,188.0,1.3,17.4,412.0,530.29,419.49
2018,1,17,12,15,399.0,186.0,1.35,17.45,397.5,511.67,405.16
2018,1,17,12,30,375.0,184.0,1.4,17.5,383.0,491.45,390.03
2018,1,17,12,45,414.5,180.0,1.45,17.6,397.5,513.95,407.88
2018,1,17,13,0,454.0,176.0,1.5,17.7,412.0,534.33,423.71
2018,1,17,13,15,423.5,182.0,1.45,17.7,397.5,513.66,407.26
2018,1,17,13,30,393.0,188.0,1.4,17.7,383.0,484.09,384.58
2018,1,17,13,45,368.5,184.5,1.35,17.65,361.0,456.15,363.24
2018,1,17,14,0,344.0,181.0,1.3,17.6,339.0,428.01,341.54
2018,1,17,14,15,326.5,171.0,1.25,17.4,314.0,396.93,317.77
2018,1,17,14,30,309.0,161.0,1.2,17.2,289.0,365.81,293.66
2018,1,17,14,45,293.0,149.0,1.1,17.05,262.0,333.44,268.05
2018,1,17,15,0,277.0,137.0,1.0,16.9,235.0,301.35,242.26
2018,1,17,15,15,322.5,116.5,1.0,16.9,218.5,290.11,232.89
2018,1,17,15,30,368.0,96.0,1.0,16.9,202.0,280.4,223.56
2018,1,17,15,45,332.5,84.0,0.9,15.9,168.5,236.52,186.94
2018,1,17,16,0,297.0,72.0,0.8,14.9,135.0,195.11,151.7
2018,1,17,16,15,254.0,58.5,0.85,14.5,103.5,152.48,114.88
2018,1,17,16,30,211.0,45.0,0.9,14.1,72.0,113.73,80.91
2018,1,17,16,45,147.0,31.0,0.95,13.7,46.0,73.88,43.54
2018,1,17,17,0,83.0,17.0,1.0,13.3,20.0,30.17,0.0
2018,1,17,17,15,41.5,8.5,0.95,13.25,10.0,13.05,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.0,1.55,11.35,3.0,0.0,0.0
2018,1,18,7,30,20.0,6.0,1.7,11.8,6.0,8.67,0.0
2018,1,18,7,45,10.0,12.5,1.9,12.25,12.5,14.05,1.05
2018,1,18,8,0,0.0,19.0,2.1,12.7,19.0,18.33,9.22
2018,1,18,8,15,0.0,26.5,2.15,12.95,26.5,25.58,15.87
2018,1,18,8,30,0.0,34.0,2.2,13.2,34.0,32.82,22.3
2018,1,18,8,45,0.5,48.0,2.25,13.45,48.0,46.57,34.18
2018,1,18,9,0,1.0,62.0,2.3,13.7,62.0,60.66,46.25
2018,1,18,9,15,5.0,81.0,2.3,13.95,82.5,81.86,64.21
2018,1,18,9,30,9.0,100.0,2.3,14.2,103.0,103.49,82.34
2018,1,18,9,45,6.5,109.5,2.3,14.45,112.0,111.87,89.13
2018,1,18,10,0,4.0,119.0,2.3,14.7,121.0,120.12,95.71
2018,1,18,10,15,4.5,131.5,2.4,14.85,133.5,133.24,106.37
2018,1,18,10,30,5.0,144.0,2.5,15.0,146.0,146.44,117.02
2018,1,18,10,45,21.5,164.0,2.55,15.2,174.5,178.35,143.31
2018,1,18,11,0,38.0,184.0,2.6,15.4,203.0,217.89,175.49
2018,1,18,11,15,51.0,191.5,2.7,15.45,217.5,235.69,189.96
2018,1,18,11,30,64.0,199.0,2.8,15.5,232.0,253.81,204.73
2018,1,18,11,45,98.0,162.5,2.9,15.5,214.0,245.97,199.64
2018,1,18,12,0,132.0,126.0,3.0,15.5,196.0,238.38,194.89
2018,1,18,12,15,70.5,137.0,3.0,15.55,174.5,198.33,160.48
2018,1,18,12,30,9.0,148.0,3.0,15.6,153.0,152.82,121.38
2018,1,18,12,45,8.5,150.0,3.05,15.6,154.5,154.54,122.88
2018,1,18,13,0,8.0,152.0,3.1,15.6,156.0,156.28,124.35
2018,1,18,13,15,8.0,143.0,3.15,15.5,147.0,146.94,116.86
2018,1,18,13,30,8.0,134.0,3.2,15.4,138.0,137.63,109.4
2018,1,18,13,45,27.5,132.0,3.2,15.3,145.0,153.27,123.04
2018,1,18,14,0,47.0,130.0,3.2,15.2,152.0,163.49,132.13
2018,1,18,14,15,67.0,130.5,3.15,15.0,159.5,175.71,142.83
2018,1,18,14,30,87.0,131.0,3.1,14.8,167.0,192.85,157.42
2018,1,18,14,45,64.5,119.5,3.1,14.55,145.0,159.15,129.32
2018,1,18,15,0,42.0,108.0,3.1,14.3,123.0,132.94,107.31
2018,1,18,15,15,21.0,76.0,3.1,14.3,83.5,86.78,68.36
2018,1,18,15,30,0.0,44.0,3.1,14.3,44.0,42.49,30.69
2018,1,18,15,45,4.5,40.0,2.85,13.75,41.0,40.46,28.98
2018,1,18,16,0,9.0,36.0,2.6,13.2,38.0,38.49,27.13
2018,1,18,16,15,13.0,30.5,2.5,13.0,32.5,33.88,22.79
2018,1,18,16,30,17.0,25.0,2.4,12.8,27.0,28.91,17.9
2018,1,18,16,45,10.5,16.5,2.3,12.55,17.5,18.32,7.85
2018,1,18,17,0,4.0,8.0,2.2,12.3,8.0,8.43,0.0
2018,1,18,17,15,2.0,4.0,2.3,12.2,4.0,4.16,0.0
2018,1,18,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,7,15,9.0,5.0,1.5,8.45,5.0,0.0,0.0
2018,1,19,7,30,18.0,10.0,1.5,9.0,10.0,12.34,0.0
2018,1,19,7,45,89.5,24.5,1.45,9.55,33.5,46.43,16.75
2018,1,19,8,0,161.0,39.0,1.4,10.1,57.0,90.18,62.65
2018,1,19,8,15,359.0,45.5,1.55,10.35,109.0,163.93,122.36
2018,1,19,8,30,557.0,52.0,1.7,10.6,161.0,256.56,199.41
2018,1,19,8,45,614.0,57.5,1.8,10.85,203.5,311.28,248.42
2018,1,19,9,0,671.0,63.0,1.9,11.1,246.0,369.84,299.77
2018,1,19,9,15,686.0,69.0,1.9,11.3,281.0,412.44,337.15
2018,1,19,9,30,701.0,75.0,1.9,11.5,316.0,454.51,372.89
2018,1,19,9,45,478.5,95.5,1.9,11.65,267.5,381.33,315.14
2018,1,19,10,0,256.0,116.0,1.9,11.8,219.0,279.88,232.14
2018,1,19,10,15,450.5,116.5,1.9,11.85,314.5,415.94,344.71
2018,1,19,10,30,645.0,117.0,1.9,11.9,410.0,558.12,457.0
2018,1,19,10,45,475.5,157.0,1.9,12.0,379.0,502.17,410.15
2018,1,19,11,0,306.0,197.0,1.9,12.1,348.0,432.38,352.87
2018,1,19,11,15,303.5,204.5,1.95,12.15,358.5,444.44,362.58
2018,1,19,11,30,301.0,212.0,2.0,12.2,369.0,455.37,370.84
2018,1,19,11,45,172.0,184.0,2.05,12.25,274.0,324.14,265.29
2018,1,19,12,0,43.0,156.0,2.1,12.3,179.0,191.63,155.37
2018,1,19,12,15,70.0,179.5,2.15,12.25,217.0,237.39,193.81
2018,1,19,12,30,97.0,203.0,2.2,12.2,255.0,291.58,238.03
2018,1,19,12,45,58.5,153.5,2.3,12.2,185.0,200.21,163.18
2018,1,19,13,0,20.0,104.0,2.4,12.2,115.0,119.1,95.42
2018,1,19,13,15,22.5,116.0,2.45,12.1,128.0,133.31,107.56
2018,1,19,13,30,25.0,128.0,2.5,12.0,141.0,147.58,119.57
2018,1,19,13,45,58.5,151.0,2.55,11.95,179.0,194.98,159.81
2018,1,19,14,0,92.0,174.0,2.6,11.9,217.0,241.63,198.87
2018,1,19,14,15,101.5,151.5,2.65,11.75,196.5,227.3,187.53
2018,1,19,14,30,111.0,129.0,2.7,11.6,176.0,205.19,169.79
2018,1,19,14,45,280.0,120.5,2.75,11.5,225.0,294.99,246.27
2018,1,19,15,0,449.0,112.0,2.8,11.4,274.0,373.07,310.09
2018,1,19,15,15,440.5,102.0,2.8,11.4,246.5,340.29,281.57
2018,1,19,15,30,432.0,92.0,2.8,11.4,219.0,307.05,252.38
2018,1,19,15,45,398.5,80.5,2.5,10.75,184.0,261.53,212.72
2018,1,19,16,0,365.0,69.0,2.2,10.1,149.0,218.15,174.1
2018,1,19,16,15,398.0,56.0,2.15,9.7,125.0,197.61,152.34
2018,1,19,16,30,431.0,43.0,2.1,9.3,101.0,172.3,124.89
2018,1,19,16,45,278.0,31.5,2.05,8.85,63.5,104.07,65.37
2018,1,19,17,0,125.0,20.0,2.0,8.4,26.0,45.62,0.0
2018,1,19,17,15,62.5,10.0,2.0,8.35,13.0,17.19,0.0
2018,1,19,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,20,7,15,73.5,7.0,2.0,6.0,9.0,0.0,0.0
2018,1,20,7,30,147.0,14.0,2.1,6.7,18.0,34.31,0.0
2018,1,20,7,45,302.5,23.5,2.25,7.45,51.5,89.17,36.55
2018,1,20,8,0,458.0,33.0,2.4,8.2,85.0,156.19,107.12
2018,1,20,8,15,543.5,39.0,2.55,8.6,127.0,209.39,156.25
2018,1,20,8,30,629.0,45.0,2.7,9.0,169.0,272.28,213.01
2018,1,20,8,45,681.5,49.0,2.85,9.4,212.0,327.1,263.29
2018,1,20,9,0,734.0,53.0,3.0,9.8,255.0,385.15,315.17
2018,1,20,9,15,769.0,55.5,3.05,10.1,295.5,435.98,360.01
2018,1,20,9,30,804.0,58.0,3.1,10.4,336.0,487.65,404.24
2018,1,20,9,45,828.5,60.0,3.15,10.75,372.5,533.41,442.47
2018,1,20,10,0,853.0,62.0,3.2,11.1,409.0,575.25,476.67
2018,1,20,10,15,868.5,63.5,3.25,11.3,439.0,612.94,506.98
2018,1,20,10,30,884.0,65.0,3.3,11.5,469.0,648.78,535.22
2018,1,20,10,45,894.0,66.0,3.3,11.7,492.5,678.26,557.17
2018,1,20,11,0,904.0,67.0,3.3,11.9,516.0,705.16,576.34
2018,1,20,11,15,909.5,68.5,3.3,12.0,532.5,726.68,591.6
2018,1,20,11,30,915.0,70.0,3.3,12.1,549.0,745.12,604.59
2018,1,20,11,45,917.0,71.5,3.35,12.2,558.0,757.82,613.58
2018,1,20,12,0,919.0,73.0,3.4,12.3,567.0,767.17,620.22
2018,1,20,12,15,914.5,74.5,3.4,12.35,567.0,768.31,620.77
2018,1,20,12,30,910.0,76.0,3.4,12.4,567.0,766.03,618.98
2018,1,20,12,45,901.5,77.0,3.4,12.45,559.0,756.86,612.21
2018,1,20,13,0,893.0,78.0,3.4,12.5,551.0,744.46,603.18
2018,1,20,13,15,886.5,77.5,3.35,12.5,536.5,728.66,591.61
2018,1,20,13,30,880.0,77.0,3.3,12.5,522.0,709.84,577.86
2018,1,20,13,45,870.5,76.0,3.3,12.5,501.0,689.5,563.23
2018,1,20,14,0,861.0,75.0,3.3,12.5,480.0,662.34,542.88
2018,1,20,14,15,847.5,73.0,3.2,12.4,452.0,629.02,516.64
2018,1,20,14,30,834.0,71.0,3.1,12.3,424.0,593.65,488.36
2018,1,20,14,45,814.5,68.5,3.05,12.15,390.0,552.47,455.15
2018,1,20,15,0,795.0,66.0,3.0,12.0,356.0,510.14,420.2
2018,1,20,15,15,764.0,62.5,3.0,12.0,316.5,460.08,378.04
2018,1,20,15,30,733.0,59.0,3.0,12.0,277.0,410.39,335.01
2018,1,20,15,45,654.0,58.0,2.5,11.2,230.5,345.91,279.32
2018,1,20,16,0,575.0,57.0,2.0,10.4,184.0,285.31,226.03
2018,1,20,16,15,425.5,52.5,1.9,9.8,135.0,204.1,157.11
2018,1,20,16,30,276.0,48.0,1.8,9.2,86.0,136.23,100.17
2018,1,20,16,45,223.0,34.0,1.75,8.65,57.5,95.22,61.58
2018,1,20,17,0,170.0,20.0,1.7,8.1,29.0,54.07,0.0
2018,1,20,17,15,85.0,10.0,1.7,7.95,14.5,20.03,0.0
2018,1,20,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,7,15,44.0,6.5,1.0,7.4,7.5,0.0,0.0
2018,1,21,7,30,88.0,13.0,1.0,7.8,15.0,25.13,0.0
2018,1,21,7,45,185.5,26.5,1.05,8.2,43.5,70.15,30.77
2018,1,21,8,0,283.0,40.0,1.1,8.6,72.0,121.0,84.41
2018,1,21,8,15,356.5,48.5,1.1,9.0,107.5,166.86,125.5
2018,1,21,8,30,430.0,57.0,1.1,9.4,143.0,219.47,171.95
2018,1,21,8,45,432.5,72.0,1.1,9.75,175.5,255.87,205.68
2018,1,21,9,0,435.0,87.0,1.1,10.1,208.0,293.27,239.03
2018,1,21,9,15,598.0,76.0,1.15,10.55,269.0,380.11,310.97
2018,1,21,9,30,761.0,65.0,1.2,11.0,330.0,474.54,387.3
2018,1,21,9,45,787.5,67.0,1.25,11.45,366.0,520.03,423.6
2018,1,21,10,0,814.0,69.0,1.3,11.9,402.0,565.07,458.91
2018,1,21,10,15,828.5,71.0,1.35,12.15,431.5,601.91,487.42
2018,1,21,10,30,843.0,73.0,1.4,12.4,461.0,636.93,514.0
2018,1,21,10,45,737.5,102.5,1.45,12.6,454.0,622.76,501.79
2018,1,21,11,0,632.0,132.0,1.5,12.8,447.0,598.54,482.13
2018,1,21,11,15,716.5,115.5,1.55,12.8,484.0,651.88,523.93
2018,1,21,11,30,801.0,99.0,1.6,12.8,521.0,702.15,561.17
2018,1,21,11,45,689.0,129.0,1.7,12.85,496.0,664.88,532.86
2018,1,21,12,0,577.0,159.0,1.8,12.9,471.0,615.88,495.19
2018,1,21,12,15,425.0,196.5,1.8,12.85,426.5,546.27,439.94
2018,1,21,12,30,273.0,234.0,1.8,12.8,382.0,466.49,376.04
2018,1,21,12,45,324.0,222.0,1.8,12.8,396.0,489.36,395.5
2018,1,21,13,0,375.0,210.0,1.8,12.8,410.0,510.4,412.73
2018,1,21,13,15,331.0,213.0,1.75,12.75,386.0,477.75,386.58
2018,1,21,13,30,287.0,216.0,1.7,12.7,362.0,445.11,360.66
2018,1,21,13,45,261.5,210.0,1.7,12.65,339.0,415.45,337.57
2018,1,21,14,0,236.0,204.0,1.7,12.6,316.0,385.97,314.38
2018,1,21,14,15,240.0,190.5,1.6,12.5,298.5,367.23,299.91
2018,1,21,14,30,244.0,177.0,1.5,12.4,281.0,347.54,284.42
2018,1,21,14,45,190.5,164.5,1.4,12.3,242.0,288.51,236.47
2018,1,21,15,0,137.0,152.0,1.3,12.2,203.0,239.48,196.16
2018,1,21,15,15,105.5,136.5,1.3,12.2,173.0,201.69,164.9
2018,1,21,15,30,74.0,121.0,1.3,12.2,143.0,161.35,131.17
2018,1,21,15,45,74.5,101.5,1.1,11.7,121.0,137.6,111.07
2018,1,21,16,0,75.0,82.0,0.9,11.2,99.0,117.62,93.62
2018,1,21,16,15,89.5,67.0,0.9,11.05,83.0,102.93,79.8
2018,1,21,16,30,104.0,52.0,0.9,10.9,67.0,86.78,64.02
2018,1,21,16,45,67.5,33.5,0.95,10.8,42.0,53.18,34.26
2018,1,21,17,0,31.0,15.0,1.0,10.7,17.0,21.28,0.0
2018,1,21,17,15,15.5,7.5,1.0,10.65,8.5,9.27,0.0
2018,1,21,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
