Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,7,15,57.5,9.5,1.05,11.35,12.5,15.14,0.0
2018,2,1,7,30,115.0,19.0,1.1,11.8,25.0,40.37,0.0
2018,2,1,7,45,176.5,34.0,1.15,12.3,53.5,80.72,50.92
2018,2,1,8,0,238.0,49.0,1.2,12.8,82.0,122.29,88.28
2018,2,1,8,15,289.0,62.0,1.2,13.2,117.0,164.73,125.51
2018,2,1,8,30,340.0,75.0,1.2,13.6,152.0,212.02,166.69
2018,2,1,8,45,373.0,87.5,1.2,14.0,188.5,255.86,204.72
2018,2,1,9,0,406.0,100.0,1.2,14.4,225.0,302.07,243.77
2018,2,1,9,15,431.0,111.0,1.2,14.95,260.5,344.68,278.81
2018,2,1,9,30,456.0,122.0,1.2,15.5,296.0,388.34,313.66
2018,2,1,9,45,505.0,126.0,1.25,16.0,336.0,438.84,353.41
2018,2,1,10,0,554.0,130.0,1.3,16.5,376.0,491.45,393.82
2018,2,1,10,15,575.5,134.5,1.4,17.0,405.5,531.61,423.96
2018,2,1,10,30,597.0,139.0,1.5,17.5,435.0,568.38,451.2
2018,2,1,10,45,551.0,160.0,1.55,17.95,443.5,571.85,452.11
2018,2,1,11,0,505.0,181.0,1.6,18.4,452.0,574.47,452.37
2018,2,1,11,15,557.0,171.0,1.7,18.65,478.5,611.58,480.66
2018,2,1,11,30,609.0,161.0,1.8,18.9,505.0,651.84,510.6
2018,2,1,11,45,631.5,157.0,1.9,19.15,519.0,671.97,525.29
2018,2,1,12,0,654.0,153.0,2.0,19.4,533.0,689.97,538.57
2018,2,1,12,15,700.0,138.5,2.05,19.45,546.5,712.29,555.28
2018,2,1,12,30,746.0,124.0,2.1,19.5,560.0,731.67,569.19
2018,2,1,12,45,823.5,99.5,2.15,19.6,576.5,758.31,588.27
2018,2,1,13,0,901.0,75.0,2.2,19.7,593.0,778.64,602.86
2018,2,1,13,15,843.0,89.0,2.25,19.65,564.5,745.14,579.76
2018,2,1,13,30,785.0,103.0,2.3,19.6,536.0,705.1,552.23
2018,2,1,13,45,770.5,102.0,2.3,19.6,513.5,678.55,533.91
2018,2,1,14,0,756.0,101.0,2.3,19.6,491.0,649.8,513.53
2018,2,1,14,15,741.0,97.0,2.25,19.4,462.5,617.63,489.84
2018,2,1,14,30,726.0,93.0,2.2,19.2,434.0,581.49,462.88
2018,2,1,14,45,674.5,97.0,2.1,19.05,395.5,530.69,423.59
2018,2,1,15,0,623.0,101.0,2.0,18.9,357.0,481.03,384.59
2018,2,1,15,15,610.0,92.5,2.0,18.9,323.0,440.16,352.14
2018,2,1,15,30,597.0,84.0,2.0,18.9,289.0,398.63,318.18
2018,2,1,15,45,565.5,76.0,1.6,17.75,249.5,348.88,277.18
2018,2,1,16,0,534.0,68.0,1.2,16.6,210.0,300.62,236.2
2018,2,1,16,15,472.5,60.5,1.25,16.0,169.0,243.99,188.19
2018,2,1,16,30,411.0,53.0,1.3,15.4,128.0,192.46,143.56
2018,2,1,16,45,320.0,43.0,1.3,14.75,91.0,136.4,95.99
2018,2,1,17,0,229.0,33.0,1.3,14.1,54.0,89.58,54.6
2018,2,1,17,15,143.5,20.0,1.3,13.95,30.5,45.04,0.0
2018,2,1,17,30,58.0,7.0,1.3,13.8,7.0,12.53,0.0
2018,2,1,17,45,29.0,3.5,1.3,13.65,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,7,15,118.5,10.5,1.1,11.0,16.5,22.43,0.0
2018,2,2,7,30,237.0,21.0,1.2,11.6,33.0,61.89,0.0
2018,2,2,7,45,380.0,29.0,1.35,12.25,72.5,118.32,73.47
2018,2,2,8,0,523.0,37.0,1.5,12.9,112.0,183.24,129.35
2018,2,2,8,15,600.5,41.0,1.5,13.35,157.0,239.73,179.76
2018,2,2,8,30,678.0,45.0,1.5,13.8,202.0,302.85,235.31
2018,2,2,8,45,714.5,49.5,1.55,14.3,245.0,355.91,282.34
2018,2,2,9,0,751.0,54.0,1.6,14.8,288.0,410.82,329.38
2018,2,2,9,15,662.5,78.0,1.7,15.35,305.0,427.89,345.18
2018,2,2,9,30,574.0,102.0,1.8,15.9,322.0,434.06,351.03
2018,2,2,9,45,547.5,120.0,1.85,16.4,346.5,457.98,369.91
2018,2,2,10,0,521.0,138.0,1.9,16.9,371.0,481.4,387.44
2018,2,2,10,15,516.0,150.5,1.95,17.25,394.5,509.22,408.28
2018,2,2,10,30,511.0,163.0,2.0,17.6,418.0,535.04,427.14
2018,2,2,10,45,481.5,180.5,2.1,17.95,430.0,547.15,435.13
2018,2,2,11,0,452.0,198.0,2.2,18.3,442.0,556.07,440.64
2018,2,2,11,15,468.0,199.0,2.2,18.55,459.0,577.9,456.55
2018,2,2,11,30,484.0,200.0,2.2,18.8,476.0,598.47,471.31
2018,2,2,11,45,516.5,195.0,2.25,19.05,493.5,623.66,490.01
2018,2,2,12,0,549.0,190.0,2.3,19.3,511.0,647.4,507.51
2018,2,2,12,15,513.0,202.5,2.3,19.45,503.5,635.23,497.22
2018,2,2,12,30,477.0,215.0,2.3,19.6,496.0,620.79,485.56
2018,2,2,12,45,542.5,190.5,2.3,19.75,507.0,642.74,503.17
2018,2,2,13,0,608.0,166.0,2.3,19.9,518.0,665.12,520.6
2018,2,2,13,15,665.0,143.5,2.3,19.85,520.0,676.71,530.4
2018,2,2,13,30,722.0,121.0,2.3,19.8,522.0,683.64,536.64
2018,2,2,13,45,754.5,107.5,2.3,19.75,513.0,677.98,533.2
2018,2,2,14,0,787.0,94.0,2.3,19.7,504.0,666.2,525.49
2018,2,2,14,15,756.0,95.5,2.2,19.45,472.0,626.29,496.0
2018,2,2,14,30,725.0,97.0,2.1,19.2,440.0,587.65,466.83
2018,2,2,14,45,743.0,84.5,2.05,18.95,414.0,558.88,445.58
2018,2,2,15,0,761.0,72.0,2.0,18.7,388.0,528.67,422.4
2018,2,2,15,15,720.0,73.0,2.0,18.7,349.0,478.03,382.08
2018,2,2,15,30,679.0,74.0,2.0,18.7,310.0,430.17,343.0
2018,2,2,15,45,658.0,66.0,1.65,17.8,270.0,381.5,302.58
2018,2,2,16,0,637.0,58.0,1.3,16.9,230.0,333.17,261.08
2018,2,2,16,15,563.0,53.5,1.3,16.3,185.0,270.31,207.9
2018,2,2,16,30,489.0,49.0,1.3,15.7,140.0,213.57,158.87
2018,2,2,16,45,423.0,39.5,1.25,15.15,102.5,160.27,112.17
2018,2,2,17,0,357.0,30.0,1.2,14.6,65.0,113.51,69.14
2018,2,2,17,15,221.5,19.5,1.2,14.45,37.5,57.18,0.0
2018,2,2,17,30,86.0,9.0,1.2,14.3,10.0,17.4,0.0
2018,2,2,17,45,43.0,4.5,1.25,14.1,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,7,15,135.0,11.0,1.25,11.4,18.5,24.79,0.0
2018,2,3,7,30,270.0,22.0,1.3,12.1,37.0,68.7,1.58
2018,2,3,7,45,402.0,30.5,1.3,12.8,77.0,125.12,78.59
2018,2,3,8,0,534.0,39.0,1.3,13.5,117.0,190.88,135.13
2018,2,3,8,15,605.0,44.5,1.3,14.0,162.5,246.02,184.4
2018,2,3,8,30,676.0,50.0,1.3,14.5,208.0,308.96,239.5
2018,2,3,8,45,719.5,54.0,1.25,15.05,253.0,364.51,287.73
2018,2,3,9,0,763.0,58.0,1.2,15.6,298.0,422.52,336.18
2018,2,3,9,15,794.0,60.5,1.25,16.25,340.5,474.61,378.69
2018,2,3,9,30,825.0,63.0,1.3,16.9,383.0,527.22,420.13
2018,2,3,9,45,847.5,65.0,1.35,17.55,421.0,574.46,456.19
2018,2,3,10,0,870.0,67.0,1.4,18.2,459.0,617.58,488.24
2018,2,3,10,15,884.0,68.5,1.4,18.7,490.5,656.45,516.11
2018,2,3,10,30,898.0,70.0,1.4,19.2,522.0,693.31,540.82
2018,2,3,10,45,906.5,71.5,1.4,19.7,546.5,724.06,560.35
2018,2,3,11,0,915.0,73.0,1.4,20.2,571.0,752.08,577.81
2018,2,3,11,15,920.5,74.0,1.4,20.5,588.5,774.37,591.64
2018,2,3,11,30,926.0,75.0,1.4,20.8,606.0,793.49,603.33
2018,2,3,11,45,929.0,75.5,1.4,21.15,615.5,806.83,611.01
2018,2,3,12,0,932.0,76.0,1.4,21.5,625.0,816.73,616.49
2018,2,3,12,15,931.5,76.0,1.4,21.7,626.5,819.82,617.86
2018,2,3,12,30,931.0,76.0,1.4,21.9,628.0,819.37,617.04
2018,2,3,12,45,928.0,76.0,1.4,22.05,621.5,813.43,612.82
2018,2,3,13,0,925.0,76.0,1.4,22.2,615.0,804.0,606.42
2018,2,3,13,15,919.5,75.5,1.4,22.25,601.0,788.69,596.4
2018,2,3,13,30,914.0,75.0,1.4,22.3,587.0,770.12,584.28
2018,2,3,13,45,905.5,74.0,1.4,22.3,565.5,745.66,568.27
2018,2,3,14,0,897.0,73.0,1.4,22.3,544.0,718.32,550.28
2018,2,3,14,15,884.5,71.5,1.45,22.15,515.5,685.0,528.72
2018,2,3,14,30,872.0,70.0,1.5,22.0,487.0,649.41,504.61
2018,2,3,14,45,854.0,68.0,1.5,21.9,452.0,607.81,474.21
2018,2,3,15,0,836.0,66.0,1.5,21.8,417.0,567.78,444.09
2018,2,3,15,15,811.0,63.5,1.5,21.8,377.0,518.99,406.48
2018,2,3,15,30,786.0,61.0,1.5,21.8,337.0,469.91,367.54
2018,2,3,15,45,750.0,57.5,1.25,20.55,293.5,414.74,323.41
2018,2,3,16,0,714.0,54.0,1.0,19.3,250.0,360.97,278.83
2018,2,3,16,15,659.0,49.0,1.05,18.65,204.5,300.46,228.05
2018,2,3,16,30,604.0,44.0,1.1,18.0,159.0,244.01,179.1
2018,2,3,16,45,511.5,37.5,1.15,17.4,116.0,182.31,126.32
2018,2,3,17,0,419.0,31.0,1.2,16.8,73.0,128.29,78.57
2018,2,3,17,15,259.0,20.5,1.2,16.6,42.0,64.84,0.0
2018,2,3,17,30,99.0,10.0,1.2,16.4,11.0,19.88,0.0
2018,2,3,17,45,49.5,5.0,1.2,16.25,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,7,15,65.5,10.5,0.85,12.5,14.5,17.2,0.0
2018,2,4,7,30,131.0,21.0,0.8,13.0,29.0,46.26,4.91
2018,2,4,7,45,198.0,35.5,0.75,13.55,59.5,87.37,56.77
2018,2,4,8,0,265.0,50.0,0.7,14.1,90.0,131.49,95.07
2018,2,4,8,15,302.5,64.0,0.7,14.55,124.5,172.61,131.28
2018,2,4,8,30,340.0,78.0,0.7,15.0,159.0,217.18,169.93
2018,2,4,8,45,340.5,95.5,0.7,15.4,190.5,253.33,201.37
2018,2,4,9,0,341.0,113.0,0.7,15.8,222.0,288.82,231.14
2018,2,4,9,15,370.0,125.0,0.85,16.3,257.5,332.01,266.43
2018,2,4,9,30,399.0,137.0,1.0,16.8,293.0,376.73,302.13
2018,2,4,9,45,392.5,152.0,1.15,17.35,317.5,405.19,324.18
2018,2,4,10,0,386.0,167.0,1.3,17.9,342.0,432.01,344.52
2018,2,4,10,15,255.5,189.0,1.4,18.4,308.0,376.88,300.01
2018,2,4,10,30,125.0,211.0,1.5,18.9,274.0,312.5,247.51
2018,2,4,10,45,178.0,226.5,1.6,19.4,321.5,370.29,292.91
2018,2,4,11,0,231.0,242.0,1.7,19.9,369.0,430.09,338.42
2018,2,4,11,15,239.5,249.0,1.8,20.15,384.0,448.42,351.72
2018,2,4,11,30,248.0,256.0,1.9,20.4,399.0,474.73,371.03
2018,2,4,11,45,389.5,227.0,1.95,20.65,456.0,554.69,433.29
2018,2,4,12,0,531.0,198.0,2.0,20.9,513.0,645.41,501.32
2018,2,4,12,15,524.0,201.0,1.95,20.95,513.0,645.3,499.89
2018,2,4,12,30,517.0,204.0,1.9,21.0,513.0,643.07,497.71
2018,2,4,12,45,525.0,199.0,1.9,21.05,510.0,641.74,496.98
2018,2,4,13,0,533.0,194.0,1.9,21.1,507.0,638.23,494.71
2018,2,4,13,15,618.0,162.5,1.85,20.95,517.5,665.59,516.45
2018,2,4,13,30,703.0,131.0,1.8,20.8,528.0,685.17,532.23
2018,2,4,13,45,774.5,109.0,1.7,20.7,531.5,696.51,540.39
2018,2,4,14,0,846.0,87.0,1.6,20.6,535.0,705.07,546.58
2018,2,4,14,15,839.0,84.0,1.55,20.35,508.5,674.82,525.86
2018,2,4,14,30,832.0,81.0,1.5,20.1,482.0,642.1,502.42
2018,2,4,14,45,831.0,75.5,1.5,19.9,452.0,608.0,477.66
2018,2,4,15,0,830.0,70.0,1.5,19.7,422.0,571.39,450.28
2018,2,4,15,15,804.5,67.5,1.5,19.7,382.0,522.41,412.3
2018,2,4,15,30,779.0,65.0,1.5,19.7,342.0,473.19,373.07
2018,2,4,15,45,745.5,61.0,1.3,18.65,298.5,418.73,329.2
2018,2,4,16,0,712.0,57.0,1.1,17.6,255.0,365.46,284.73
2018,2,4,16,15,660.5,51.5,1.15,17.0,209.5,305.54,234.03
2018,2,4,16,30,609.0,46.0,1.2,16.4,164.0,249.34,184.87
2018,2,4,16,45,519.0,39.0,1.25,15.8,120.5,187.23,131.31
2018,2,4,17,0,429.0,32.0,1.3,15.2,77.0,132.47,82.91
2018,2,4,17,15,266.0,21.5,1.3,15.0,44.5,67.96,7.41
2018,2,4,17,30,103.0,11.0,1.3,14.8,12.0,21.49,0.0
2018,2,4,17,45,51.5,5.5,1.3,14.65,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,7,15,137.5,11.5,0.9,12.8,20.0,25.95,0.0
2018,2,5,7,30,275.0,23.0,0.9,13.2,40.0,72.16,16.22
2018,2,5,7,45,402.0,32.0,0.9,13.55,81.0,128.14,82.07
2018,2,5,8,0,529.0,41.0,0.9,13.9,122.0,193.79,137.93
2018,2,5,8,15,598.0,46.5,1.0,14.3,167.5,249.92,187.79
2018,2,5,8,30,667.0,52.0,1.1,14.7,213.0,310.8,241.16
2018,2,5,8,45,711.0,56.0,1.25,15.1,258.0,366.48,289.82
2018,2,5,9,0,755.0,60.0,1.4,15.5,303.0,424.69,339.16
2018,2,5,9,15,786.0,62.5,1.5,15.9,345.5,476.74,382.21
2018,2,5,9,30,817.0,65.0,1.6,16.3,388.0,529.33,424.39
2018,2,5,9,45,840.0,66.5,1.75,16.75,426.0,576.26,461.3
2018,2,5,10,0,863.0,68.0,1.9,17.2,464.0,619.1,494.37
2018,2,5,10,15,877.5,69.5,2.0,17.55,495.5,658.26,523.78
2018,2,5,10,30,892.0,71.0,2.1,17.9,527.0,695.48,549.94
2018,2,5,10,45,902.0,72.5,2.15,18.25,552.5,727.3,571.39
2018,2,5,11,0,912.0,74.0,2.2,18.6,578.0,756.46,590.82
2018,2,5,11,15,919.5,74.5,2.25,18.9,596.0,779.76,606.13
2018,2,5,11,30,927.0,75.0,2.3,19.2,614.0,799.94,619.29
2018,2,5,11,45,902.5,83.5,2.35,19.5,615.5,801.12,619.17
2018,2,5,12,0,878.0,92.0,2.4,19.8,617.0,803.14,619.94
2018,2,5,12,15,765.0,126.5,2.4,20.0,585.0,758.83,587.98
2018,2,5,12,30,652.0,161.0,2.4,20.2,553.0,707.71,550.74
2018,2,5,12,45,746.5,131.5,2.45,20.4,576.0,746.89,579.84
2018,2,5,13,0,841.0,102.0,2.5,20.6,599.0,778.79,602.34
2018,2,5,13,15,794.0,112.5,2.45,20.6,573.5,744.62,577.87
2018,2,5,13,30,747.0,123.0,2.4,20.6,548.0,711.54,554.68
2018,2,5,13,45,654.0,142.0,2.4,20.65,504.0,649.93,509.34
2018,2,5,14,0,561.0,161.0,2.4,20.7,460.0,585.88,461.15
2018,2,5,14,15,514.0,163.0,2.25,20.5,426.0,540.98,427.3
2018,2,5,14,30,467.0,165.0,2.1,20.3,392.0,496.84,393.49
2018,2,5,14,45,582.0,127.5,2.0,20.1,390.0,514.63,408.68
2018,2,5,15,0,697.0,90.0,1.9,19.9,388.0,519.85,413.19
2018,2,5,15,15,648.0,90.0,1.9,19.9,346.5,465.57,370.33
2018,2,5,15,30,599.0,90.0,1.9,19.9,305.0,413.23,328.4
2018,2,5,15,45,610.5,76.5,1.55,18.75,272.0,376.83,298.42
2018,2,5,16,0,622.0,63.0,1.2,17.6,239.0,337.89,264.85
2018,2,5,16,15,617.0,53.5,1.25,17.0,202.0,294.85,226.96
2018,2,5,16,30,612.0,44.0,1.3,16.4,165.0,249.92,185.91
2018,2,5,16,45,524.5,37.5,1.35,15.8,121.5,186.99,131.51
2018,2,5,17,0,437.0,31.0,1.4,15.2,78.0,134.22,84.85
2018,2,5,17,15,273.5,20.5,1.35,15.15,45.0,69.23,14.85
2018,2,5,17,30,110.0,10.0,1.3,15.1,12.0,21.46,0.0
2018,2,5,17,45,55.0,5.0,1.3,15.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.6,9.9,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.6,10.1,2.0,0.0,0.0
2018,2,6,7,15,214.0,13.0,1.75,10.8,25.5,35.94,0.0
2018,2,6,7,30,396.0,23.0,1.9,11.5,49.0,91.35,27.69
2018,2,6,7,45,511.0,29.5,2.05,12.15,91.5,148.31,95.42
2018,2,6,8,0,626.0,36.0,2.2,12.8,134.0,214.37,153.38
2018,2,6,8,15,690.0,41.0,2.25,13.25,182.0,273.64,207.31
2018,2,6,8,30,754.0,46.0,2.3,13.7,230.0,338.25,264.98
2018,2,6,8,45,795.0,49.0,2.4,14.15,277.0,395.79,316.07
2018,2,6,9,0,836.0,52.0,2.5,14.6,324.0,453.24,365.59
2018,2,6,9,15,863.5,54.0,2.5,15.05,367.5,506.21,409.79
2018,2,6,9,30,891.0,56.0,2.5,15.5,411.0,559.3,452.54
2018,2,6,9,45,911.0,58.0,2.55,15.95,450.5,607.69,490.5
2018,2,6,10,0,931.0,60.0,2.6,16.4,490.0,654.88,526.46
2018,2,6,10,15,942.5,61.5,2.6,16.8,522.0,694.38,555.14
2018,2,6,10,30,954.0,63.0,2.6,17.2,554.0,731.53,580.28
2018,2,6,10,45,962.5,64.0,2.65,17.55,579.5,763.38,601.71
2018,2,6,11,0,971.0,65.0,2.7,17.9,605.0,792.3,620.92
2018,2,6,11,15,976.0,65.5,2.7,18.2,623.0,814.87,635.35
2018,2,6,11,30,981.0,66.0,2.7,18.5,641.0,834.05,647.42
2018,2,6,11,45,983.5,66.5,2.75,18.75,651.0,847.75,656.19
2018,2,6,12,0,986.0,67.0,2.8,19.0,661.0,857.79,662.54
2018,2,6,12,15,985.0,68.0,2.8,19.15,663.0,861.92,664.8
2018,2,6,12,30,984.0,69.0,2.8,19.3,665.0,862.27,664.64
2018,2,6,12,45,978.5,70.0,2.8,19.45,657.5,855.32,659.54
2018,2,6,13,0,973.0,71.0,2.8,19.6,650.0,844.71,652.09
2018,2,6,13,15,967.5,70.0,2.8,19.65,635.0,828.22,640.91
2018,2,6,13,30,962.0,69.0,2.8,19.7,620.0,808.29,627.42
2018,2,6,13,45,954.5,68.0,2.75,19.75,598.0,783.54,610.27
2018,2,6,14,0,947.0,67.0,2.7,19.8,576.0,755.7,590.95
2018,2,6,14,15,935.5,65.5,2.6,19.6,546.5,721.59,567.34
2018,2,6,14,30,924.0,64.0,2.5,19.4,517.0,684.97,541.77
2018,2,6,14,45,906.0,62.5,2.35,19.25,481.0,641.99,509.35
2018,2,6,15,0,888.0,61.0,2.2,19.1,445.0,597.44,474.79
2018,2,6,15,15,865.0,59.0,2.2,19.1,404.0,548.27,436.28
2018,2,6,15,30,842.0,57.0,2.2,19.1,363.0,498.54,396.19
2018,2,6,15,45,808.0,54.0,1.75,18.0,318.0,444.46,351.59
2018,2,6,16,0,774.0,51.0,1.3,16.9,273.0,389.02,304.48
2018,2,6,16,15,722.0,47.0,1.3,16.2,225.5,327.27,252.02
2018,2,6,16,30,670.0,43.0,1.3,15.5,178.0,269.18,200.94
2018,2,6,16,45,583.5,37.5,1.35,14.85,132.5,204.29,144.52
2018,2,6,17,0,497.0,32.0,1.4,14.2,87.0,147.47,94.17
2018,2,6,17,15,330.0,23.0,1.4,14.15,52.0,81.92,25.07
2018,2,6,17,30,163.0,14.0,1.4,14.1,17.0,31.35,0.0
2018,2,6,17,45,81.5,7.0,1.4,14.05,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.4,10.7,2.0,0.0,0.0
2018,2,7,7,15,180.5,14.0,1.4,11.45,25.0,33.61,0.0
2018,2,7,7,30,336.0,25.0,1.4,12.2,48.0,85.97,31.52
2018,2,7,7,45,450.0,32.5,1.45,13.0,89.0,140.72,91.8
2018,2,7,8,0,564.0,40.0,1.5,13.8,130.0,203.0,145.55
2018,2,7,8,15,630.5,45.0,1.5,14.25,176.5,260.24,196.77
2018,2,7,8,30,697.0,50.0,1.5,14.7,223.0,323.09,251.92
2018,2,7,8,45,738.5,54.0,1.5,15.15,269.0,379.43,300.9
2018,2,7,9,0,780.0,58.0,1.5,15.6,315.0,438.05,350.04
2018,2,7,9,15,808.5,60.5,1.5,16.25,357.5,490.15,392.25
2018,2,7,9,30,837.0,63.0,1.5,16.9,400.0,542.55,433.13
2018,2,7,9,45,856.5,64.5,1.5,17.55,437.5,585.38,465.55
2018,2,7,10,0,876.0,66.0,1.5,18.2,475.0,629.86,498.07
2018,2,7,10,15,890.0,67.5,1.4,18.65,507.0,669.32,525.3
2018,2,7,10,30,904.0,69.0,1.3,19.1,539.0,706.75,548.89
2018,2,7,10,45,913.0,70.5,1.25,19.6,564.0,738.32,568.25
2018,2,7,11,0,922.0,72.0,1.2,20.1,589.0,767.14,585.45
2018,2,7,11,15,927.5,72.5,1.1,20.35,606.5,789.23,597.78
2018,2,7,11,30,933.0,73.0,1.0,20.6,624.0,808.11,607.81
2018,2,7,11,45,936.0,74.0,0.9,20.85,634.0,822.27,614.58
2018,2,7,12,0,939.0,75.0,0.8,21.1,644.0,832.95,619.03
2018,2,7,12,15,937.0,76.0,0.7,21.25,645.5,836.1,618.78
2018,2,7,12,30,935.0,77.0,0.6,21.4,647.0,835.66,616.32
2018,2,7,12,45,929.0,78.5,0.5,21.5,640.5,829.05,610.09
2018,2,7,13,0,923.0,80.0,0.4,21.6,634.0,818.96,601.82
2018,2,7,13,15,918.0,79.5,0.45,21.6,620.0,803.99,593.47
2018,2,7,13,30,913.0,79.0,0.5,21.6,606.0,785.72,583.05
2018,2,7,13,45,904.5,77.5,0.55,21.55,584.0,760.55,568.13
2018,2,7,14,0,896.0,76.0,0.6,21.5,562.0,732.49,551.2
2018,2,7,14,15,883.5,75.0,0.6,21.4,533.5,699.52,530.12
2018,2,7,14,30,871.0,74.0,0.6,21.3,505.0,664.26,507.15
2018,2,7,14,45,854.0,72.0,0.65,21.15,470.0,626.25,480.98
2018,2,7,15,0,837.0,70.0,0.7,21.0,435.0,583.17,450.44
2018,2,7,15,15,813.0,67.5,0.7,21.0,395.0,534.41,414.01
2018,2,7,15,30,789.0,65.0,0.7,21.0,355.0,485.27,376.17
2018,2,7,15,45,753.0,61.5,0.7,19.9,310.5,429.33,333.38
2018,2,7,16,0,717.0,58.0,0.7,18.8,266.0,374.78,289.82
2018,2,7,16,15,663.0,53.5,0.75,18.05,220.0,314.17,239.78
2018,2,7,16,30,609.0,49.0,0.8,17.3,174.0,258.93,192.35
2018,2,7,16,45,520.5,41.5,0.9,16.55,129.0,194.3,137.52
2018,2,7,17,0,432.0,34.0,1.0,15.8,84.0,138.37,89.31
2018,2,7,17,15,281.0,24.0,1.0,15.5,50.5,76.11,28.07
2018,2,7,17,30,130.0,14.0,1.0,15.2,17.0,28.06,0.0
2018,2,7,17,45,65.0,7.0,1.05,14.9,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,0.9,11.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,0.9,11.5,2.0,0.0,0.0
2018,2,8,7,15,179.0,14.5,0.9,12.1,26.0,34.27,0.0
2018,2,8,7,30,333.0,26.0,0.9,12.7,50.0,87.58,36.53
2018,2,8,7,45,445.5,34.0,0.85,13.25,91.5,142.24,93.5
2018,2,8,8,0,558.0,42.0,0.8,13.8,133.0,206.24,148.2
2018,2,8,8,15,624.5,47.5,0.75,14.25,180.0,262.42,197.91
2018,2,8,8,30,691.0,53.0,0.7,14.7,227.0,325.78,252.5
2018,2,8,8,45,733.0,57.0,0.7,15.1,273.0,382.26,300.69
2018,2,8,9,0,775.0,61.0,0.7,15.5,319.0,441.07,348.99
2018,2,8,9,15,806.0,63.5,0.7,16.1,362.5,494.42,391.18
2018,2,8,9,30,837.0,66.0,0.7,16.7,406.0,548.28,432.16
2018,2,8,9,45,860.5,66.5,0.7,17.3,444.5,592.48,464.78
2018,2,8,10,0,884.0,67.0,0.7,17.9,483.0,638.61,497.66
2018,2,8,10,15,897.5,68.5,0.8,18.5,515.0,678.09,525.6
2018,2,8,10,30,911.0,70.0,0.9,19.1,547.0,715.48,550.41
2018,2,8,10,45,920.5,71.0,0.95,19.7,572.5,747.09,570.34
2018,2,8,11,0,930.0,72.0,1.0,20.3,598.0,775.95,588.28
2018,2,8,11,15,936.0,73.0,1.05,20.65,616.0,799.2,602.92
2018,2,8,11,30,942.0,74.0,1.1,21.0,634.0,819.22,615.44
2018,2,8,11,45,945.5,74.0,1.15,21.35,644.0,832.77,623.71
2018,2,8,12,0,949.0,74.0,1.2,21.7,654.0,842.8,629.81
2018,2,8,12,15,950.0,74.5,1.25,21.85,656.5,847.83,633.2
2018,2,8,12,30,951.0,75.0,1.3,22.0,659.0,849.22,634.36
2018,2,8,12,45,950.0,74.0,1.35,22.1,653.0,843.64,631.16
2018,2,8,13,0,949.0,73.0,1.4,22.2,647.0,834.46,625.73
2018,2,8,13,15,944.5,72.5,1.45,22.15,633.0,819.55,616.91
2018,2,8,13,30,940.0,72.0,1.5,22.1,619.0,801.24,605.86
2018,2,8,13,45,932.5,71.5,1.55,22.05,597.5,777.4,591.03
2018,2,8,14,0,925.0,71.0,1.6,22.0,576.0,750.53,574.06
2018,2,8,14,15,913.5,69.5,1.6,21.8,547.0,716.86,552.08
2018,2,8,14,30,902.0,68.0,1.6,21.6,518.0,680.74,528.18
2018,2,8,14,45,886.0,66.5,1.6,21.45,483.0,639.56,498.85
2018,2,8,15,0,870.0,65.0,1.6,21.3,448.0,596.7,467.13
2018,2,8,15,15,847.5,62.0,1.6,21.3,407.0,547.13,429.27
2018,2,8,15,30,825.0,59.0,1.6,21.3,366.0,499.45,391.62
2018,2,8,15,45,792.0,56.5,1.35,19.95,321.5,444.38,348.0
2018,2,8,16,0,759.0,54.0,1.1,18.6,277.0,390.33,303.58
2018,2,8,16,15,709.5,49.5,1.15,17.8,230.0,329.27,252.62
2018,2,8,16,30,660.0,45.0,1.2,17.0,183.0,271.66,202.69
2018,2,8,16,45,578.5,39.0,1.25,16.15,137.5,207.55,147.38
2018,2,8,17,0,497.0,33.0,1.3,15.3,92.0,151.09,97.92
2018,2,8,17,15,335.0,23.5,1.3,15.1,55.5,85.76,35.92
2018,2,8,17,30,173.0,14.0,1.3,14.9,19.0,33.16,0.0
2018,2,8,17,45,86.5,7.0,1.3,14.7,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.6,13.5,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.6,3.0,0.0,0.0
2018,2,9,7,15,218.5,14.0,0.6,14.0,28.5,38.61,0.0
2018,2,9,7,30,401.0,24.0,0.6,14.4,54.0,96.9,43.26
2018,2,9,7,45,507.5,30.5,0.6,14.85,97.0,151.99,98.88
2018,2,9,8,0,614.0,37.0,0.6,15.3,140.0,216.45,154.09
2018,2,9,8,15,676.0,41.5,0.65,15.7,187.5,274.52,205.53
2018,2,9,8,30,738.0,46.0,0.7,16.1,235.0,337.76,260.25
2018,2,9,8,45,778.0,49.0,0.75,16.5,281.5,394.59,308.8
2018,2,9,9,0,818.0,52.0,0.8,16.9,328.0,451.27,355.69
2018,2,9,9,15,844.5,54.5,0.9,17.45,371.5,503.94,398.07
2018,2,9,9,30,871.0,57.0,1.0,18.0,415.0,556.68,439.12
2018,2,9,9,45,889.5,59.0,1.1,18.55,453.5,603.75,474.76
2018,2,9,10,0,908.0,61.0,1.2,19.1,492.0,649.58,508.52
2018,2,9,10,15,920.5,63.0,1.35,19.5,524.5,689.84,537.38
2018,2,9,10,30,933.0,65.0,1.5,19.9,557.0,727.88,563.48
2018,2,9,10,45,941.5,66.0,1.65,20.3,582.5,759.41,584.83
2018,2,9,11,0,950.0,67.0,1.8,20.7,608.0,788.06,604.13
2018,2,9,11,15,955.0,67.5,1.85,20.85,625.5,810.4,618.72
2018,2,9,11,30,960.0,68.0,1.9,21.0,643.0,829.4,631.11
2018,2,9,11,45,962.0,69.5,2.0,21.15,653.5,843.73,640.87
2018,2,9,12,0,964.0,71.0,2.1,21.3,664.0,854.44,648.31
2018,2,9,12,15,963.0,72.0,2.15,21.35,666.0,858.51,651.16
2018,2,9,12,30,962.0,73.0,2.2,21.4,668.0,858.88,651.69
2018,2,9,12,45,932.5,80.0,2.3,21.45,652.5,839.64,639.33
2018,2,9,13,0,903.0,87.0,2.4,21.5,637.0,817.12,624.85
2018,2,9,13,15,864.5,94.5,2.4,21.45,611.5,789.87,606.56
2018,2,9,13,30,826.0,102.0,2.4,21.4,586.0,755.54,583.27
2018,2,9,13,45,874.0,87.5,2.4,21.3,583.5,759.25,587.1
2018,2,9,14,0,922.0,73.0,2.4,21.2,581.0,753.61,584.12
2018,2,9,14,15,894.0,74.5,2.25,21.0,546.5,711.87,554.74
2018,2,9,14,30,866.0,76.0,2.1,20.8,512.0,668.63,524.34
2018,2,9,14,45,819.5,75.5,2.0,20.6,465.5,613.57,483.39
2018,2,9,15,0,773.0,75.0,1.9,20.4,419.0,555.51,439.46
2018,2,9,15,15,740.0,73.0,1.9,20.4,378.0,504.45,400.0
2018,2,9,15,30,707.0,71.0,1.9,20.4,337.0,453.91,359.82
2018,2,9,15,45,666.0,69.0,1.55,19.3,295.0,401.8,317.66
2018,2,9,16,0,625.0,67.0,1.2,18.2,253.0,350.49,274.92
2018,2,9,16,15,615.5,56.5,1.25,17.45,214.0,304.25,235.3
2018,2,9,16,30,606.0,46.0,1.3,16.7,175.0,256.69,192.83
2018,2,9,16,45,506.5,41.0,1.35,15.95,130.5,192.48,138.01
2018,2,9,17,0,407.0,36.0,1.4,15.2,86.0,136.94,90.53
2018,2,9,17,15,265.0,25.0,1.4,14.95,52.0,76.72,35.57
2018,2,9,17,30,123.0,14.0,1.4,14.7,18.0,27.82,0.0
2018,2,9,17,45,61.5,7.0,1.4,14.45,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,6,45,6.5,1.0,1.4,9.8,1.0,0.0,0.0
2018,2,10,7,0,13.0,2.0,1.4,10.1,2.0,0.0,0.0
2018,2,10,7,15,123.0,15.5,1.5,10.65,24.5,29.48,0.0
2018,2,10,7,30,233.0,29.0,1.6,11.2,47.0,75.86,38.3
2018,2,10,7,45,416.5,34.5,1.75,11.75,95.0,138.21,93.08
2018,2,10,8,0,600.0,40.0,1.9,12.3,143.0,217.18,158.4
2018,2,10,8,15,662.5,45.0,2.0,12.75,190.5,275.54,211.27
2018,2,10,8,30,725.0,50.0,2.1,13.2,238.0,339.12,267.77
2018,2,10,8,45,764.0,53.0,2.2,13.7,284.0,395.12,317.13
2018,2,10,9,0,803.0,56.0,2.3,14.2,330.0,453.09,366.54
2018,2,10,9,15,828.0,59.0,2.5,14.8,373.0,505.33,410.06
2018,2,10,9,30,853.0,62.0,2.7,15.4,416.0,554.79,450.19
2018,2,10,9,45,870.5,64.5,2.9,15.95,454.0,601.25,486.92
2018,2,10,10,0,888.0,67.0,3.1,16.5,492.0,646.44,521.75
2018,2,10,10,15,901.0,68.5,3.2,16.8,524.0,685.89,550.93
2018,2,10,10,30,914.0,70.0,3.3,17.1,556.0,723.21,577.18
2018,2,10,10,45,868.5,86.5,3.4,17.35,565.5,736.77,585.86
2018,2,10,11,0,823.0,103.0,3.5,17.6,575.0,740.99,587.92
2018,2,10,11,15,699.5,145.0,3.5,17.7,554.5,711.25,564.96
2018,2,10,11,30,576.0,187.0,3.5,17.8,534.0,667.68,529.78
2018,2,10,11,45,533.0,205.0,3.55,17.95,530.5,660.2,523.06
2018,2,10,12,0,490.0,223.0,3.6,18.1,527.0,649.66,513.83
2018,2,10,12,15,470.0,231.0,3.7,18.1,523.0,644.24,509.56
2018,2,10,12,30,450.0,239.0,3.8,18.1,519.0,636.78,503.74
2018,2,10,12,45,628.0,177.5,3.85,18.15,564.5,714.08,565.79
2018,2,10,13,0,806.0,116.0,3.9,18.2,610.0,780.19,615.38
2018,2,10,13,15,842.0,103.5,4.0,18.15,609.5,785.18,619.54
2018,2,10,13,30,878.0,91.0,4.1,18.1,609.0,785.79,621.06
2018,2,10,13,45,903.0,81.0,4.2,18.0,597.5,772.16,612.4
2018,2,10,14,0,928.0,71.0,4.3,17.9,586.0,758.64,603.99
2018,2,10,14,15,915.5,70.0,4.3,17.7,556.5,724.63,580.23
2018,2,10,14,30,903.0,69.0,4.3,17.5,527.0,688.2,554.58
2018,2,10,14,45,856.0,71.5,4.3,17.3,482.0,631.56,511.85
2018,2,10,15,0,809.0,74.0,4.3,17.1,437.0,578.42,470.19
2018,2,10,15,15,825.5,67.0,4.3,17.1,408.5,548.18,445.57
2018,2,10,15,30,842.0,60.0,4.3,17.1,380.0,514.28,416.96
2018,2,10,15,45,796.0,58.5,3.85,16.35,332.0,453.05,365.92
2018,2,10,16,0,750.0,57.0,3.4,15.6,284.0,393.99,315.44
2018,2,10,16,15,642.5,55.5,3.15,14.95,227.0,315.1,248.53
2018,2,10,16,30,535.0,54.0,2.9,14.3,170.0,244.53,187.8
2018,2,10,16,45,545.0,43.5,2.65,13.7,136.5,207.21,151.16
2018,2,10,17,0,555.0,33.0,2.4,13.1,103.0,166.81,110.78
2018,2,10,17,15,396.5,25.0,2.4,12.8,64.0,98.89,48.85
2018,2,10,17,30,238.0,17.0,2.4,12.5,25.0,44.44,0.0
2018,2,10,17,45,119.0,8.5,2.45,12.2,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.5,1.2,7.95,3.0,0.0,0.0
2018,2,11,7,0,66.0,7.0,1.2,8.2,6.0,0.0,0.0
2018,2,11,7,15,243.0,17.5,1.3,8.9,34.0,45.87,0.0
2018,2,11,7,30,420.0,28.0,1.4,9.6,62.0,108.36,56.95
2018,2,11,7,45,526.5,34.5,1.55,10.3,107.0,162.75,110.04
2018,2,11,8,0,633.0,41.0,1.7,11.0,152.0,229.04,168.19
2018,2,11,8,15,692.0,46.0,1.85,11.6,200.5,288.19,222.09
2018,2,11,8,30,751.0,51.0,2.0,12.2,249.0,352.16,279.07
2018,2,11,8,45,786.5,54.5,2.1,12.75,295.5,408.64,328.85
2018,2,11,9,0,822.0,58.0,2.2,13.3,342.0,466.73,378.27
2018,2,11,9,15,811.0,67.0,2.45,13.7,376.5,507.77,413.36
2018,2,11,9,30,800.0,76.0,2.7,14.1,411.0,545.71,444.82
2018,2,11,9,45,683.0,109.0,2.95,14.5,413.0,544.56,443.76
2018,2,11,10,0,566.0,142.0,3.2,14.9,415.0,527.3,429.47
2018,2,11,10,15,513.5,167.5,3.35,14.85,427.5,538.97,438.12
2018,2,11,10,30,461.0,193.0,3.5,14.8,440.0,545.51,442.26
2018,2,11,10,45,369.0,217.0,3.7,14.7,420.5,509.26,412.85
2018,2,11,11,0,277.0,241.0,3.9,14.6,401.0,475.2,384.56
2018,2,11,11,15,211.5,256.0,3.75,14.35,380.5,438.32,354.22
2018,2,11,11,30,146.0,271.0,3.6,14.1,360.0,406.69,327.57
2018,2,11,11,45,87.5,256.0,3.5,13.8,309.5,336.29,270.86
2018,2,11,12,0,29.0,241.0,3.4,13.5,259.0,273.14,219.03
2018,2,11,12,15,50.0,239.5,3.45,13.45,271.0,288.55,232.34
