Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,30,71.0,238.0,3.5,13.4,283.0,303.9,245.39
2018,2,11,12,45,196.0,251.0,3.55,13.3,372.5,427.34,346.81
2018,2,11,13,0,321.0,264.0,3.6,13.2,462.0,548.95,443.63
2018,2,11,13,15,370.5,245.0,3.85,13.0,469.0,562.95,456.3
2018,2,11,13,30,420.0,226.0,4.1,12.8,476.0,582.63,473.67
2018,2,11,13,45,264.5,228.0,4.3,12.65,383.5,451.39,369.1
2018,2,11,14,0,109.0,230.0,4.5,12.5,291.0,326.11,266.37
2018,2,11,14,15,64.0,177.5,4.6,12.35,213.0,226.87,185.59
2018,2,11,14,30,19.0,125.0,4.7,12.2,135.0,138.85,112.06
2018,2,11,14,45,69.0,151.5,4.85,12.1,183.5,198.77,163.55
2018,2,11,15,0,119.0,178.0,5.0,12.0,232.0,262.18,216.98
2018,2,11,15,15,125.0,153.5,5.0,12.0,205.5,234.28,194.01
2018,2,11,15,30,131.0,129.0,5.0,12.0,179.0,205.68,170.21
2018,2,11,15,45,382.0,102.5,4.9,11.6,224.5,302.81,251.88
2018,2,11,16,0,633.0,76.0,4.8,11.2,270.0,367.18,301.7
2018,2,11,16,15,597.0,68.5,4.65,10.95,227.5,313.42,252.93
2018,2,11,16,30,561.0,61.0,4.5,10.7,185.0,262.04,205.44
2018,2,11,16,45,476.0,52.5,4.4,10.45,140.0,198.5,148.58
2018,2,11,17,0,391.0,44.0,4.3,10.2,95.0,143.21,99.32
2018,2,11,17,15,256.0,31.5,4.25,10.1,59.0,83.65,45.81
2018,2,11,17,30,121.0,19.0,4.2,10.0,23.0,33.04,0.0
2018,2,11,17,45,60.5,9.5,4.2,9.9,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,12,6,45,31.0,3.5,2.0,6.8,3.0,0.0,0.0
2018,2,12,7,0,62.0,7.0,2.0,7.2,6.0,0.0,0.0
2018,2,12,7,15,233.5,17.0,2.15,7.8,34.0,44.77,0.0
2018,2,12,7,30,405.0,27.0,2.3,8.4,62.0,106.34,58.51
2018,2,12,7,45,513.0,33.5,2.5,9.0,106.5,160.04,109.57
2018,2,12,8,0,621.0,40.0,2.7,9.6,151.0,226.25,168.11
2018,2,12,8,15,682.0,44.5,2.75,9.9,199.5,285.06,222.38
2018,2,12,8,30,743.0,49.0,2.8,10.2,248.0,348.93,280.11
2018,2,12,8,45,782.0,52.0,2.8,10.55,295.0,406.1,331.18
2018,2,12,9,0,821.0,55.0,2.8,10.9,342.0,463.04,380.52
2018,2,12,9,15,835.5,60.0,2.8,11.15,383.5,515.23,424.5
2018,2,12,9,30,850.0,65.0,2.8,11.4,425.0,564.3,464.62
2018,2,12,9,45,863.0,69.5,2.75,11.6,463.0,607.63,499.07
2018,2,12,10,0,876.0,74.0,2.7,11.8,501.0,652.12,533.31
2018,2,12,10,15,890.5,75.5,2.7,12.0,533.5,692.37,563.08
2018,2,12,10,30,905.0,77.0,2.7,12.2,566.0,730.61,589.94
2018,2,12,10,45,923.0,75.5,2.65,12.4,594.0,765.73,613.93
2018,2,12,11,0,941.0,74.0,2.6,12.6,622.0,798.48,635.94
2018,2,12,11,15,947.0,75.0,2.6,12.75,640.5,822.13,651.68
2018,2,12,11,30,953.0,76.0,2.6,12.9,659.0,842.49,665.14
2018,2,12,11,45,956.0,76.0,2.6,13.0,669.0,855.88,673.82
2018,2,12,12,0,959.0,76.0,2.6,13.1,679.0,865.69,680.12
2018,2,12,12,15,958.0,77.0,2.6,13.2,681.0,869.74,682.5
2018,2,12,12,30,957.0,78.0,2.6,13.3,683.0,870.09,682.46
2018,2,12,12,45,953.5,78.0,2.65,13.35,676.0,863.6,678.25
2018,2,12,13,0,950.0,78.0,2.7,13.4,669.0,853.47,671.66
2018,2,12,13,15,944.0,78.0,2.7,13.45,654.5,837.82,660.88
2018,2,12,13,30,938.0,78.0,2.7,13.5,640.0,818.79,647.8
2018,2,12,13,45,930.0,77.0,2.7,13.5,618.0,793.84,630.64
2018,2,12,14,0,922.0,76.0,2.7,13.5,596.0,765.86,611.29
2018,2,12,14,15,911.0,75.0,2.7,13.45,567.0,732.91,588.32
2018,2,12,14,30,900.0,74.0,2.7,13.4,538.0,697.47,563.35
2018,2,12,14,45,883.5,71.5,2.7,13.3,502.0,654.52,531.65
2018,2,12,15,0,867.0,69.0,2.7,13.2,466.0,609.92,497.12
2018,2,12,15,15,844.5,66.5,2.7,13.2,424.5,563.3,459.8
2018,2,12,15,30,822.0,64.0,2.7,13.2,383.0,513.07,418.68
2018,2,12,15,45,767.5,63.5,2.45,12.8,333.5,449.28,365.57
2018,2,12,16,0,713.0,63.0,2.2,12.4,284.0,388.43,313.59
2018,2,12,16,15,684.0,56.5,2.0,11.7,240.5,334.58,266.18
2018,2,12,16,30,655.0,50.0,1.8,11.0,197.0,282.23,218.47
2018,2,12,16,45,575.5,44.0,1.65,10.3,150.5,219.11,162.23
2018,2,12,17,0,496.0,38.0,1.5,9.6,104.0,162.47,111.54
2018,2,12,17,15,348.5,28.0,1.55,9.35,65.0,97.86,54.55
2018,2,12,17,30,201.0,18.0,1.6,9.1,26.0,41.98,0.0
2018,2,12,17,45,100.5,9.0,1.6,8.85,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,6,45,17.0,2.5,1.35,5.3,2.5,0.0,0.0
2018,2,13,7,0,34.0,5.0,1.3,5.7,5.0,4.91,0.0
2018,2,13,7,15,168.5,19.0,1.35,6.35,32.5,39.32,0.0
2018,2,13,7,30,303.0,33.0,1.4,7.0,60.0,95.2,55.96
2018,2,13,7,45,439.5,40.0,1.45,7.6,106.0,152.28,106.61
2018,2,13,8,0,576.0,47.0,1.5,8.2,152.0,223.59,167.83
2018,2,13,8,15,639.0,52.0,1.45,8.85,200.0,280.24,219.23
2018,2,13,8,30,702.0,57.0,1.4,9.5,248.0,343.63,275.15
2018,2,13,8,45,743.0,61.5,1.35,10.15,295.5,401.62,325.26
2018,2,13,9,0,784.0,66.0,1.3,10.8,343.0,461.85,375.22
2018,2,13,9,15,814.5,68.0,1.3,11.45,387.0,515.54,418.52
2018,2,13,9,30,845.0,70.0,1.3,12.1,431.0,569.65,460.58
2018,2,13,9,45,868.5,70.5,1.35,12.75,470.5,614.79,494.97
2018,2,13,10,0,892.0,71.0,1.4,13.4,510.0,661.82,529.72
2018,2,13,10,15,904.5,73.0,1.3,13.75,542.5,701.89,556.5
2018,2,13,10,30,917.0,75.0,1.2,14.1,575.0,739.77,580.43
2018,2,13,10,45,926.0,76.5,1.15,14.45,601.0,772.07,600.51
2018,2,13,11,0,935.0,78.0,1.1,14.8,627.0,801.56,618.39
2018,2,13,11,15,941.0,78.5,1.0,15.05,645.0,824.57,631.13
2018,2,13,11,30,947.0,79.0,0.9,15.3,663.0,844.3,641.5
2018,2,13,11,45,949.5,80.0,0.8,15.5,673.5,858.38,648.08
2018,2,13,12,0,952.0,81.0,0.7,15.7,684.0,868.89,652.29
2018,2,13,12,15,953.0,81.0,0.55,15.8,686.0,873.4,651.84
2018,2,13,12,30,954.0,81.0,0.4,15.9,688.0,874.24,649.07
2018,2,13,12,45,952.5,80.5,0.3,16.05,682.0,868.79,643.29
2018,2,13,13,0,951.0,80.0,0.2,16.2,676.0,859.68,635.53
2018,2,13,13,15,946.0,79.5,0.25,16.25,661.5,844.21,626.75
2018,2,13,13,30,941.0,79.0,0.3,16.3,647.0,825.3,615.9
2018,2,13,13,45,933.5,78.0,0.35,16.4,625.0,800.62,601.15
2018,2,13,14,0,926.0,77.0,0.4,16.5,603.0,772.87,584.34
2018,2,13,14,15,914.0,76.0,0.45,16.4,573.5,739.03,563.66
2018,2,13,14,30,902.0,75.0,0.5,16.3,544.0,702.74,541.03
2018,2,13,14,45,885.5,73.0,0.55,16.25,508.0,660.18,512.72
2018,2,13,15,0,869.0,71.0,0.6,16.2,472.0,615.98,481.42
2018,2,13,15,15,846.5,69.0,0.6,16.2,431.0,569.72,446.8
2018,2,13,15,30,824.0,67.0,0.6,16.2,390.0,519.82,408.45
2018,2,13,15,45,791.0,63.5,0.6,15.65,344.0,462.86,364.29
2018,2,13,16,0,758.0,60.0,0.6,15.1,298.0,406.95,319.19
2018,2,13,16,15,710.0,55.0,0.75,14.5,250.0,344.96,268.4
2018,2,13,16,30,662.0,50.0,0.9,13.9,202.0,286.3,218.07
2018,2,13,16,45,584.0,44.5,1.0,13.3,155.0,223.47,163.47
2018,2,13,17,0,506.0,39.0,1.1,12.7,108.0,166.99,113.79
2018,2,13,17,15,358.0,29.0,1.15,12.4,68.0,101.38,57.55
2018,2,13,17,30,210.0,19.0,1.2,12.1,28.0,44.49,0.0
2018,2,13,17,45,105.0,9.5,1.25,11.8,14.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,14,6,45,8.0,2.0,0.65,8.5,2.0,0.0,0.0
2018,2,14,7,0,16.0,4.0,0.6,8.6,4.0,5.08,0.0
2018,2,14,7,15,80.5,19.5,0.65,9.05,26.0,30.98,0.0
2018,2,14,7,30,145.0,35.0,0.7,9.5,48.0,69.73,43.13
2018,2,14,7,45,221.5,48.5,0.75,9.95,83.0,110.29,78.99
2018,2,14,8,0,298.0,62.0,0.8,10.4,118.0,159.3,121.0
2018,2,14,8,15,321.5,77.5,0.85,10.85,153.0,200.23,157.78
2018,2,14,8,30,345.0,93.0,0.9,11.3,188.0,243.14,195.46
2018,2,14,8,45,364.5,108.5,0.9,11.75,224.5,286.01,232.05
2018,2,14,9,0,384.0,124.0,0.9,12.2,261.0,330.01,268.42
2018,2,14,9,15,558.5,108.5,1.05,12.75,335.0,426.72,346.58
2018,2,14,9,30,733.0,93.0,1.2,13.3,409.0,534.7,431.38
2018,2,14,9,45,792.0,87.5,1.3,13.9,456.5,592.38,475.25
2018,2,14,10,0,851.0,82.0,1.4,14.5,504.0,653.68,521.13
2018,2,14,10,15,592.0,131.5,1.55,14.7,434.0,561.56,449.74
2018,2,14,10,30,333.0,181.0,1.7,14.9,364.0,437.0,351.82
2018,2,14,10,45,229.5,224.0,1.8,15.05,353.0,416.91,334.18
2018,2,14,11,0,126.0,267.0,1.9,15.2,342.0,382.91,304.75
2018,2,14,11,15,92.0,267.0,2.05,15.4,322.5,350.31,278.65
2018,2,14,11,30,58.0,267.0,2.2,15.6,303.0,324.33,257.33
2018,2,14,11,45,90.0,277.0,2.3,15.75,334.0,361.76,287.35
2018,2,14,12,0,122.0,287.0,2.4,15.9,365.0,408.34,323.78
2018,2,14,12,15,220.0,280.0,2.5,15.95,421.0,481.32,382.3
2018,2,14,12,30,318.0,273.0,2.6,16.0,477.0,562.9,445.95
2018,2,14,12,45,479.5,224.5,2.65,16.0,529.0,648.89,513.89
2018,2,14,13,0,641.0,176.0,2.7,16.0,581.0,726.15,574.17
2018,2,14,13,15,672.5,164.0,2.8,15.9,580.5,730.63,578.5
2018,2,14,13,30,704.0,152.0,2.9,15.8,580.0,731.54,580.7
2018,2,14,13,45,743.0,134.5,2.95,15.7,572.5,728.25,579.43
2018,2,14,14,0,782.0,117.0,3.0,15.6,565.0,720.35,574.9
2018,2,14,14,15,838.5,97.0,3.05,15.4,556.0,715.42,572.92
2018,2,14,14,30,895.0,77.0,3.1,15.2,547.0,702.97,565.39
2018,2,14,14,45,879.0,75.0,3.15,14.95,511.0,660.88,534.96
2018,2,14,15,0,863.0,73.0,3.2,14.7,475.0,620.15,503.82
2018,2,14,15,15,841.0,70.5,3.2,14.7,434.0,570.68,464.51
2018,2,14,15,30,819.0,68.0,3.2,14.7,393.0,520.59,423.67
2018,2,14,15,45,787.0,65.0,3.15,13.8,347.5,464.74,378.23
2018,2,14,16,0,755.0,62.0,3.1,12.9,302.0,409.83,331.89
2018,2,14,16,15,707.5,57.0,2.95,12.2,254.0,347.98,278.09
2018,2,14,16,30,660.0,52.0,2.8,11.5,206.0,289.41,225.54
2018,2,14,16,45,583.0,46.0,2.6,10.8,158.5,226.2,168.93
2018,2,14,17,0,506.0,40.0,2.4,10.1,111.0,169.2,117.66
2018,2,14,17,15,358.0,30.0,2.4,9.75,70.5,103.16,60.86
2018,2,14,17,30,210.0,20.0,2.4,9.4,30.0,48.82,0.0
2018,2,14,17,45,105.0,10.0,2.4,9.1,15.0,17.41,0.0
2018,2,14,18,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,6,45,23.5,3.5,2.5,6.15,3.5,0.0,0.0
2018,2,15,7,0,47.0,7.0,2.6,6.4,7.0,10.36,0.0
2018,2,15,7,15,201.0,21.0,2.75,6.85,38.0,49.34,0.0
2018,2,15,7,30,355.0,35.0,2.9,7.3,69.0,108.23,66.56
2018,2,15,7,45,495.0,40.5,3.05,7.8,118.0,168.31,119.07
2018,2,15,8,0,635.0,46.0,3.2,8.3,167.0,241.63,182.9
2018,2,15,8,15,695.0,50.5,3.25,8.8,216.5,301.66,238.32
2018,2,15,8,30,755.0,55.0,3.3,9.3,266.0,366.58,296.88
2018,2,15,8,45,795.5,58.0,3.3,9.85,315.0,425.6,349.22
2018,2,15,9,0,836.0,61.0,3.3,10.4,364.0,486.67,401.49
2018,2,15,9,15,864.5,63.5,3.35,10.9,410.0,542.35,447.97
2018,2,15,9,30,893.0,66.0,3.4,11.4,456.0,595.43,491.03
2018,2,15,9,45,912.5,67.0,3.45,11.9,495.5,643.5,528.89
2018,2,15,10,0,932.0,68.0,3.5,12.4,535.0,690.29,564.75
2018,2,15,10,15,945.5,69.0,3.55,12.85,568.5,731.37,593.7
2018,2,15,10,30,959.0,70.0,3.6,13.3,602.0,770.18,620.57
2018,2,15,10,45,968.5,71.0,3.65,13.7,628.5,803.5,643.23
2018,2,15,11,0,978.0,72.0,3.7,14.1,655.0,833.87,663.62
2018,2,15,11,15,984.5,72.5,3.7,14.3,674.0,858.15,679.77
2018,2,15,11,30,991.0,73.0,3.7,14.5,693.0,879.02,693.5
2018,2,15,11,45,995.5,73.0,3.65,14.75,704.0,894.12,702.75
2018,2,15,12,0,1000.0,73.0,3.6,15.0,715.0,905.5,709.47
2018,2,15,12,15,1001.5,72.5,3.6,15.1,717.5,910.04,712.17
2018,2,15,12,30,1003.0,72.0,3.6,15.2,720.0,910.7,712.34
2018,2,15,12,45,1001.5,72.0,3.6,15.3,714.0,905.58,708.6
2018,2,15,13,0,1000.0,72.0,3.6,15.4,708.0,896.62,702.32
2018,2,15,13,15,997.0,71.5,3.6,15.4,694.0,882.1,692.5
2018,2,15,13,30,994.0,71.0,3.6,15.4,680.0,863.89,680.19
2018,2,15,13,45,987.0,70.0,3.55,15.45,657.0,838.46,662.37
2018,2,15,14,0,980.0,69.0,3.5,15.5,634.0,809.75,642.24
2018,2,15,14,15,969.0,67.5,3.45,15.4,603.5,774.48,617.64
2018,2,15,14,30,958.0,66.0,3.4,15.3,573.0,736.52,590.93
2018,2,15,14,45,942.5,64.5,3.35,15.2,536.0,693.15,559.93
2018,2,15,15,0,927.0,63.0,3.3,15.1,499.0,647.88,525.05
2018,2,15,15,15,906.0,61.0,3.3,15.1,456.5,597.25,485.03
2018,2,15,15,30,885.0,59.0,3.3,15.1,414.0,545.77,443.2
2018,2,15,15,45,856.0,56.5,2.75,14.35,367.5,489.25,395.99
2018,2,15,16,0,827.0,54.0,2.2,13.6,321.0,435.16,349.21
2018,2,15,16,15,783.0,50.5,2.05,12.7,271.5,372.73,295.54
2018,2,15,16,30,739.0,47.0,1.9,11.8,222.0,313.09,242.43
2018,2,15,16,45,667.0,42.0,1.75,10.9,172.5,246.84,183.35
2018,2,15,17,0,595.0,37.0,1.6,10.0,123.0,187.16,129.46
2018,2,15,17,15,452.5,29.0,1.6,9.65,80.0,118.67,70.25
2018,2,15,17,30,310.0,21.0,1.6,9.3,37.0,63.24,0.0
2018,2,15,17,45,155.0,10.5,1.65,9.0,18.5,21.78,0.0
2018,2,15,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,6,45,49.0,4.5,1.2,7.4,5.0,0.0,0.0
2018,2,16,7,0,98.0,9.0,1.1,7.6,10.0,16.31,0.0
2018,2,16,7,15,262.0,20.5,1.1,8.2,42.5,57.65,0.0
2018,2,16,7,30,426.0,32.0,1.1,8.8,75.0,119.54,73.26
2018,2,16,7,45,523.5,38.5,1.1,9.45,120.5,174.4,122.32
2018,2,16,8,0,621.0,45.0,1.1,10.1,166.0,238.3,178.47
2018,2,16,8,15,678.0,50.0,1.15,10.65,215.0,297.22,231.58
2018,2,16,8,30,735.0,55.0,1.2,11.2,264.0,360.81,287.33
2018,2,16,8,45,773.5,58.5,1.3,11.7,312.0,418.66,337.31
2018,2,16,9,0,812.0,62.0,1.4,12.2,360.0,478.43,387.19
2018,2,16,9,15,838.5,64.5,1.45,12.75,404.0,532.11,430.47
2018,2,16,9,30,865.0,67.0,1.5,13.3,448.0,583.08,470.34
2018,2,16,9,45,883.5,69.0,1.55,13.8,487.5,630.66,506.46
2018,2,16,10,0,902.0,71.0,1.6,14.3,527.0,676.99,540.62
2018,2,16,10,15,914.5,72.5,1.65,14.65,559.5,717.04,568.06
2018,2,16,10,30,927.0,74.0,1.7,15.0,592.0,754.85,593.52
2018,2,16,10,45,935.5,75.5,1.7,15.35,618.0,787.21,614.39
2018,2,16,11,0,944.0,77.0,1.7,15.7,644.0,816.67,633.11
2018,2,16,11,15,949.0,78.0,1.75,15.9,662.0,839.74,648.17
2018,2,16,11,30,954.0,79.0,1.8,16.1,680.0,859.44,661.02
2018,2,16,11,45,957.0,79.5,1.85,16.35,690.5,873.48,669.94
2018,2,16,12,0,960.0,80.0,1.9,16.6,701.0,883.91,676.56
2018,2,16,12,15,960.0,80.5,1.9,16.75,703.0,888.19,678.84
2018,2,16,12,30,960.0,81.0,1.9,16.9,705.0,888.74,678.79
2018,2,16,12,45,958.0,81.0,1.95,17.05,699.0,883.35,675.39
2018,2,16,13,0,956.0,81.0,2.0,17.2,693.0,874.29,669.66
2018,2,16,13,15,952.0,80.0,2.05,17.15,678.5,858.86,660.17
2018,2,16,13,30,948.0,79.0,2.1,17.1,664.0,839.94,648.36
2018,2,16,13,45,940.5,78.5,2.15,17.1,642.0,815.51,632.6
2018,2,16,14,0,933.0,78.0,2.2,17.1,620.0,787.97,614.62
2018,2,16,14,15,922.0,76.5,2.2,17.0,590.5,753.86,591.68
2018,2,16,14,30,911.0,75.0,2.2,16.9,561.0,717.2,566.76
2018,2,16,14,45,895.5,73.5,2.2,16.75,525.0,675.26,537.56
2018,2,16,15,0,880.0,72.0,2.2,16.6,489.0,631.58,504.84
2018,2,16,15,15,858.5,69.0,2.2,16.6,447.0,583.98,467.94
2018,2,16,15,30,837.0,66.0,2.2,16.6,405.0,532.65,427.21
2018,2,16,15,45,806.0,63.0,1.9,15.75,359.0,476.22,381.52
2018,2,16,16,0,775.0,60.0,1.6,14.9,313.0,420.63,335.02
2018,2,16,16,15,730.0,55.5,1.55,14.0,264.5,359.01,283.1
2018,2,16,16,30,685.0,51.0,1.5,13.1,216.0,300.39,231.85
2018,2,16,16,45,612.5,45.5,1.45,12.25,168.0,235.98,175.2
2018,2,16,17,0,540.0,40.0,1.4,11.4,120.0,179.67,124.92
2018,2,16,17,15,405.0,31.5,1.45,11.15,78.5,114.89,69.64
2018,2,16,17,30,270.0,23.0,1.5,10.9,37.0,60.89,0.0
2018,2,16,17,45,135.0,11.5,1.55,10.65,18.5,21.5,0.0
2018,2,16,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.5,0.95,9.1,6.0,0.0,0.0
2018,2,17,7,0,102.0,11.0,0.9,9.4,12.0,18.79,0.0
2018,2,17,7,15,266.0,22.0,0.95,9.95,45.0,60.66,3.92
2018,2,17,7,30,430.0,33.0,1.0,10.5,78.0,122.42,75.81
2018,2,17,7,45,524.0,40.0,1.0,11.05,124.0,177.54,124.54
2018,2,17,8,0,618.0,47.0,1.0,11.6,170.0,241.26,180.29
2018,2,17,8,15,674.5,52.0,0.95,12.15,219.0,300.12,232.67
2018,2,17,8,30,731.0,57.0,0.9,12.7,268.0,363.57,287.34
2018,2,17,8,45,767.5,60.5,0.85,13.3,315.0,420.5,335.12
2018,2,17,9,0,804.0,64.0,0.8,13.9,362.0,479.18,382.27
2018,2,17,9,15,830.5,66.0,0.8,14.55,406.0,532.09,423.45
2018,2,17,9,30,857.0,68.0,0.8,15.2,450.0,582.28,461.17
2018,2,17,9,45,876.0,70.5,0.8,15.85,489.5,630.53,496.02
2018,2,17,10,0,895.0,73.0,0.8,16.5,529.0,677.57,528.82
2018,2,17,10,15,908.0,74.0,0.8,16.8,561.5,717.25,554.55
2018,2,17,10,30,921.0,75.0,0.8,17.1,594.0,754.73,578.43
2018,2,17,10,45,929.5,76.5,0.85,17.45,620.0,786.98,599.08
2018,2,17,11,0,938.0,78.0,0.9,17.8,646.0,816.35,617.73
2018,2,17,11,15,943.5,78.5,0.9,18.05,664.0,839.15,631.38
2018,2,17,11,30,949.0,79.0,0.9,18.3,682.0,858.63,642.9
2018,2,17,11,45,952.0,79.5,0.95,18.55,692.0,872.62,651.69
2018,2,17,12,0,955.0,80.0,1.0,18.8,702.0,883.01,658.28
2018,2,17,12,15,955.5,80.0,1.05,18.9,704.0,887.11,661.26
2018,2,17,12,30,956.0,80.0,1.1,19.0,706.0,887.49,662.0
2018,2,17,12,45,954.0,80.0,1.2,19.15,700.0,882.09,659.71
2018,2,17,13,0,952.0,80.0,1.3,19.3,694.0,873.02,655.09
2018,2,17,13,15,947.0,79.0,1.35,19.25,679.0,856.78,645.55
2018,2,17,13,30,942.0,78.0,1.4,19.2,664.0,837.1,633.78
2018,2,17,13,45,934.5,77.0,1.5,19.15,641.5,812.15,618.97
2018,2,17,14,0,927.0,76.0,1.6,19.1,619.0,784.12,601.88
2018,2,17,14,15,915.5,75.0,1.65,18.9,589.5,750.28,580.36
2018,2,17,14,30,904.0,74.0,1.7,18.7,560.0,713.95,556.81
2018,2,17,14,45,889.0,72.5,1.7,18.5,524.5,672.48,528.77
2018,2,17,15,0,874.0,71.0,1.7,18.3,489.0,629.24,497.08
2018,2,17,15,15,852.5,68.5,1.7,18.3,447.5,582.32,461.33
2018,2,17,15,30,831.0,66.0,1.7,18.3,406.0,531.68,421.8
2018,2,17,15,45,800.0,63.0,1.65,17.3,360.0,475.39,377.95
2018,2,17,16,0,769.0,60.0,1.6,16.3,314.0,419.93,333.02
2018,2,17,16,15,722.5,56.0,1.6,15.4,265.5,358.38,281.64
2018,2,17,16,30,676.0,52.0,1.6,14.5,217.0,299.97,230.99
2018,2,17,16,45,603.0,46.0,1.6,13.55,169.0,235.13,174.46
2018,2,17,17,0,530.0,40.0,1.6,12.6,121.0,178.42,124.21
2018,2,17,17,15,396.0,31.5,1.65,12.2,79.5,114.04,69.84
2018,2,17,17,30,262.0,23.0,1.7,11.8,38.0,60.74,3.55
2018,2,17,17,45,131.0,11.5,1.75,11.35,19.0,21.42,0.0
2018,2,17,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,6,45,35.5,5.5,3.05,9.3,6.0,0.0,0.0
2018,2,18,7,0,71.0,11.0,3.2,9.5,12.0,16.53,0.0
2018,2,18,7,15,207.0,25.5,3.5,9.75,44.5,57.17,11.22
2018,2,18,7,30,343.0,40.0,3.8,10.0,77.0,113.66,73.28
2018,2,18,7,45,434.0,50.0,4.15,10.3,122.0,167.0,120.38
2018,2,18,8,0,525.0,60.0,4.5,10.6,167.0,229.79,176.13
2018,2,18,8,15,329.0,66.5,4.6,10.75,139.5,194.09,155.03
2018,2,18,8,30,133.0,73.0,4.7,10.9,112.0,133.85,108.5
2018,2,18,8,45,69.5,80.0,4.8,11.05,100.5,115.07,93.41
2018,2,18,9,0,6.0,87.0,4.9,11.2,89.0,87.69,69.77
2018,2,18,9,15,9.5,114.5,4.95,11.35,118.5,117.56,94.99
2018,2,18,9,30,13.0,142.0,5.0,11.5,148.0,147.93,120.32
2018,2,18,9,45,12.0,144.5,5.0,11.6,150.5,149.98,121.69
2018,2,18,10,0,11.0,147.0,5.0,11.7,153.0,152.0,123.05
2018,2,18,10,15,79.5,192.5,5.0,11.8,237.5,252.76,207.95
2018,2,18,10,30,148.0,238.0,5.0,11.9,322.0,361.55,297.35
2018,2,18,10,45,341.5,220.5,5.05,12.0,425.5,499.74,412.15
2018,2,18,11,0,535.0,203.0,5.1,12.1,529.0,647.45,531.02
2018,2,18,11,15,671.0,168.5,5.2,12.15,589.5,732.39,598.87
2018,2,18,11,30,807.0,134.0,5.3,12.2,650.0,812.35,659.63
2018,2,18,11,45,799.5,138.5,5.35,12.25,656.5,823.98,667.65
2018,2,18,12,0,792.0,143.0,5.4,12.3,663.0,829.1,671.27
2018,2,18,12,15,837.5,129.0,5.5,12.25,680.0,851.49,688.57
2018,2,18,12,30,883.0,115.0,5.6,12.2,697.0,874.05,706.02
2018,2,18,12,45,893.0,110.5,5.65,12.2,694.5,873.82,706.16
2018,2,18,13,0,903.0,106.0,5.7,12.2,692.0,869.94,703.84
2018,2,18,13,15,719.5,159.0,5.75,12.05,620.0,771.9,630.61
2018,2,18,13,30,536.0,212.0,5.8,11.9,548.0,668.42,548.34
2018,2,18,13,45,525.0,207.5,5.9,11.75,527.0,644.22,530.58
2018,2,18,14,0,514.0,203.0,6.0,11.6,506.0,618.5,511.12
2018,2,18,14,15,458.0,203.5,6.0,11.4,464.0,564.12,467.71
2018,2,18,14,30,402.0,204.0,6.0,11.2,422.0,511.2,425.02
2018,2,18,14,45,532.5,163.5,6.0,11.0,432.5,540.09,451.44
2018,2,18,15,0,663.0,123.0,6.0,10.8,443.0,561.29,470.51
2018,2,18,15,15,437.5,140.0,6.0,10.8,344.0,417.19,350.17
2018,2,18,15,30,212.0,157.0,6.0,10.8,245.0,287.53,240.13
2018,2,18,15,45,265.0,134.5,5.85,10.25,231.5,279.95,234.27
2018,2,18,16,0,318.0,112.0,5.7,9.7,218.0,272.09,226.83
2018,2,18,16,15,268.0,98.0,5.55,9.35,178.0,215.81,177.79
2018,2,18,16,30,218.0,84.0,5.4,9.0,138.0,169.3,136.75
2018,2,18,16,45,192.5,67.5,5.25,8.7,107.5,132.31,103.29
2018,2,18,17,0,167.0,51.0,5.1,8.4,77.0,97.86,72.0
2018,2,18,17,15,128.5,37.0,5.0,8.2,52.5,66.52,43.76
2018,2,18,17,30,90.0,23.0,4.9,8.0,28.0,37.13,5.5
2018,2,18,17,45,45.0,11.5,4.85,7.75,14.0,14.86,0.0
2018,2,18,18,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.75,6.95,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.55,6.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.45,6.25,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.35,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.05,5.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.75,5.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.75,5.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.05,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.05,4.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,19,6,45,4.5,4.5,4.1,5.05,4.5,0.0,0.0
2018,2,19,7,0,9.0,9.0,4.1,5.1,9.0,9.59,0.0
2018,2,19,7,15,68.5,26.0,4.2,5.35,33.0,38.1,11.32
2018,2,19,7,30,128.0,43.0,4.3,5.6,57.0,73.72,50.7
2018,2,19,7,45,302.5,54.0,4.45,5.8,110.5,138.91,103.48
2018,2,19,8,0,477.0,65.0,4.6,6.0,164.0,221.79,174.02
2018,2,19,8,15,583.5,68.0,4.55,6.3,220.0,289.77,234.93
2018,2,19,8,30,690.0,71.0,4.5,6.6,276.0,367.52,303.9
2018,2,19,8,45,736.5,73.5,4.45,6.9,325.0,426.38,356.57
2018,2,19,9,0,783.0,76.0,4.4,7.2,374.0,486.74,409.09
2018,2,19,9,15,814.5,78.0,4.25,7.4,419.0,541.87,455.7
2018,2,19,9,30,846.0,80.0,4.1,7.6,464.0,597.48,501.18
2018,2,19,9,45,870.5,80.0,4.0,7.85,504.5,646.54,540.24
2018,2,19,10,0,895.0,80.0,3.9,8.1,545.0,691.38,575.23
2018,2,19,10,15,908.0,82.0,3.8,8.25,578.5,732.32,604.66
2018,2,19,10,30,921.0,84.0,3.7,8.4,612.0,771.06,632.03
2018,2,19,10,45,930.5,85.0,3.65,8.6,638.0,803.59,654.53
2018,2,19,11,0,940.0,86.0,3.6,8.8,664.0,833.27,674.78
2018,2,19,11,15,945.0,87.5,3.55,8.9,682.5,856.89,690.71
2018,2,19,11,30,950.0,89.0,3.5,9.0,701.0,877.14,704.21
2018,2,19,11,45,951.0,89.5,3.45,9.05,710.0,889.5,712.14
2018,2,19,12,0,952.0,90.0,3.4,9.1,719.0,898.21,717.6
2018,2,19,12,15,951.5,90.0,3.45,9.15,720.5,901.43,719.89
2018,2,19,12,30,951.0,90.0,3.5,9.2,722.0,900.93,719.7
2018,2,19,12,45,948.0,90.5,3.5,9.2,715.5,895.21,715.71
2018,2,19,13,0,945.0,91.0,3.5,9.2,709.0,885.84,709.26
2018,2,19,13,15,940.0,90.5,3.55,9.2,694.5,870.15,698.65
2018,2,19,13,30,935.0,90.0,3.6,9.2,680.0,851.02,685.64
2018,2,19,13,45,861.0,108.0,3.65,9.2,637.0,799.86,648.83
2018,2,19,14,0,787.0,126.0,3.7,9.2,594.0,746.16,609.87
2018,2,19,14,15,707.0,139.5,3.65,9.1,545.0,681.27,560.6
2018,2,19,14,30,627.0,153.0,3.6,9.0,496.0,617.78,510.56
2018,2,19,14,45,595.5,146.5,3.6,8.95,455.5,568.12,471.76
2018,2,19,15,0,564.0,140.0,3.6,8.9,415.0,515.82,430.15
2018,2,19,15,15,587.0,122.0,3.6,8.9,387.0,490.09,409.54
2018,2,19,15,30,610.0,104.0,3.6,8.9,359.0,457.83,382.78
2018,2,19,15,45,502.0,108.0,3.35,8.65,302.0,376.77,314.59
2018,2,19,16,0,394.0,112.0,3.1,8.4,245.0,307.5,255.49
2018,2,19,16,15,395.5,95.0,2.85,7.95,211.5,269.7,221.88
2018,2,19,16,30,397.0,78.0,2.6,7.5,178.0,231.02,186.22
2018,2,19,16,45,417.0,61.5,2.35,7.1,146.5,198.95,154.46
2018,2,19,17,0,437.0,45.0,2.1,6.7,115.0,162.9,118.19
2018,2,19,17,15,356.5,35.0,2.1,6.35,79.0,111.62,72.33
2018,2,19,17,30,276.0,25.0,2.1,6.0,43.0,66.33,18.06
2018,2,19,17,45,138.0,12.5,2.1,5.7,21.5,23.43,0.0
2018,2,19,18,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,6,45,42.0,6.0,1.05,3.85,7.0,0.0,0.0
2018,2,20,7,0,84.0,12.0,1.0,4.1,14.0,18.98,0.0
2018,2,20,7,15,268.0,24.0,0.95,4.65,51.5,66.37,24.89
2018,2,20,7,30,452.0,36.0,0.9,5.2,89.0,133.42,87.66
2018,2,20,7,45,549.0,42.5,0.85,5.75,137.5,191.0,138.68
2018,2,20,8,0,646.0,49.0,0.8,6.3,186.0,257.59,197.67
2018,2,20,8,15,699.0,53.5,0.85,6.8,235.5,316.77,251.34
2018,2,20,8,30,752.0,58.0,0.9,7.3,285.0,380.15,307.08
2018,2,20,8,45,743.0,69.0,0.95,7.85,323.5,425.65,347.05
2018,2,20,9,0,734.0,80.0,1.0,8.4,362.0,469.95,384.29
2018,2,20,9,15,559.0,123.0,1.05,8.7,352.0,452.73,371.17
2018,2,20,9,30,384.0,166.0,1.1,9.0,342.0,416.54,341.72
2018,2,20,9,45,320.0,195.0,1.15,9.3,350.0,416.54,341.0
2018,2,20,10,0,256.0,224.0,1.2,9.6,358.0,417.17,339.81
2018,2,20,10,15,483.0,182.0,1.3,9.8,454.0,547.52,444.89
2018,2,20,10,30,710.0,140.0,1.4,10.0,550.0,687.25,552.42
2018,2,20,10,45,819.5,113.0,1.45,10.25,606.0,757.57,602.02
2018,2,20,11,0,929.0,86.0,1.5,10.5,662.0,827.85,650.55
2018,2,20,11,15,934.5,87.5,1.6,10.6,680.5,851.67,666.68
2018,2,20,11,30,940.0,89.0,1.7,10.7,699.0,872.19,681.11
2018,2,20,11,45,942.0,89.5,1.75,10.85,708.5,885.25,689.75
2018,2,20,12,0,944.0,90.0,1.8,11.0,718.0,894.72,696.09
2018,2,20,12,15,944.0,90.0,1.85,11.05,719.5,898.3,698.78
2018,2,20,12,30,944.0,90.0,1.9,11.1,721.0,898.2,699.11
2018,2,20,12,45,942.0,89.5,2.0,11.15,714.5,892.18,696.04
2018,2,20,13,0,940.0,89.0,2.1,11.2,708.0,882.52,690.56
2018,2,20,13,15,926.0,91.5,2.15,11.1,690.5,862.83,677.97
2018,2,20,13,30,912.0,94.0,2.2,11.0,673.0,839.99,663.23
2018,2,20,13,45,762.0,134.5,2.3,10.95,607.5,756.89,604.91
2018,2,20,14,0,612.0,175.0,2.4,10.9,542.0,668.56,539.3
2018,2,20,14,15,751.0,129.0,2.45,10.75,557.5,704.1,570.37
2018,2,20,14,30,890.0,83.0,2.5,10.6,573.0,722.25,585.46
2018,2,20,14,45,850.0,86.5,2.55,10.5,530.5,673.12,549.52
2018,2,20,15,0,810.0,90.0,2.6,10.4,488.0,620.27,508.87
2018,2,20,15,15,519.5,130.5,2.6,10.4,377.5,457.72,378.25
2018,2,20,15,30,229.0,171.0,2.6,10.4,267.0,313.03,258.69
2018,2,20,15,45,170.0,153.0,2.65,9.8,220.0,248.17,205.7
2018,2,20,16,0,111.0,135.0,2.7,9.2,173.0,193.89,160.32
2018,2,20,16,15,129.5,117.0,2.5,8.7,155.0,176.94,145.6
2018,2,20,16,30,148.0,99.0,2.3,8.2,137.0,157.97,128.24
2018,2,20,16,45,115.0,80.0,2.15,7.65,105.5,120.06,95.08
2018,2,20,17,0,82.0,61.0,2.0,7.1,74.0,85.61,64.97
2018,2,20,17,15,55.5,42.0,1.95,6.85,49.5,56.01,38.8
2018,2,20,17,30,29.0,23.0,1.9,6.6,25.0,28.09,8.72
2018,2,20,17,45,22.5,13.0,1.85,6.35,13.5,14.63,0.0
2018,2,20,18,0,16.0,3.0,1.8,6.1,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,1.75,5.95,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,45,14.5,5.5,0.8,5.5,6.0,0.0,0.0
2018,2,21,7,0,29.0,11.0,0.8,5.6,12.0,13.36,0.0
2018,2,21,7,15,97.5,27.5,0.9,6.0,38.0,44.65,19.97
2018,2,21,7,30,166.0,44.0,1.0,6.4,64.0,82.69,57.21
2018,2,21,7,45,375.5,48.5,1.1,6.75,122.0,154.41,114.05
2018,2,21,8,0,585.0,53.0,1.2,7.1,180.0,245.91,190.15
2018,2,21,8,15,648.5,58.0,1.2,7.4,230.5,306.35,244.4
2018,2,21,8,30,712.0,63.0,1.2,7.7,281.0,371.27,301.3
2018,2,21,8,45,750.5,66.5,1.25,8.0,329.0,428.88,351.11
2018,2,21,9,0,789.0,70.0,1.3,8.3,377.0,488.44,400.9
2018,2,21,9,15,818.0,71.5,1.3,8.6,421.5,542.06,444.24
2018,2,21,9,30,847.0,73.0,1.3,8.9,466.0,595.94,486.39
2018,2,21,9,45,869.0,74.0,1.25,9.25,506.0,641.63,520.64
2018,2,21,10,0,891.0,75.0,1.2,9.6,546.0,689.12,554.44
2018,2,21,10,15,904.0,77.0,1.15,9.95,579.5,730.04,581.32
2018,2,21,10,30,917.0,79.0,1.1,10.3,613.0,768.77,606.17
2018,2,21,10,45,925.0,80.5,1.05,10.65,638.5,800.68,625.78
2018,2,21,11,0,933.0,82.0,1.0,11.0,664.0,829.68,643.17
2018,2,21,11,15,938.5,83.5,0.9,11.25,683.0,853.59,656.29
2018,2,21,11,30,944.0,85.0,0.8,11.5,702.0,874.18,666.98
2018,2,21,11,45,946.5,86.0,0.75,11.75,712.5,888.25,674.14
2018,2,21,12,0,949.0,87.0,0.7,12.0,723.0,898.73,679.03
2018,2,21,12,15,949.0,87.5,0.9,12.15,725.0,902.86,684.93
2018,2,21,12,30,949.0,88.0,1.1,12.3,727.0,903.29,688.28
2018,2,21,12,45,937.0,91.0,1.25,12.45,717.5,892.73,683.29
2018,2,21,13,0,925.0,94.0,1.4,12.6,708.0,878.66,675.91
2018,2,21,13,15,830.0,123.5,1.55,12.6,665.5,827.29,642.82
2018,2,21,13,30,735.0,153.0,1.7,12.6,623.0,772.99,607.15
2018,2,21,13,45,824.5,119.5,1.85,12.6,630.5,789.06,621.34
2018,2,21,14,0,914.0,86.0,2.0,12.6,638.0,796.82,628.95
2018,2,21,14,15,896.5,86.5,2.0,12.45,606.5,760.22,603.8
2018,2,21,14,30,879.0,87.0,2.0,12.3,575.0,725.18,579.99
2018,2,21,14,45,797.5,100.0,2.05,12.2,521.5,655.0,528.85
2018,2,21,15,0,716.0,113.0,2.1,12.1,468.0,589.63,478.83
2018,2,21,15,15,751.5,96.5,2.1,12.1,441.5,563.77,459.19
2018,2,21,15,30,787.0,80.0,2.1,12.1,415.0,531.58,433.41
2018,2,21,15,45,758.5,76.5,1.9,11.55,370.5,477.27,388.87
2018,2,21,16,0,730.0,73.0,1.7,11.0,326.0,424.87,344.62
2018,2,21,16,15,677.5,69.0,1.6,10.4,276.5,361.95,291.08
2018,2,21,16,30,625.0,65.0,1.5,9.8,227.0,302.9,239.28
2018,2,21,16,45,554.0,57.0,1.45,9.15,178.5,238.25,182.32
