Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,0,483.0,49.0,1.4,8.5,130.0,180.45,130.71
2018,2,21,17,15,374.0,38.5,1.4,8.2,88.5,119.95,78.73
2018,2,21,17,30,265.0,28.0,1.4,7.9,47.0,69.45,27.75
2018,2,21,17,45,141.5,15.5,1.45,7.6,24.5,27.14,0.0
2018,2,21,18,0,18.0,3.0,1.5,7.3,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.5,7.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,22,6,45,24.0,6.5,2.8,6.5,7.0,0.0,0.0
2018,2,22,7,0,48.0,13.0,2.9,6.7,14.0,17.13,0.0
2018,2,22,7,15,136.0,28.5,3.1,7.05,43.0,53.75,26.7
2018,2,22,7,30,224.0,44.0,3.3,7.4,72.0,97.38,67.31
2018,2,22,7,45,379.5,53.0,3.5,7.7,126.0,161.15,119.95
2018,2,22,8,0,535.0,62.0,3.7,8.0,180.0,241.45,188.78
2018,2,22,8,15,616.5,65.0,3.75,8.3,232.5,304.17,245.31
2018,2,22,8,30,698.0,68.0,3.8,8.6,285.0,374.14,307.28
2018,2,22,8,45,738.5,71.5,3.85,8.9,333.5,431.07,357.64
2018,2,22,9,0,779.0,75.0,3.9,9.2,382.0,491.32,409.28
2018,2,22,9,15,808.0,77.5,3.95,9.45,427.0,545.77,454.92
2018,2,22,9,30,837.0,80.0,4.0,9.7,472.0,600.53,499.57
2018,2,22,9,45,859.0,80.5,4.0,9.9,511.5,648.49,537.78
2018,2,22,10,0,881.0,81.0,4.0,10.1,551.0,692.07,571.32
2018,2,22,10,15,893.0,83.5,4.05,10.25,584.0,732.57,600.78
2018,2,22,10,30,905.0,86.0,4.1,10.4,617.0,770.84,628.27
2018,2,22,10,45,841.0,109.0,4.15,10.55,619.0,775.29,630.31
2018,2,22,11,0,777.0,132.0,4.2,10.7,621.0,772.02,626.92
2018,2,22,11,15,785.0,134.5,4.3,10.75,640.0,796.46,645.08
2018,2,22,11,30,793.0,137.0,4.4,10.8,659.0,814.96,658.69
2018,2,22,11,45,601.5,183.5,4.55,10.8,583.0,718.17,584.98
2018,2,22,12,0,410.0,230.0,4.7,10.8,507.0,608.28,496.89
2018,2,22,12,15,210.5,210.5,4.8,10.75,352.5,409.79,337.23
2018,2,22,12,30,11.0,191.0,4.9,10.7,198.0,197.69,159.35
2018,2,22,12,45,13.0,195.5,5.0,10.65,204.0,203.95,164.96
2018,2,22,13,0,15.0,200.0,5.1,10.6,210.0,210.18,170.26
2018,2,22,13,15,40.5,231.0,5.2,10.5,257.5,270.4,220.59
2018,2,22,13,30,66.0,262.0,5.3,10.4,305.0,324.15,265.19
2018,2,22,13,45,66.5,251.5,5.35,10.35,293.5,312.04,255.66
2018,2,22,14,0,67.0,241.0,5.4,10.3,282.0,299.74,246.09
2018,2,22,14,15,93.0,222.5,5.45,10.15,276.5,297.39,245.61
2018,2,22,14,30,119.0,204.0,5.5,10.0,271.0,300.16,249.15
2018,2,22,14,45,107.0,180.5,5.55,9.9,237.5,262.63,218.37
2018,2,22,15,0,95.0,157.0,5.6,9.8,204.0,225.73,187.84
2018,2,22,15,15,277.5,145.5,5.6,9.8,268.0,324.78,273.69
2018,2,22,15,30,460.0,134.0,5.6,9.8,332.0,408.34,343.68
2018,2,22,15,45,262.0,123.0,5.5,9.45,233.0,267.91,224.79
2018,2,22,16,0,64.0,112.0,5.4,9.1,134.0,143.07,117.93
2018,2,22,16,15,56.0,99.5,5.2,8.8,117.0,123.93,101.42
2018,2,22,16,30,48.0,87.0,5.0,8.5,100.0,105.57,85.28
2018,2,22,16,45,33.0,74.0,4.8,8.25,82.0,85.37,67.49
2018,2,22,17,0,18.0,61.0,4.6,8.0,64.0,66.89,51.16
2018,2,22,17,15,25.5,42.0,4.5,7.8,44.5,47.91,33.47
2018,2,22,17,30,33.0,23.0,4.4,7.6,25.0,28.8,12.01
2018,2,22,17,45,22.0,12.5,4.3,7.4,13.5,14.18,0.0
2018,2,22,18,0,11.0,2.0,4.2,7.2,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,4.1,7.15,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,23,6,45,87.0,8.5,2.1,3.8,11.5,0.0,0.0
2018,2,23,7,0,174.0,17.0,2.1,4.3,23.0,32.97,0.0
2018,2,23,7,15,345.5,27.0,2.45,4.85,63.5,84.83,43.52
2018,2,23,7,30,517.0,37.0,2.8,5.4,104.0,151.89,102.38
2018,2,23,7,45,603.5,43.0,3.1,5.95,154.5,209.86,155.08
2018,2,23,8,0,690.0,49.0,3.4,6.5,205.0,277.74,217.06
2018,2,23,8,15,742.5,53.5,3.55,6.8,257.0,339.64,274.62
2018,2,23,8,30,795.0,58.0,3.7,7.1,309.0,405.64,334.38
2018,2,23,8,45,828.5,61.5,3.85,7.45,359.0,465.22,387.4
2018,2,23,9,0,862.0,65.0,4.0,7.8,409.0,526.12,439.92
2018,2,23,9,15,884.5,68.0,4.0,8.05,454.5,578.72,484.12
2018,2,23,9,30,907.0,71.0,4.0,8.3,500.0,633.05,528.29
2018,2,23,9,45,923.0,73.0,3.95,8.55,540.0,681.29,566.38
2018,2,23,10,0,939.0,75.0,3.9,8.8,580.0,727.94,600.97
2018,2,23,10,15,950.0,76.5,3.9,9.0,613.5,768.57,629.96
2018,2,23,10,30,961.0,78.0,3.9,9.2,647.0,806.71,656.82
2018,2,23,10,45,967.0,79.5,3.9,9.45,672.5,838.29,678.44
2018,2,23,11,0,973.0,81.0,3.9,9.7,698.0,866.71,697.67
2018,2,23,11,15,976.0,82.5,3.9,9.85,715.5,889.36,712.9
2018,2,23,11,30,979.0,84.0,3.9,10.0,733.0,908.46,725.61
2018,2,23,11,45,981.0,84.5,3.9,10.15,743.0,921.93,734.35
2018,2,23,12,0,983.0,85.0,3.9,10.3,753.0,931.65,740.54
2018,2,23,12,15,981.0,86.5,3.9,10.45,754.5,935.27,742.51
2018,2,23,12,30,979.0,88.0,3.9,10.6,756.0,935.05,741.92
2018,2,23,12,45,974.5,88.5,3.9,10.7,748.5,927.76,736.57
2018,2,23,13,0,970.0,89.0,3.9,10.8,741.0,916.72,728.72
2018,2,23,13,15,965.5,89.0,3.85,10.85,726.5,901.47,717.84
2018,2,23,13,30,961.0,89.0,3.8,10.9,712.0,882.66,704.52
2018,2,23,13,45,954.0,87.5,3.75,10.95,689.0,856.75,686.13
2018,2,23,14,0,947.0,86.0,3.7,11.0,666.0,827.64,665.46
2018,2,23,14,15,936.0,84.5,3.65,10.95,635.5,792.53,640.57
2018,2,23,14,30,925.0,83.0,3.6,10.9,605.0,754.82,613.63
2018,2,23,14,45,909.5,81.0,3.55,10.85,567.5,711.12,581.94
2018,2,23,15,0,894.0,79.0,3.5,10.8,530.0,668.67,549.43
2018,2,23,15,15,872.5,76.5,3.5,10.8,486.5,617.16,508.61
2018,2,23,15,30,851.0,74.0,3.5,10.8,443.0,564.9,466.14
2018,2,23,15,45,820.5,70.5,3.2,10.4,395.0,506.49,417.5
2018,2,23,16,0,790.0,67.0,2.9,10.0,347.0,448.85,368.13
2018,2,23,16,15,745.0,62.5,2.65,9.3,296.0,385.22,313.01
2018,2,23,16,30,700.0,58.0,2.4,8.6,245.0,324.58,258.81
2018,2,23,16,45,632.0,52.0,2.1,7.85,194.5,259.63,200.28
2018,2,23,17,0,564.0,46.0,1.8,7.1,144.0,200.14,146.02
2018,2,23,17,15,447.5,37.5,1.8,6.65,99.5,135.18,89.73
2018,2,23,17,30,331.0,29.0,1.8,6.2,55.0,81.78,39.03
2018,2,23,17,45,177.5,16.5,1.85,5.75,29.0,31.76,0.0
2018,2,23,18,0,24.0,4.0,1.9,5.3,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,1.9,5.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,6,45,75.5,9.5,1.75,4.65,12.5,0.0,0.0
2018,2,24,7,0,151.0,19.0,1.7,5.2,25.0,33.21,0.0
2018,2,24,7,15,292.5,30.5,1.9,5.9,63.0,81.76,45.0
2018,2,24,7,30,434.0,42.0,2.1,6.6,101.0,141.13,96.62
2018,2,24,7,45,518.0,50.0,2.3,7.3,149.0,197.32,146.73
2018,2,24,8,0,602.0,58.0,2.5,8.0,197.0,262.18,204.86
2018,2,24,8,15,654.0,64.0,2.55,8.4,246.5,321.09,258.49
2018,2,24,8,30,706.0,70.0,2.6,8.8,296.0,384.26,314.42
2018,2,24,8,45,739.5,74.0,2.65,9.2,343.0,439.14,362.28
2018,2,24,9,0,773.0,78.0,2.7,9.6,390.0,496.66,410.74
2018,2,24,9,15,796.0,81.5,2.8,9.95,433.5,548.78,453.68
2018,2,24,9,30,819.0,85.0,2.9,10.3,477.0,600.73,495.29
2018,2,24,9,45,819.5,92.0,2.95,10.6,510.5,641.38,526.8
2018,2,24,10,0,820.0,99.0,3.0,10.9,544.0,679.56,555.67
2018,2,24,10,15,830.5,102.5,3.1,11.15,576.0,718.5,583.94
2018,2,24,10,30,841.0,106.0,3.2,11.4,608.0,755.3,610.07
2018,2,24,10,45,771.0,132.0,3.35,11.65,607.0,754.53,608.41
2018,2,24,11,0,701.0,158.0,3.5,11.9,606.0,745.19,600.74
2018,2,24,11,15,441.5,231.5,3.55,11.85,516.5,623.04,503.0
2018,2,24,11,30,182.0,305.0,3.6,11.8,427.0,477.32,384.26
2018,2,24,11,45,233.5,303.5,3.65,11.75,462.0,521.16,420.37
2018,2,24,12,0,285.0,302.0,3.7,11.7,497.0,574.13,462.13
2018,2,24,12,15,231.0,310.5,3.75,11.65,469.0,529.37,426.21
2018,2,24,12,30,177.0,319.0,3.8,11.6,441.0,492.59,396.46
2018,2,24,12,45,255.0,307.0,3.85,11.5,480.5,553.9,446.55
2018,2,24,13,0,333.0,295.0,3.9,11.4,520.0,604.17,487.37
2018,2,24,13,15,297.0,293.0,3.95,11.35,491.0,567.94,458.89
2018,2,24,13,30,261.0,291.0,4.0,11.3,462.0,531.53,430.5
2018,2,24,13,45,175.5,275.5,4.05,11.25,389.0,432.93,352.17
2018,2,24,14,0,90.0,260.0,4.1,11.2,316.0,338.17,275.33
2018,2,24,14,15,120.0,248.0,4.1,11.15,318.5,352.76,288.61
2018,2,24,14,30,150.0,236.0,4.1,11.1,321.0,357.55,293.67
2018,2,24,14,45,175.0,223.5,4.1,11.0,317.0,356.03,293.5
2018,2,24,15,0,200.0,211.0,4.1,10.9,313.0,352.29,291.36
2018,2,24,15,15,227.0,185.5,4.1,10.9,292.0,339.04,281.27
2018,2,24,15,30,254.0,160.0,4.1,10.9,271.0,316.63,263.34
2018,2,24,15,45,359.5,135.0,4.0,10.65,274.0,338.02,281.26
2018,2,24,16,0,465.0,110.0,3.9,10.4,277.0,342.93,284.01
2018,2,24,16,15,435.5,97.0,3.7,10.15,235.5,292.76,240.1
2018,2,24,16,30,406.0,84.0,3.5,9.9,194.0,244.79,197.28
2018,2,24,16,45,367.5,70.0,3.25,9.6,154.5,195.38,152.73
2018,2,24,17,0,329.0,56.0,3.0,9.3,115.0,149.71,111.13
2018,2,24,17,15,252.5,43.5,2.85,8.9,80.0,102.01,69.74
2018,2,24,17,30,176.0,31.0,2.7,8.5,45.0,62.19,32.44
2018,2,24,17,45,97.0,17.5,2.55,8.15,24.5,25.86,0.0
2018,2,24,18,0,18.0,4.0,2.4,7.8,4.0,0.0,0.0
2018,2,24,18,15,9.0,2.0,2.4,7.7,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,25,6,45,62.5,9.5,1.35,4.65,12.0,9.34,0.0
2018,2,25,7,0,125.0,19.0,1.3,5.2,24.0,31.07,0.0
2018,2,25,7,15,296.5,31.0,1.35,5.75,66.0,83.88,47.97
2018,2,25,7,30,468.0,43.0,1.4,6.3,108.0,150.76,103.81
2018,2,25,7,45,555.0,49.5,1.4,6.9,157.5,208.42,155.13
2018,2,25,8,0,642.0,56.0,1.4,7.5,207.0,274.97,214.4
2018,2,25,8,15,694.0,61.0,1.5,8.15,258.0,334.15,267.76
2018,2,25,8,30,746.0,66.0,1.6,8.8,309.0,398.48,323.91
2018,2,25,8,45,781.0,70.0,1.7,9.5,358.0,457.27,373.96
2018,2,25,9,0,816.0,74.0,1.8,10.2,407.0,517.62,423.54
2018,2,25,9,15,842.0,76.0,1.9,10.7,452.0,571.8,467.09
2018,2,25,9,30,868.0,78.0,2.0,11.2,497.0,625.91,509.32
2018,2,25,9,45,886.5,79.0,2.05,11.75,536.5,670.51,542.95
2018,2,25,10,0,905.0,80.0,2.1,12.3,576.0,716.58,575.53
2018,2,25,10,15,916.0,82.0,2.05,12.55,609.0,756.73,602.42
2018,2,25,10,30,927.0,84.0,2.0,12.8,642.0,794.5,627.24
2018,2,25,10,45,935.5,84.5,2.0,13.1,667.5,826.04,647.65
2018,2,25,11,0,944.0,85.0,2.0,13.4,693.0,854.65,665.9
2018,2,25,11,15,950.0,86.0,1.95,13.6,711.5,878.63,680.61
2018,2,25,11,30,956.0,87.0,1.9,13.8,730.0,899.25,692.97
2018,2,25,11,45,959.0,87.5,1.9,14.0,740.5,913.27,701.41
2018,2,25,12,0,962.0,88.0,1.9,14.2,751.0,923.63,707.52
2018,2,25,12,15,961.0,88.5,2.0,14.25,752.0,926.83,710.45
2018,2,25,12,30,960.0,89.0,2.1,14.3,753.0,926.25,711.0
2018,2,25,12,45,955.5,90.0,2.15,14.4,746.0,919.48,706.79
2018,2,25,13,0,951.0,91.0,2.2,14.5,739.0,909.03,700.23
2018,2,25,13,15,947.0,90.0,2.3,14.45,724.0,893.17,690.92
2018,2,25,13,30,943.0,89.0,2.4,14.4,709.0,873.81,679.19
2018,2,25,13,45,936.5,87.5,2.5,14.35,686.5,848.49,663.24
2018,2,25,14,0,930.0,86.0,2.6,14.3,664.0,820.02,644.96
2018,2,25,14,15,920.5,85.0,2.7,14.1,634.5,786.86,623.47
2018,2,25,14,30,911.0,84.0,2.8,13.9,605.0,751.06,599.77
2018,2,25,14,45,897.0,81.5,2.85,13.75,568.0,708.08,570.02
2018,2,25,15,0,883.0,79.0,2.9,13.6,531.0,663.24,537.39
2018,2,25,15,15,862.5,76.5,2.9,13.6,488.5,615.57,500.22
2018,2,25,15,30,842.0,74.0,2.9,13.6,446.0,564.07,459.17
2018,2,25,15,45,813.0,70.5,3.0,12.9,398.5,506.57,413.55
2018,2,25,16,0,784.0,67.0,3.1,12.2,351.0,449.73,366.67
2018,2,25,16,15,740.0,63.5,2.9,11.5,301.0,387.56,313.3
2018,2,25,16,30,696.0,60.0,2.7,10.8,251.0,328.28,260.74
2018,2,25,16,45,583.0,56.0,2.5,10.1,194.0,250.99,193.59
2018,2,25,17,0,470.0,52.0,2.3,9.4,137.0,184.03,135.31
2018,2,25,17,15,378.5,41.0,2.25,8.9,95.5,126.25,85.12
2018,2,25,17,30,287.0,30.0,2.2,8.4,54.0,78.35,41.38
2018,2,25,17,45,161.0,18.0,2.15,7.95,29.5,32.33,0.0
2018,2,25,18,0,35.0,6.0,2.1,7.5,5.0,0.0,0.0
2018,2,25,18,15,17.5,3.0,2.05,7.35,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.1,8.95,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.1,9.0,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,3.2,9.05,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,3.3,9.1,6.0,5.78,0.0
2018,2,26,7,45,0.0,8.0,3.35,9.1,8.0,7.71,1.01
2018,2,26,8,0,0.0,10.0,3.4,9.1,10.0,9.64,2.75
2018,2,26,8,15,0.0,12.0,3.5,9.15,12.0,11.57,4.46
2018,2,26,8,30,0.0,14.0,3.6,9.2,14.0,13.5,6.14
2018,2,26,8,45,0.0,18.5,3.65,9.2,18.5,17.85,9.91
2018,2,26,9,0,0.0,23.0,3.7,9.2,23.0,22.2,13.66
2018,2,26,9,15,0.0,38.0,3.75,9.3,38.0,36.7,26.13
2018,2,26,9,30,0.0,53.0,3.8,9.4,53.0,51.22,38.51
2018,2,26,9,45,35.5,130.0,3.85,9.45,149.5,153.83,126.26
2018,2,26,10,0,71.0,207.0,3.9,9.5,246.0,261.05,215.47
2018,2,26,10,15,110.5,233.0,3.95,9.6,298.0,326.8,269.35
2018,2,26,10,30,150.0,259.0,4.0,9.7,350.0,388.28,319.14
2018,2,26,10,45,211.5,268.0,4.0,9.8,402.0,450.11,369.31
2018,2,26,11,0,273.0,277.0,4.0,9.9,454.0,522.55,426.88
2018,2,26,11,15,303.0,287.0,4.0,10.0,488.5,563.67,458.65
2018,2,26,11,30,333.0,297.0,4.0,10.1,523.0,604.64,490.13
2018,2,26,11,45,395.5,284.0,4.0,10.2,556.0,647.46,524.08
2018,2,26,12,0,458.0,271.0,4.0,10.3,589.0,698.52,563.7
2018,2,26,12,15,403.5,285.5,4.0,10.3,566.0,660.55,533.28
2018,2,26,12,30,349.0,300.0,4.0,10.3,543.0,629.43,508.19
2018,2,26,12,45,507.0,245.0,4.05,10.3,594.5,712.11,575.99
2018,2,26,13,0,665.0,190.0,4.1,10.3,646.0,785.79,635.36
2018,2,26,13,15,604.5,200.5,4.05,10.25,608.5,737.78,597.76
2018,2,26,13,30,544.0,211.0,4.0,10.2,571.0,686.32,558.04
2018,2,26,13,45,666.0,171.0,3.95,10.15,597.5,733.2,597.07
2018,2,26,14,0,788.0,131.0,3.9,10.1,624.0,768.5,624.69
2018,2,26,14,15,828.0,113.5,3.85,10.05,610.5,755.35,615.44
2018,2,26,14,30,868.0,96.0,3.8,10.0,597.0,739.55,604.61
2018,2,26,14,45,714.0,126.0,3.75,9.9,521.0,638.81,526.51
2018,2,26,15,0,560.0,156.0,3.7,9.8,445.0,540.61,447.65
2018,2,26,15,15,611.0,132.5,3.7,9.8,424.5,526.3,437.14
2018,2,26,15,30,662.0,109.0,3.7,9.8,404.0,503.28,418.49
2018,2,26,15,45,702.0,92.0,3.5,9.5,375.5,475.02,394.42
2018,2,26,16,0,742.0,75.0,3.3,9.2,347.0,440.15,363.64
2018,2,26,16,15,690.5,71.5,3.0,8.8,296.5,377.74,309.07
2018,2,26,16,30,639.0,68.0,2.7,8.4,246.0,318.04,255.66
2018,2,26,16,45,565.0,61.5,2.45,8.0,196.0,252.22,196.77
2018,2,26,17,0,491.0,55.0,2.2,7.6,146.0,193.52,143.73
2018,2,26,17,15,339.5,44.5,2.2,7.35,98.5,122.35,84.16
2018,2,26,17,30,188.0,34.0,2.2,7.1,51.0,68.4,39.16
2018,2,26,17,45,101.5,19.0,2.2,6.85,27.5,28.08,0.0
2018,2,26,18,0,15.0,4.0,2.2,6.6,4.0,0.0,0.0
2018,2,26,18,15,7.5,2.0,2.15,6.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.15,4.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,4.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,27,6,45,43.0,10.0,3.25,4.6,12.0,12.01,0.0
2018,2,27,7,0,86.0,20.0,3.4,5.0,24.0,29.79,0.0
2018,2,27,7,15,191.0,35.5,3.55,5.45,59.5,72.77,45.5
2018,2,27,7,30,296.0,51.0,3.7,5.9,95.0,123.53,88.7
2018,2,27,7,45,501.0,50.5,3.85,6.3,159.0,198.15,150.29
2018,2,27,8,0,706.0,50.0,4.0,6.7,223.0,293.24,231.99
2018,2,27,8,15,753.0,54.5,3.95,7.15,275.0,354.67,288.68
2018,2,27,8,30,800.0,59.0,3.9,7.6,327.0,419.62,346.84
2018,2,27,8,45,833.5,62.5,3.85,8.05,377.5,480.0,399.56
2018,2,27,9,0,867.0,66.0,3.8,8.5,428.0,541.68,451.53
2018,2,27,9,15,888.0,68.5,3.7,8.85,473.5,593.46,494.05
2018,2,27,9,30,909.0,71.0,3.6,9.2,519.0,646.82,536.34
2018,2,27,9,45,923.5,73.5,3.5,9.55,559.0,694.97,573.23
2018,2,27,10,0,938.0,76.0,3.4,9.9,599.0,741.4,605.81
2018,2,27,10,15,948.5,78.0,3.35,10.2,632.5,782.33,634.05
2018,2,27,10,30,959.0,80.0,3.3,10.5,666.0,820.75,660.08
2018,2,27,10,45,965.5,81.5,3.25,10.75,692.0,852.71,681.23
2018,2,27,11,0,972.0,83.0,3.2,11.0,718.0,881.51,699.97
2018,2,27,11,15,976.5,84.0,3.2,11.2,736.5,904.79,715.15
2018,2,27,11,30,981.0,85.0,3.2,11.4,755.0,924.53,727.88
2018,2,27,11,45,983.0,86.0,3.2,11.6,765.0,938.49,736.6
2018,2,27,12,0,985.0,87.0,3.2,11.8,775.0,948.67,742.82
2018,2,27,12,15,985.0,87.0,3.2,11.9,776.5,952.17,744.77
2018,2,27,12,30,985.0,87.0,3.2,12.0,778.0,951.8,744.21
2018,2,27,12,45,982.0,88.0,3.2,12.1,771.5,946.08,740.09
2018,2,27,13,0,979.0,89.0,3.2,12.2,765.0,936.56,733.49
2018,2,27,13,15,974.0,88.5,3.15,12.25,749.5,919.95,721.81
2018,2,27,13,30,969.0,88.0,3.1,12.3,734.0,899.75,707.76
2018,2,27,13,45,961.0,87.5,3.05,12.35,710.5,873.68,689.62
2018,2,27,14,0,953.0,87.0,3.0,12.4,687.0,844.41,669.26
2018,2,27,14,15,942.5,85.5,2.9,12.35,656.0,809.15,644.45
2018,2,27,14,30,932.0,84.0,2.8,12.3,625.0,771.22,617.64
2018,2,27,14,45,918.0,82.0,2.7,12.25,587.5,727.88,586.67
2018,2,27,15,0,904.0,80.0,2.6,12.2,550.0,682.61,553.26
2018,2,27,15,15,884.0,77.0,2.6,12.2,506.5,633.62,515.33
2018,2,27,15,30,864.0,74.0,2.6,12.2,463.0,580.69,473.41
2018,2,27,15,45,834.0,71.5,2.35,11.8,414.5,522.5,425.9
2018,2,27,16,0,804.0,69.0,2.1,11.4,366.0,464.99,377.59
2018,2,27,16,15,760.5,64.5,2.0,10.6,314.0,400.64,323.34
2018,2,27,16,30,717.0,60.0,1.9,9.8,262.0,339.13,269.61
2018,2,27,16,45,652.0,54.0,1.75,9.05,210.5,273.29,211.1
2018,2,27,17,0,587.0,48.0,1.6,8.3,159.0,212.71,156.3
2018,2,27,17,15,476.5,40.5,1.65,7.85,112.5,147.58,99.82
2018,2,27,17,30,366.0,33.0,1.7,7.4,66.0,94.54,53.02
2018,2,27,17,45,208.0,19.5,1.75,7.0,36.0,38.79,0.0
2018,2,27,18,0,50.0,6.0,1.8,6.6,6.0,5.9,0.0
2018,2,27,18,15,25.0,3.0,1.75,6.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,28,6,45,96.0,12.0,1.65,5.95,17.5,16.9,0.0
2018,2,28,7,0,192.0,24.0,1.7,6.5,35.0,46.59,0.0
2018,2,28,7,15,299.5,35.0,1.85,7.05,72.0,91.1,56.23
2018,2,28,7,30,407.0,46.0,2.0,7.6,109.0,144.74,102.04
2018,2,28,7,45,397.0,46.5,2.15,8.1,126.5,166.43,125.64
2018,2,28,8,0,387.0,47.0,2.3,8.6,144.0,186.06,146.84
2018,2,28,8,15,209.5,80.0,2.3,9.0,134.0,167.62,136.48
2018,2,28,8,30,32.0,113.0,2.3,9.4,124.0,128.25,104.71
2018,2,28,8,45,61.5,137.5,2.35,9.75,162.0,169.76,139.85
2018,2,28,9,0,91.0,162.0,2.4,10.1,200.0,214.13,176.86
2018,2,28,9,15,101.0,185.0,2.45,10.45,231.5,253.44,208.87
2018,2,28,9,30,111.0,208.0,2.5,10.8,263.0,288.67,237.09
2018,2,28,9,45,116.0,231.5,2.5,11.1,293.0,321.75,263.02
2018,2,28,10,0,121.0,255.0,2.5,11.4,323.0,354.96,288.67
2018,2,28,10,15,105.5,267.5,2.55,11.6,329.0,354.04,286.85
2018,2,28,10,30,90.0,280.0,2.6,11.8,335.0,358.57,289.38
2018,2,28,10,45,77.0,283.5,2.6,12.0,332.0,354.1,284.88
2018,2,28,11,0,64.0,287.0,2.6,12.2,329.0,348.81,279.78
2018,2,28,11,15,82.0,304.0,2.65,12.25,359.5,383.35,307.07
2018,2,28,11,30,100.0,321.0,2.7,12.3,390.0,418.3,334.31
2018,2,28,11,45,129.5,329.0,2.7,12.35,419.5,462.2,368.53
2018,2,28,12,0,159.0,337.0,2.7,12.4,449.0,497.5,395.92
2018,2,28,12,15,152.5,337.5,2.7,12.35,445.0,492.97,392.08
2018,2,28,12,30,146.0,338.0,2.7,12.3,441.0,487.81,388.03
2018,2,28,12,45,137.0,328.0,2.7,12.25,424.0,468.36,373.2
2018,2,28,13,0,128.0,318.0,2.7,12.2,407.0,448.5,358.09
2018,2,28,13,15,75.0,276.5,2.7,12.1,328.5,348.28,279.33
2018,2,28,13,30,22.0,235.0,2.7,12.0,250.0,251.55,201.6
2018,2,28,13,45,16.5,201.0,2.65,11.9,212.0,211.82,170.05
2018,2,28,14,0,11.0,167.0,2.6,11.8,174.0,172.59,138.37
2018,2,28,14,15,13.0,176.0,2.55,11.65,184.0,183.09,147.37
2018,2,28,14,30,15.0,185.0,2.5,11.5,194.0,193.55,156.27
2018,2,28,14,45,36.5,199.0,2.45,11.4,218.5,228.22,185.48
2018,2,28,15,0,58.0,213.0,2.4,11.3,243.0,256.49,209.19
2018,2,28,15,15,64.5,195.5,2.4,11.3,226.5,239.83,196.08
2018,2,28,15,30,71.0,178.0,2.4,11.3,210.0,222.55,182.39
2018,2,28,15,45,93.5,162.0,2.25,11.05,199.5,214.66,176.44
2018,2,28,16,0,116.0,146.0,2.1,10.8,189.0,208.72,171.61
2018,2,28,16,15,142.5,122.5,1.95,10.55,168.0,189.33,155.02
2018,2,28,16,30,169.0,99.0,1.8,10.3,147.0,170.49,137.99
2018,2,28,16,45,98.0,79.0,1.65,10.05,105.5,114.0,90.12
2018,2,28,17,0,27.0,59.0,1.5,9.8,64.0,66.43,50.49
2018,2,28,17,15,15.0,41.5,1.5,9.7,44.0,44.62,31.52
2018,2,28,17,30,3.0,24.0,1.5,9.6,24.0,23.64,12.86
2018,2,28,17,45,1.5,13.0,1.5,9.45,13.0,12.69,0.0
2018,2,28,18,0,0.0,2.0,1.5,9.3,2.0,1.97,0.0
2018,2,28,18,15,0.0,1.0,1.55,9.3,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,4.95,10.95,3.0,2.95,0.0
2018,3,1,7,0,0.0,6.0,5.0,11.0,6.0,5.78,0.0
2018,3,1,7,15,0.0,12.0,5.0,11.1,12.0,11.57,3.77
2018,3,1,7,30,0.0,18.0,5.0,11.2,18.0,17.36,9.07
2018,3,1,7,45,0.0,23.5,5.0,11.3,23.5,22.67,13.83
2018,3,1,8,0,0.0,29.0,5.0,11.4,29.0,27.98,18.53
2018,3,1,8,15,0.0,26.5,5.0,11.5,26.5,25.57,16.48
2018,3,1,8,30,0.0,24.0,5.0,11.6,24.0,23.16,14.37
2018,3,1,8,45,0.0,27.5,4.95,11.7,27.5,26.54,17.24
2018,3,1,9,0,0.0,31.0,4.9,11.8,31.0,29.93,20.08
2018,3,1,9,15,0.0,36.5,4.85,11.85,36.5,35.25,24.56
2018,3,1,9,30,0.0,42.0,4.8,11.9,42.0,40.58,29.01
2018,3,1,9,45,1.5,69.0,4.7,12.0,70.0,67.72,51.94
2018,3,1,10,0,3.0,96.0,4.6,12.1,98.0,95.12,74.82
2018,3,1,10,15,11.0,135.5,4.6,12.15,142.5,140.43,112.61
2018,3,1,10,30,19.0,175.0,4.6,12.2,187.0,186.7,150.69
2018,3,1,10,45,25.0,204.5,4.55,12.3,221.0,227.83,184.03
2018,3,1,11,0,31.0,234.0,4.5,12.4,255.0,264.6,213.48
2018,3,1,11,15,28.5,242.5,4.45,12.4,262.0,272.09,219.06
2018,3,1,11,30,26.0,251.0,4.4,12.4,269.0,279.43,224.58
2018,3,1,11,45,36.0,267.0,4.35,12.4,292.5,305.47,245.54
2018,3,1,12,0,46.0,283.0,4.3,12.4,316.0,331.66,266.45
2018,3,1,12,15,36.0,269.0,4.25,12.4,294.5,307.95,247.15
2018,3,1,12,30,26.0,255.0,4.2,12.4,273.0,284.17,227.89
2018,3,1,12,45,32.0,255.5,4.2,12.4,278.0,289.81,232.75
2018,3,1,13,0,38.0,256.0,4.2,12.4,283.0,295.27,237.43
2018,3,1,13,15,45.5,243.5,4.25,12.45,275.0,287.8,231.96
2018,3,1,13,30,53.0,231.0,4.3,12.5,267.0,280.01,226.27
2018,3,1,13,45,68.5,225.0,4.35,12.5,270.0,285.2,231.31
2018,3,1,14,0,84.0,219.0,4.4,12.5,273.0,289.51,235.61
2018,3,1,14,15,176.5,188.5,4.35,12.4,295.0,338.96,278.71
2018,3,1,14,30,269.0,158.0,4.3,12.3,317.0,367.56,304.55
2018,3,1,14,45,211.5,164.0,4.25,12.15,284.0,324.77,268.63
2018,3,1,15,0,154.0,170.0,4.2,12.0,251.0,279.29,230.57
2018,3,1,15,15,137.5,170.5,4.2,12.0,238.5,263.53,217.44
2018,3,1,15,30,121.0,171.0,4.2,12.0,226.0,248.85,205.08
2018,3,1,15,45,194.0,152.5,4.1,11.85,230.5,267.22,221.04
2018,3,1,16,0,267.0,134.0,4.0,11.7,235.0,272.97,225.48
2018,3,1,16,15,378.0,108.0,3.95,11.45,229.5,283.93,232.86
2018,3,1,16,30,489.0,82.0,3.9,11.2,224.0,279.66,225.26
2018,3,1,16,45,495.0,69.0,3.8,11.0,189.0,240.5,187.97
2018,3,1,17,0,501.0,56.0,3.7,10.8,154.0,199.98,148.47
2018,3,1,17,15,363.5,46.0,3.75,10.6,106.0,130.76,90.12
2018,3,1,17,30,226.0,36.0,3.8,10.4,58.0,76.88,46.0
2018,3,1,17,45,130.5,21.5,3.85,10.2,32.5,35.25,0.0
2018,3,1,18,0,35.0,7.0,3.9,10.0,7.0,8.38,0.0
2018,3,1,18,15,17.5,3.5,4.0,9.95,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.5,1.45,7.4,4.5,4.42,0.0
2018,3,2,7,0,0.0,9.0,1.5,7.8,9.0,8.68,0.0
2018,3,2,7,15,0.0,18.0,1.75,8.1,18.0,17.36,8.79
2018,3,2,7,30,0.0,27.0,2.0,8.4,27.0,26.06,16.74
2018,3,2,7,45,0.5,35.0,2.25,8.7,35.0,33.93,23.81
2018,3,2,8,0,1.0,43.0,2.5,9.0,43.0,41.87,30.82
2018,3,2,8,15,1.0,54.0,2.7,9.2,54.0,52.57,40.12
2018,3,2,8,30,1.0,65.0,2.9,9.4,65.0,63.27,49.29
2018,3,2,8,45,131.0,115.0,3.1,9.6,171.5,184.57,153.31
2018,3,2,9,0,261.0,165.0,3.3,9.8,278.0,320.03,266.64
2018,3,2,9,15,345.5,169.0,3.45,10.0,334.5,386.07,321.38
2018,3,2,9,30,430.0,173.0,3.6,10.2,391.0,465.18,385.96
2018,3,2,9,45,644.0,135.0,3.75,10.35,489.5,589.05,487.21
2018,3,2,10,0,858.0,97.0,3.9,10.5,588.0,721.32,591.31
2018,3,2,10,15,870.5,98.5,3.95,10.6,620.5,760.96,619.25
2018,3,2,10,30,883.0,100.0,4.0,10.7,653.0,798.4,645.94
2018,3,2,10,45,892.5,101.5,4.1,10.75,679.0,826.66,666.01
2018,3,2,11,0,902.0,103.0,4.2,10.8,705.0,856.27,687.29
2018,3,2,11,15,757.0,152.5,4.25,10.85,667.0,813.86,655.21
2018,3,2,11,30,612.0,202.0,4.3,10.9,629.0,755.21,610.13
2018,3,2,11,45,389.0,268.5,4.35,10.95,541.0,638.11,515.76
2018,3,2,12,0,166.0,335.0,4.4,11.0,453.0,501.83,404.24
2018,3,2,12,15,128.0,323.5,4.45,11.0,414.5,456.53,368.46
2018,3,2,12,30,90.0,312.0,4.5,11.0,376.0,401.67,324.49
2018,3,2,12,45,89.5,298.0,4.55,11.0,361.5,385.62,312.24
2018,3,2,13,0,89.0,284.0,4.6,11.0,347.0,369.31,299.64
2018,3,2,13,15,99.5,278.5,4.6,10.95,347.5,379.74,308.55
2018,3,2,13,30,110.0,273.0,4.6,10.9,348.0,380.83,310.07
2018,3,2,13,45,67.0,244.5,4.6,10.85,289.5,304.88,248.3
2018,3,2,14,0,24.0,216.0,4.6,10.8,231.0,239.05,193.93
2018,3,2,14,15,34.5,209.0,4.55,10.65,230.0,239.1,194.87
2018,3,2,14,30,45.0,202.0,4.5,10.5,229.0,238.48,195.12
2018,3,2,14,45,50.5,202.0,4.45,10.35,230.5,241.05,197.77
2018,3,2,15,0,56.0,202.0,4.4,10.2,232.0,243.19,200.05
2018,3,2,15,15,164.0,192.0,4.4,10.2,270.0,303.3,252.09
2018,3,2,15,30,272.0,182.0,4.4,10.2,308.0,353.44,294.48
2018,3,2,15,45,241.5,163.5,4.15,9.9,266.5,304.63,253.64
2018,3,2,16,0,211.0,145.0,3.9,9.6,225.0,258.16,214.52
2018,3,2,16,15,219.5,122.0,3.8,9.4,195.5,226.36,187.14
2018,3,2,16,30,228.0,99.0,3.7,9.2,166.0,193.34,157.79
2018,3,2,16,45,204.5,81.5,3.6,9.05,133.0,154.57,123.19
2018,3,2,17,0,181.0,64.0,3.5,8.9,100.0,118.15,90.36
2018,3,2,17,15,135.5,49.0,3.45,8.8,71.5,82.23,58.95
2018,3,2,17,30,90.0,34.0,3.4,8.7,43.0,51.52,32.16
2018,3,2,17,45,49.0,20.0,3.35,8.55,24.5,25.38,0.0
2018,3,2,18,0,8.0,6.0,3.3,8.4,6.0,6.25,0.0
2018,3,2,18,15,4.0,3.0,3.3,8.35,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.35,6.55,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,3,6,45,76.5,16.0,1.3,7.2,21.0,20.44,0.0
2018,3,3,7,0,148.0,30.0,1.3,7.5,40.0,50.38,19.2
2018,3,3,7,15,206.0,41.5,1.45,7.8,68.5,83.69,55.46
2018,3,3,7,30,264.0,53.0,1.6,8.1,97.0,121.63,88.67
2018,3,3,7,45,350.5,64.5,1.75,8.4,144.0,174.36,134.33
2018,3,3,8,0,437.0,76.0,1.9,8.7,191.0,236.4,188.54
2018,3,3,8,15,271.5,84.5,2.0,8.8,161.0,203.42,166.29
2018,3,3,8,30,106.0,93.0,2.1,8.9,131.0,143.96,118.29
2018,3,3,8,45,146.0,130.0,2.2,9.0,189.5,208.42,173.22
2018,3,3,9,0,186.0,167.0,2.3,9.1,248.0,276.74,230.15
2018,3,3,9,15,334.0,170.0,2.35,9.2,334.0,381.39,317.1
2018,3,3,9,30,482.0,173.0,2.4,9.3,420.0,499.62,412.6
2018,3,3,9,45,634.5,146.0,2.5,9.4,496.5,596.51,490.12
2018,3,3,10,0,787.0,119.0,2.6,9.5,573.0,699.66,570.89
2018,3,3,10,15,719.0,146.0,2.65,9.55,578.5,705.14,572.8
2018,3,3,10,30,651.0,173.0,2.7,9.6,584.0,703.44,569.84
2018,3,3,10,45,505.5,229.5,2.75,9.65,556.0,662.18,534.94
2018,3,3,11,0,360.0,286.0,2.8,9.7,528.0,607.45,489.56
2018,3,3,11,15,418.0,276.0,2.85,9.7,564.0,660.39,531.17
2018,3,3,11,30,476.0,266.0,2.9,9.7,600.0,706.29,566.56
2018,3,3,11,45,501.5,259.0,2.95,9.65,615.0,726.66,582.22
2018,3,3,12,0,527.0,252.0,3.0,9.6,630.0,745.35,596.84
2018,3,3,12,15,421.0,283.0,3.05,9.6,585.5,687.32,550.74
2018,3,3,12,30,315.0,314.0,3.1,9.6,541.0,619.33,497.17
2018,3,3,12,45,168.0,239.0,3.15,9.55,360.0,398.97,325.21
2018,3,3,13,0,21.0,164.0,3.2,9.5,179.0,183.46,148.04
2018,3,3,13,15,17.5,167.5,3.2,9.4,180.0,183.84,148.77
2018,3,3,13,30,14.0,171.0,3.2,9.3,181.0,179.45,145.18
2018,3,3,13,45,54.0,189.5,3.25,9.25,225.0,235.97,193.27
2018,3,3,14,0,94.0,208.0,3.3,9.2,269.0,293.05,241.07
2018,3,3,14,15,111.0,232.5,3.25,9.05,301.0,329.82,271.21
2018,3,3,14,30,128.0,257.0,3.2,8.9,333.0,365.46,300.3
2018,3,3,14,45,214.0,231.5,3.2,8.75,350.0,393.7,325.73
2018,3,3,15,0,300.0,206.0,3.2,8.6,367.0,421.58,350.24
2018,3,3,15,15,258.5,176.5,3.2,8.6,307.5,351.46,293.17
2018,3,3,15,30,217.0,147.0,3.2,8.6,248.0,284.17,237.76
2018,3,3,15,45,356.0,130.0,3.0,8.25,276.0,335.71,281.4
2018,3,3,16,0,495.0,113.0,2.8,7.9,304.0,367.23,306.11
2018,3,3,16,15,548.5,91.0,2.6,7.7,276.0,343.66,283.7
2018,3,3,16,30,602.0,69.0,2.4,7.5,248.0,311.22,252.35
2018,3,3,16,45,548.0,61.5,2.2,7.3,201.0,251.96,198.63
2018,3,3,17,0,494.0,54.0,2.0,7.1,154.0,197.8,148.86
2018,3,3,17,15,418.5,45.0,1.9,6.9,113.0,142.89,99.75
2018,3,3,17,30,343.0,36.0,1.8,6.7,72.0,96.26,58.45
2018,3,3,17,45,202.5,22.5,1.65,6.55,41.0,44.53,0.0
2018,3,3,18,0,62.0,9.0,1.5,6.4,10.0,11.67,0.0
2018,3,3,18,15,31.0,4.5,1.5,6.25,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
