Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.65,6.05,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.6,6.3,2.0,0.0,0.0
2018,3,4,6,45,165.5,16.0,0.55,6.55,27.0,26.42,0.0
2018,3,4,7,0,311.0,29.0,0.5,6.8,52.0,70.16,29.72
2018,3,4,7,15,438.5,36.5,0.5,7.3,97.0,121.51,77.48
2018,3,4,7,30,566.0,44.0,0.5,7.8,142.0,185.81,131.51
2018,3,4,7,45,642.0,49.0,0.5,8.25,194.5,245.69,184.86
2018,3,4,8,0,718.0,54.0,0.5,8.7,247.0,313.86,244.67
2018,3,4,8,15,762.0,57.0,0.55,8.9,298.5,374.05,297.72
2018,3,4,8,30,806.0,60.0,0.6,9.1,350.0,437.39,351.64
2018,3,4,8,45,711.0,84.5,0.65,9.3,366.0,457.58,370.25
2018,3,4,9,0,616.0,109.0,0.7,9.5,382.0,466.04,378.32
2018,3,4,9,15,426.5,163.5,0.75,9.8,361.5,436.73,354.41
2018,3,4,9,30,237.0,218.0,0.8,10.1,341.0,386.65,312.81
2018,3,4,9,45,328.5,217.5,0.85,10.4,401.0,457.82,369.55
2018,3,4,10,0,420.0,217.0,0.9,10.7,461.0,541.92,433.59
2018,3,4,10,15,460.5,220.5,0.95,10.9,502.0,590.73,469.42
2018,3,4,10,30,501.0,224.0,1.0,11.1,543.0,640.44,505.7
2018,3,4,10,45,665.5,177.0,1.05,11.35,617.5,739.35,579.69
2018,3,4,11,0,830.0,130.0,1.1,11.6,692.0,837.02,646.8
2018,3,4,11,15,879.0,115.0,1.15,11.75,724.0,877.97,673.27
2018,3,4,11,30,928.0,100.0,1.2,11.9,756.0,911.92,695.58
2018,3,4,11,45,953.5,92.0,1.2,12.1,773.5,935.64,710.12
2018,3,4,12,0,979.0,84.0,1.2,12.3,791.0,956.03,722.59
2018,3,4,12,15,966.0,89.5,1.25,12.35,788.5,953.92,721.49
2018,3,4,12,30,953.0,95.0,1.3,12.4,786.0,947.94,718.24
2018,3,4,12,45,948.5,96.0,1.35,12.5,778.0,940.71,714.2
2018,3,4,13,0,944.0,97.0,1.4,12.6,770.0,929.82,707.81
2018,3,4,13,15,950.5,92.5,1.4,12.6,758.5,918.67,700.9
2018,3,4,13,30,957.0,88.0,1.4,12.6,747.0,903.68,691.51
2018,3,4,13,45,950.5,87.0,1.45,12.6,724.0,878.07,675.66
2018,3,4,14,0,944.0,86.0,1.5,12.6,701.0,849.25,657.62
2018,3,4,14,15,934.0,84.5,1.55,12.5,670.0,814.13,635.27
2018,3,4,14,30,924.0,83.0,1.6,12.4,639.0,776.35,610.79
2018,3,4,14,45,910.0,81.5,1.6,12.35,601.5,733.31,581.59
2018,3,4,15,0,896.0,80.0,1.6,12.3,564.0,688.37,550.61
2018,3,4,15,15,877.0,77.0,1.6,12.3,520.5,637.01,512.09
2018,3,4,15,30,858.0,74.0,1.6,12.3,477.0,587.11,473.5
2018,3,4,15,45,831.0,71.0,1.7,11.9,429.0,529.59,429.03
2018,3,4,16,0,804.0,68.0,1.8,11.5,381.0,472.54,383.08
2018,3,4,16,15,764.0,64.5,1.65,10.9,330.0,410.06,330.48
2018,3,4,16,30,724.0,61.0,1.5,10.3,279.0,350.08,278.24
2018,3,4,16,45,663.0,56.0,1.4,9.7,227.0,284.47,220.43
2018,3,4,17,0,602.0,51.0,1.3,9.1,175.0,225.24,167.0
2018,3,4,17,15,502.5,43.0,1.35,8.75,127.0,159.87,110.04
2018,3,4,17,30,403.0,35.0,1.4,8.4,79.0,105.47,63.41
2018,3,4,17,45,244.5,23.0,1.4,8.05,45.5,49.84,5.17
2018,3,4,18,0,86.0,11.0,1.4,7.7,12.0,14.83,0.0
2018,3,4,18,15,43.0,5.5,1.45,7.6,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,6,15,11.5,2.0,1.85,2.95,1.5,0.0,0.0
2018,3,5,6,30,23.0,4.0,2.0,3.6,3.0,0.0,0.0
2018,3,5,6,45,178.0,17.0,2.1,4.25,29.5,28.77,0.0
2018,3,5,7,0,333.0,30.0,2.2,4.9,56.0,75.45,35.64
2018,3,5,7,15,453.0,38.5,2.25,5.4,102.5,127.68,83.31
2018,3,5,7,30,573.0,47.0,2.3,5.9,149.0,192.56,139.3
2018,3,5,7,45,642.0,53.0,2.35,6.4,201.5,252.79,194.57
2018,3,5,8,0,711.0,59.0,2.4,6.9,254.0,319.17,254.87
2018,3,5,8,15,755.0,63.0,2.45,7.5,306.0,380.32,309.99
2018,3,5,8,30,799.0,67.0,2.5,8.1,358.0,444.62,365.98
2018,3,5,8,45,829.5,70.0,2.5,8.7,408.0,503.71,415.86
2018,3,5,9,0,860.0,73.0,2.5,9.3,458.0,563.79,464.72
2018,3,5,9,15,882.5,75.0,2.5,9.9,504.0,616.09,505.94
2018,3,5,9,30,905.0,77.0,2.5,10.5,550.0,670.08,547.04
2018,3,5,9,45,922.0,78.0,2.45,11.05,590.0,718.39,581.39
2018,3,5,10,0,939.0,79.0,2.4,11.6,630.0,765.14,612.71
2018,3,5,10,15,949.5,80.5,2.35,12.05,663.5,805.68,639.15
2018,3,5,10,30,960.0,82.0,2.3,12.5,697.0,843.66,663.38
2018,3,5,10,45,966.5,82.5,2.25,12.95,722.0,874.51,682.26
2018,3,5,11,0,973.0,83.0,2.2,13.4,747.0,902.17,698.77
2018,3,5,11,15,977.0,83.5,2.15,13.65,764.5,924.37,711.92
2018,3,5,11,30,981.0,84.0,2.1,13.9,782.0,942.98,722.65
2018,3,5,11,45,983.0,84.5,2.05,14.15,791.5,956.16,729.74
2018,3,5,12,0,985.0,85.0,2.0,14.4,801.0,965.54,734.38
2018,3,5,12,15,986.5,84.5,1.95,14.6,802.5,969.5,735.65
2018,3,5,12,30,988.0,84.0,1.9,14.8,804.0,969.56,734.51
2018,3,5,12,45,988.0,83.0,1.85,14.95,797.5,963.84,729.8
2018,3,5,13,0,988.0,82.0,1.8,15.1,791.0,954.24,722.71
2018,3,5,13,15,984.0,81.0,1.8,15.2,775.0,937.35,711.68
2018,3,5,13,30,980.0,80.0,1.8,15.3,759.0,916.81,698.35
2018,3,5,13,45,973.0,79.5,1.8,15.4,735.5,890.8,681.38
2018,3,5,14,0,966.0,79.0,1.8,15.5,712.0,861.52,662.2
2018,3,5,14,15,955.5,77.5,1.8,15.45,680.5,825.32,638.54
2018,3,5,14,30,945.0,76.0,1.8,15.4,649.0,786.42,612.83
2018,3,5,14,45,931.0,74.0,1.8,15.35,610.5,742.02,582.93
2018,3,5,15,0,917.0,72.0,1.8,15.3,572.0,695.65,551.22
2018,3,5,15,15,898.5,70.5,1.8,15.3,528.5,645.31,514.2
2018,3,5,15,30,880.0,69.0,1.8,15.3,485.0,593.95,474.84
2018,3,5,15,45,846.5,66.0,1.65,14.9,433.5,534.19,427.74
2018,3,5,16,0,813.0,63.0,1.5,14.5,382.0,473.13,378.33
2018,3,5,16,15,782.0,60.0,1.4,13.75,334.0,414.62,329.92
2018,3,5,16,30,751.0,57.0,1.3,13.0,286.0,357.67,280.91
2018,3,5,16,45,676.5,52.5,1.25,12.3,230.0,286.53,219.73
2018,3,5,17,0,602.0,48.0,1.2,11.6,174.0,223.07,163.89
2018,3,5,17,15,488.5,41.0,1.2,11.05,125.0,155.51,106.26
2018,3,5,17,30,375.0,34.0,1.2,10.5,76.0,100.54,60.51
2018,3,5,17,45,235.5,22.5,1.25,9.95,44.0,48.99,9.21
2018,3,5,18,0,96.0,11.0,1.3,9.4,12.0,15.42,0.0
2018,3,5,18,15,48.0,5.5,1.35,9.2,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,6,6,15,8.5,1.5,1.5,6.5,1.5,0.0,0.0
2018,3,6,6,30,17.0,3.0,1.5,7.1,3.0,0.0,0.0
2018,3,6,6,45,93.0,17.0,1.5,7.7,24.0,23.3,0.0
2018,3,6,7,0,169.0,31.0,1.5,8.3,45.0,56.86,29.89
2018,3,6,7,15,181.0,48.0,1.6,8.85,72.5,85.54,58.79
2018,3,6,7,30,193.0,65.0,1.7,9.4,100.0,116.83,87.43
2018,3,6,7,45,204.0,85.0,1.75,9.95,132.5,152.33,119.55
2018,3,6,8,0,215.0,105.0,1.8,10.5,165.0,188.87,152.01
2018,3,6,8,15,306.5,114.5,1.8,11.15,218.0,248.13,201.83
2018,3,6,8,30,398.0,124.0,1.8,11.8,271.0,321.23,262.38
2018,3,6,8,45,505.5,121.0,1.8,12.45,333.5,393.68,321.49
2018,3,6,9,0,613.0,118.0,1.8,13.1,396.0,478.15,388.63
2018,3,6,9,15,648.0,124.0,1.8,13.65,443.0,534.24,431.75
2018,3,6,9,30,683.0,130.0,1.8,14.2,490.0,591.56,474.7
2018,3,6,9,45,805.5,104.0,1.8,14.75,559.0,673.33,536.22
2018,3,6,10,0,928.0,78.0,1.8,15.3,628.0,759.37,595.96
2018,3,6,10,15,938.0,80.5,1.8,15.7,661.5,800.28,621.99
2018,3,6,10,30,948.0,83.0,1.8,16.1,695.0,838.64,646.33
2018,3,6,10,45,955.0,84.0,1.75,16.5,720.5,870.13,665.13
2018,3,6,11,0,962.0,85.0,1.7,16.9,746.0,898.49,681.65
2018,3,6,11,15,966.0,85.5,1.65,17.15,763.5,920.45,694.13
2018,3,6,11,30,970.0,86.0,1.6,17.4,781.0,938.86,704.28
2018,3,6,11,45,972.0,86.0,1.55,17.7,790.0,951.32,710.39
2018,3,6,12,0,974.0,86.0,1.5,18.0,799.0,960.02,714.16
2018,3,6,12,15,974.0,86.0,1.45,18.1,800.0,963.11,714.94
2018,3,6,12,30,974.0,86.0,1.4,18.2,801.0,962.36,713.4
2018,3,6,12,45,927.5,103.0,1.35,18.35,778.5,935.49,694.83
2018,3,6,13,0,881.0,120.0,1.3,18.5,756.0,910.67,678.02
2018,3,6,13,15,814.0,140.0,1.25,18.5,718.5,863.4,646.66
2018,3,6,13,30,747.0,160.0,1.2,18.5,681.0,818.04,616.62
2018,3,6,13,45,743.5,154.0,1.15,18.5,658.5,793.06,600.25
2018,3,6,14,0,740.0,148.0,1.1,18.5,636.0,765.43,581.82
2018,3,6,14,15,764.0,130.5,1.05,18.4,615.0,743.94,567.86
2018,3,6,14,30,788.0,113.0,1.0,18.3,594.0,716.46,549.67
2018,3,6,14,45,760.5,112.5,0.95,18.25,554.0,668.94,517.09
2018,3,6,15,0,733.0,112.0,0.9,18.2,514.0,622.66,483.68
2018,3,6,15,15,657.5,121.0,0.9,18.2,461.0,554.44,433.43
2018,3,6,15,30,582.0,130.0,0.9,18.2,408.0,490.13,385.08
2018,3,6,15,45,611.5,109.0,0.8,17.75,375.0,456.21,359.46
2018,3,6,16,0,641.0,88.0,0.7,17.3,342.0,417.86,328.95
2018,3,6,16,15,593.5,83.0,0.75,16.5,294.0,358.19,281.75
2018,3,6,16,30,546.0,78.0,0.8,15.7,246.0,302.18,235.84
2018,3,6,16,45,461.0,72.0,0.85,14.95,196.0,236.59,181.43
2018,3,6,17,0,376.0,66.0,0.9,14.2,146.0,178.48,132.53
2018,3,6,17,15,313.0,52.5,1.0,13.75,107.0,128.22,89.51
2018,3,6,17,30,250.0,39.0,1.1,13.3,68.0,85.09,52.98
2018,3,6,17,45,154.0,24.0,1.15,12.8,39.0,42.06,10.93
2018,3,6,18,0,58.0,9.0,1.2,12.3,10.0,11.7,0.0
2018,3,6,18,15,29.0,4.5,1.2,12.15,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,6,15,3.5,0.5,1.3,9.9,0.5,0.0,0.0
2018,3,7,6,30,7.0,1.0,1.3,9.9,1.0,0.0,0.0
2018,3,7,6,45,3.5,4.0,1.25,9.9,4.0,4.19,0.0
2018,3,7,7,0,0.0,7.0,1.2,9.9,7.0,6.74,0.0
2018,3,7,7,15,0.0,9.5,1.25,10.45,9.5,9.15,2.08
2018,3,7,7,30,0.0,12.0,1.3,11.0,12.0,11.57,4.3
2018,3,7,7,45,0.0,23.5,1.35,11.5,23.5,22.67,13.96
2018,3,7,8,0,0.0,35.0,1.4,12.0,35.0,33.79,23.57
2018,3,7,8,15,0.0,64.0,1.5,12.55,64.0,61.86,47.53
2018,3,7,8,30,0.0,93.0,1.6,13.1,93.0,90.56,71.58
2018,3,7,8,45,33.0,135.0,1.7,13.6,150.0,152.87,123.45
2018,3,7,9,0,66.0,177.0,1.8,14.1,207.0,217.0,175.72
2018,3,7,9,15,44.0,184.5,1.95,14.7,205.5,214.07,172.18
2018,3,7,9,30,22.0,192.0,2.1,15.3,204.0,204.32,163.18
2018,3,7,9,45,107.0,225.0,2.2,15.9,288.5,309.69,248.35
2018,3,7,10,0,192.0,258.0,2.3,16.5,373.0,410.82,327.45
2018,3,7,10,15,361.5,239.0,2.4,16.8,469.0,532.42,422.84
2018,3,7,10,30,531.0,220.0,2.5,17.1,565.0,664.59,522.86
2018,3,7,10,45,588.5,208.5,2.6,17.4,604.5,713.54,558.3
2018,3,7,11,0,646.0,197.0,2.7,17.7,644.0,766.37,596.58
2018,3,7,11,15,802.5,140.5,2.75,17.85,709.5,848.83,654.69
2018,3,7,11,30,959.0,84.0,2.8,18.0,775.0,930.21,709.83
2018,3,7,11,45,962.5,84.0,2.85,18.15,785.0,943.82,717.97
2018,3,7,12,0,966.0,84.0,2.9,18.3,795.0,953.73,724.33
2018,3,7,12,15,967.5,83.5,2.9,18.3,796.5,957.52,726.7
2018,3,7,12,30,969.0,83.0,2.9,18.3,798.0,957.49,726.67
2018,3,7,12,45,969.0,82.0,2.9,18.35,791.5,951.73,722.79
2018,3,7,13,0,969.0,81.0,2.9,18.4,785.0,942.16,716.51
2018,3,7,13,15,965.5,80.0,2.9,18.35,769.5,925.79,706.01
2018,3,7,13,30,962.0,79.0,2.9,18.3,754.0,905.81,693.16
2018,3,7,13,45,956.0,77.5,2.85,18.25,730.5,879.7,675.77
2018,3,7,14,0,950.0,76.0,2.8,18.2,707.0,850.33,656.16
2018,3,7,14,15,940.0,75.0,2.8,18.05,676.0,815.32,633.12
2018,3,7,14,30,930.0,74.0,2.8,17.9,645.0,777.63,608.02
2018,3,7,14,45,916.5,72.5,2.8,17.7,607.5,734.45,578.8
2018,3,7,15,0,903.0,71.0,2.8,17.5,570.0,689.32,547.78
2018,3,7,15,15,867.5,72.5,2.8,17.5,522.0,631.9,505.06
2018,3,7,15,30,832.0,74.0,2.8,17.5,474.0,577.28,462.62
2018,3,7,15,45,745.0,82.5,2.55,16.75,414.0,500.45,402.22
2018,3,7,16,0,658.0,91.0,2.3,16.0,354.0,430.69,346.06
2018,3,7,16,15,483.5,99.0,2.15,15.3,278.5,324.98,260.8
2018,3,7,16,30,309.0,107.0,2.0,14.6,203.0,235.05,187.46
2018,3,7,16,45,246.0,90.0,1.8,13.85,158.0,178.82,140.3
2018,3,7,17,0,183.0,73.0,1.6,13.1,113.0,129.27,98.47
2018,3,7,17,15,138.5,56.0,1.65,12.65,81.5,90.86,65.68
2018,3,7,17,30,94.0,39.0,1.7,12.2,50.0,57.54,37.63
2018,3,7,17,45,63.5,23.5,1.75,11.75,29.5,31.3,9.96
2018,3,7,18,0,33.0,8.0,1.8,11.3,9.0,9.53,0.0
2018,3,7,18,15,16.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,1.0,11.2,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,1.0,11.6,3.0,2.95,0.0
2018,3,8,6,45,9.0,15.5,1.0,12.05,16.0,15.74,0.0
2018,3,8,7,0,10.0,28.0,1.0,12.5,29.0,29.17,16.6
2018,3,8,7,15,20.5,46.0,1.0,12.85,49.5,49.93,35.3
2018,3,8,7,30,31.0,64.0,1.0,13.2,70.0,71.9,54.29
2018,3,8,7,45,31.5,81.0,1.0,13.6,88.5,90.95,70.96
2018,3,8,8,0,32.0,98.0,1.0,14.0,107.0,110.07,87.32
2018,3,8,8,15,47.0,122.5,1.0,14.3,139.0,143.26,114.89
2018,3,8,8,30,62.0,147.0,1.0,14.6,171.0,178.06,143.34
2018,3,8,8,45,122.0,173.5,1.05,14.95,227.5,244.25,196.94
2018,3,8,9,0,182.0,200.0,1.1,15.3,284.0,312.26,250.91
2018,3,8,9,15,281.5,202.5,1.1,15.55,347.0,389.33,311.53
2018,3,8,9,30,381.0,205.0,1.1,15.8,410.0,469.28,372.98
2018,3,8,9,45,361.0,226.5,1.1,16.05,431.5,493.89,389.69
2018,3,8,10,0,341.0,248.0,1.1,16.3,453.0,515.96,404.54
2018,3,8,10,15,299.5,253.5,1.15,16.55,440.5,501.92,392.82
2018,3,8,10,30,258.0,259.0,1.2,16.8,428.0,484.28,378.58
2018,3,8,10,45,246.5,290.5,1.2,17.05,457.0,516.11,400.58
2018,3,8,11,0,235.0,322.0,1.2,17.3,486.0,538.25,414.98
2018,3,8,11,15,209.5,323.5,1.3,17.55,472.5,522.46,402.59
2018,3,8,11,30,184.0,325.0,1.4,17.8,459.0,505.02,389.23
2018,3,8,11,45,159.0,333.0,1.45,18.1,449.5,493.72,379.87
2018,3,8,12,0,134.0,341.0,1.5,18.4,440.0,481.33,369.67
2018,3,8,12,15,174.5,340.5,1.6,18.45,470.0,517.42,397.7
2018,3,8,12,30,215.0,340.0,1.7,18.5,500.0,552.87,424.76
2018,3,8,12,45,287.5,321.5,1.75,18.55,533.0,605.02,464.48
2018,3,8,13,0,360.0,303.0,1.8,18.6,566.0,645.92,495.78
2018,3,8,13,15,376.5,284.0,1.8,18.55,554.5,634.75,488.59
2018,3,8,13,30,393.0,265.0,1.8,18.5,543.0,630.01,486.24
2018,3,8,13,45,324.5,266.5,1.85,18.4,491.0,558.09,433.58
2018,3,8,14,0,256.0,268.0,1.9,18.3,439.0,496.35,387.63
2018,3,8,14,15,351.0,225.5,1.85,18.15,449.0,516.84,406.55
2018,3,8,14,30,446.0,183.0,1.8,18.0,459.0,538.53,425.26
2018,3,8,14,45,637.0,139.5,1.8,17.8,508.0,615.45,485.8
2018,3,8,15,0,828.0,96.0,1.8,17.6,557.0,671.12,528.85
2018,3,8,15,15,549.0,138.5,1.8,17.6,434.5,506.8,402.78
2018,3,8,15,30,270.0,181.0,1.8,17.6,312.0,353.57,282.38
2018,3,8,15,45,312.5,159.0,1.7,17.0,296.0,340.44,273.51
2018,3,8,16,0,355.0,137.0,1.6,16.4,280.0,327.52,263.12
2018,3,8,16,15,380.0,117.5,1.45,15.8,253.0,299.23,239.42
2018,3,8,16,30,405.0,98.0,1.3,15.2,226.0,267.64,211.85
2018,3,8,16,45,338.5,86.0,1.2,14.55,180.0,209.63,163.06
2018,3,8,17,0,272.0,74.0,1.1,13.9,134.0,158.53,119.76
2018,3,8,17,15,171.5,58.5,1.1,13.25,93.0,101.06,72.8
2018,3,8,17,30,71.0,43.0,1.1,12.6,52.0,56.47,37.8
2018,3,8,17,45,51.5,26.5,1.1,12.0,31.5,32.55,12.61
2018,3,8,18,0,32.0,10.0,1.1,11.4,11.0,11.49,0.0
2018,3,8,18,15,16.0,5.0,1.1,11.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.0,1.1,9.1,3.0,0.0,0.0
2018,3,9,6,30,44.0,6.0,1.2,9.5,6.0,7.02,0.0
2018,3,9,6,45,175.5,19.5,1.3,9.85,34.5,34.11,0.0
2018,3,9,7,0,307.0,33.0,1.4,10.2,63.0,80.32,45.42
2018,3,9,7,15,429.0,42.5,1.5,10.6,112.0,133.25,88.91
2018,3,9,7,30,551.0,52.0,1.6,11.0,161.0,200.12,145.37
2018,3,9,7,45,589.0,60.0,1.7,11.35,206.5,252.63,193.65
2018,3,9,8,0,627.0,68.0,1.8,11.7,252.0,308.6,244.14
2018,3,9,8,15,479.5,104.5,1.85,12.15,260.5,317.48,256.43
2018,3,9,8,30,332.0,141.0,1.9,12.6,269.0,307.38,250.49
2018,3,9,8,45,326.0,163.0,1.9,13.05,302.0,344.49,280.93
2018,3,9,9,0,320.0,185.0,1.9,13.5,335.0,380.36,309.15
2018,3,9,9,15,313.5,205.0,1.85,13.85,363.5,412.5,333.64
2018,3,9,9,30,307.0,225.0,1.8,14.2,392.0,443.3,356.4
2018,3,9,9,45,345.0,234.5,1.7,14.55,434.0,492.43,393.32
2018,3,9,10,0,383.0,244.0,1.6,14.9,476.0,543.38,430.59
2018,3,9,10,15,319.0,268.0,1.6,15.15,468.0,533.32,420.34
2018,3,9,10,30,255.0,292.0,1.6,15.4,460.0,518.24,406.65
2018,3,9,10,45,341.0,286.0,1.6,15.65,520.0,589.37,460.54
2018,3,9,11,0,427.0,280.0,1.6,15.9,580.0,671.13,519.98
2018,3,9,11,15,370.0,306.0,1.65,16.0,570.5,650.7,502.84
2018,3,9,11,30,313.0,332.0,1.7,16.1,561.0,634.75,489.56
2018,3,9,11,45,331.0,330.5,1.75,16.15,575.0,652.72,503.12
2018,3,9,12,0,349.0,329.0,1.8,16.2,589.0,669.64,515.63
2018,3,9,12,15,408.5,310.0,1.8,16.25,615.0,703.45,541.21
2018,3,9,12,30,468.0,291.0,1.8,16.3,641.0,744.32,571.15
2018,3,9,12,45,479.5,283.5,1.75,16.3,639.0,744.1,570.71
2018,3,9,13,0,491.0,276.0,1.7,16.3,637.0,741.68,569.16
2018,3,9,13,15,516.0,260.0,1.75,16.25,632.5,739.64,569.41
2018,3,9,13,30,541.0,244.0,1.8,16.2,628.0,734.73,567.63
2018,3,9,13,45,497.5,250.5,1.8,16.15,595.0,693.73,537.98
2018,3,9,14,0,454.0,257.0,1.8,16.1,562.0,652.63,508.25
2018,3,9,14,15,507.0,227.0,1.8,16.0,553.5,648.79,508.01
2018,3,9,14,30,560.0,197.0,1.8,15.9,545.0,639.91,503.59
2018,3,9,14,45,520.0,195.0,1.75,15.8,503.5,589.02,465.75
2018,3,9,15,0,480.0,193.0,1.7,15.7,462.0,539.28,428.51
2018,3,9,15,15,482.5,176.5,1.7,15.7,429.5,502.92,401.65
2018,3,9,15,30,485.0,160.0,1.7,15.7,397.0,465.01,372.8
2018,3,9,15,45,429.0,152.0,1.65,15.15,346.5,402.57,324.15
2018,3,9,16,0,373.0,144.0,1.6,14.6,296.0,344.37,277.88
2018,3,9,16,15,346.0,127.0,1.5,14.15,254.0,294.52,237.19
2018,3,9,16,30,319.0,110.0,1.4,13.7,212.0,246.84,197.23
2018,3,9,16,45,294.5,94.0,1.3,13.2,175.0,203.47,159.89
2018,3,9,17,0,270.0,78.0,1.2,12.7,138.0,162.46,123.81
2018,3,9,17,15,222.5,61.0,1.15,12.4,102.0,117.73,85.16
2018,3,9,17,30,175.0,44.0,1.1,12.1,66.0,78.42,51.66
2018,3,9,17,45,114.0,28.5,1.1,11.8,40.0,42.49,18.28
2018,3,9,18,0,53.0,13.0,1.1,11.5,14.0,15.59,0.0
2018,3,9,18,15,26.5,6.5,1.05,11.35,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,0.9,10.25,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,0.9,10.4,2.0,2.19,0.0
2018,3,10,6,45,4.0,3.5,0.85,10.6,3.5,3.8,0.0
2018,3,10,7,0,0.0,5.0,0.8,10.8,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,11.0,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,11.2,8.0,7.71,1.01
2018,3,10,7,45,0.0,10.0,0.65,11.4,10.0,9.64,2.73
2018,3,10,8,0,0.0,12.0,0.6,11.6,12.0,11.57,4.42
2018,3,10,8,15,0.0,14.5,0.6,11.75,14.5,13.99,6.5
2018,3,10,8,30,0.0,17.0,0.6,11.9,17.0,16.4,8.56
2018,3,10,8,45,0.0,30.5,0.65,12.0,30.5,29.45,19.74
2018,3,10,9,0,0.0,44.0,0.7,12.1,44.0,42.51,30.79
2018,3,10,9,15,0.0,43.0,0.7,12.3,43.0,41.55,29.83
2018,3,10,9,30,0.0,42.0,0.7,12.5,42.0,40.59,28.9
2018,3,10,9,45,0.0,45.5,0.7,12.65,45.5,43.98,31.66
2018,3,10,10,0,0.0,49.0,0.7,12.8,49.0,47.37,34.4
2018,3,10,10,15,0.0,67.0,0.65,13.1,67.0,64.81,48.83
2018,3,10,10,30,0.0,85.0,0.6,13.4,85.0,82.27,63.06
2018,3,10,10,45,0.0,97.0,0.55,13.7,97.0,93.96,72.41
2018,3,10,11,0,0.0,109.0,0.5,14.0,109.0,105.78,81.81
2018,3,10,11,15,3.5,147.5,0.5,14.1,150.0,147.0,114.99
2018,3,10,11,30,7.0,186.0,0.5,14.2,191.0,188.72,147.87
2018,3,10,11,45,8.5,203.5,0.5,14.3,210.0,207.78,162.5
2018,3,10,12,0,10.0,221.0,0.5,14.4,229.0,226.92,177.2
2018,3,10,12,15,8.5,211.0,0.6,14.4,217.5,215.44,168.27
2018,3,10,12,30,7.0,201.0,0.7,14.4,206.0,203.96,159.47
2018,3,10,12,45,5.0,187.5,0.75,14.4,191.0,188.52,147.42
2018,3,10,13,0,3.0,174.0,0.8,14.4,176.0,173.13,135.36
2018,3,10,13,15,2.5,170.5,0.85,14.35,172.0,169.16,132.41
2018,3,10,13,30,2.0,167.0,0.9,14.3,168.0,165.2,129.43
2018,3,10,13,45,2.5,170.0,0.9,14.2,171.5,168.62,132.4
2018,3,10,14,0,3.0,173.0,0.9,14.1,175.0,172.03,135.37
2018,3,10,14,15,2.0,157.5,0.9,14.05,159.0,155.64,122.43
2018,3,10,14,30,1.0,142.0,0.9,14.0,143.0,139.36,109.57
2018,3,10,14,45,0.5,138.0,0.85,13.9,138.5,135.04,106.36
2018,3,10,15,0,0.0,134.0,0.8,13.8,134.0,130.77,103.16
2018,3,10,15,15,0.0,124.5,0.8,13.8,124.5,121.38,95.76
2018,3,10,15,30,0.0,115.0,0.8,13.8,115.0,112.01,88.35
2018,3,10,15,45,0.5,109.0,0.6,13.55,109.0,106.44,84.07
2018,3,10,16,0,1.0,103.0,0.4,13.3,103.0,100.85,79.71
2018,3,10,16,15,1.0,85.0,0.45,13.1,85.0,83.0,65.06
2018,3,10,16,30,1.0,67.0,0.5,12.9,67.0,65.22,50.24
2018,3,10,16,45,0.5,46.5,0.5,12.7,46.5,45.08,33.15
2018,3,10,17,0,0.0,26.0,0.5,12.5,26.0,25.09,15.96
2018,3,10,17,15,0.0,20.0,0.6,12.3,20.0,19.29,10.83
2018,3,10,17,30,0.0,14.0,0.7,12.1,14.0,13.5,5.61
2018,3,10,17,45,0.0,9.0,0.75,11.9,9.0,8.67,0.33
2018,3,10,18,0,0.0,4.0,0.8,11.7,4.0,3.93,0.0
2018,3,10,18,15,0.0,2.0,0.8,11.55,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,1.3,8.8,11.0,12.4,0.0
2018,3,11,6,45,234.0,22.5,1.35,9.2,44.0,43.9,3.15
2018,3,11,7,0,386.0,35.0,1.4,9.6,77.0,96.0,56.17
2018,3,11,7,15,484.0,43.0,1.4,10.05,124.5,148.04,99.97
2018,3,11,7,30,582.0,51.0,1.4,10.5,172.0,211.13,154.58
2018,3,11,7,45,641.0,56.5,1.35,10.95,223.5,269.72,207.26
2018,3,11,8,0,700.0,62.0,1.3,11.4,275.0,333.52,263.38
2018,3,11,8,15,739.5,66.0,1.25,12.0,326.5,393.1,314.59
2018,3,11,8,30,779.0,70.0,1.2,12.6,378.0,455.37,365.97
2018,3,11,8,45,806.5,73.5,1.1,13.2,427.0,513.05,411.47
2018,3,11,9,0,834.0,77.0,1.0,13.8,476.0,571.47,455.45
2018,3,11,9,15,855.0,79.0,0.9,14.45,520.5,624.56,493.45
2018,3,11,9,30,876.0,81.0,0.8,15.1,565.0,674.28,527.45
2018,3,11,9,45,892.5,82.0,0.75,15.75,604.5,721.34,557.0
2018,3,11,10,0,909.0,83.0,0.7,16.4,644.0,766.85,584.5
2018,3,11,10,15,919.0,84.5,0.7,16.9,676.5,806.04,608.22
2018,3,11,10,30,929.0,86.0,0.7,17.4,709.0,842.71,629.97
2018,3,11,10,45,901.0,101.0,0.75,17.9,723.0,859.97,639.62
2018,3,11,11,0,873.0,116.0,0.8,18.4,737.0,877.31,649.65
2018,3,11,11,15,878.5,117.5,0.9,18.65,755.0,900.07,664.77
2018,3,11,11,30,884.0,119.0,1.0,18.9,773.0,914.33,674.32
2018,3,11,11,45,918.5,106.0,1.05,19.15,792.5,940.58,690.98
2018,3,11,12,0,953.0,93.0,1.1,19.4,812.0,963.68,705.45
2018,3,11,12,15,946.0,96.5,1.15,19.55,811.0,963.92,705.66
2018,3,11,12,30,939.0,100.0,1.2,19.7,810.0,960.39,703.88
2018,3,11,12,45,895.5,117.5,1.25,19.85,789.5,935.62,688.51
2018,3,11,13,0,852.0,135.0,1.3,20.0,769.0,913.28,674.96
2018,3,11,13,15,790.0,155.0,1.25,20.05,733.5,869.09,645.73
2018,3,11,13,30,728.0,175.0,1.2,20.1,698.0,827.35,618.24
2018,3,11,13,45,768.5,152.0,1.2,20.1,689.0,820.89,615.11
2018,3,11,14,0,809.0,129.0,1.2,20.1,680.0,807.17,606.78
2018,3,11,14,15,809.0,120.0,1.15,20.05,650.5,774.58,585.25
2018,3,11,14,30,809.0,111.0,1.1,20.0,621.0,739.12,561.87
2018,3,11,14,45,823.0,102.5,1.05,19.9,595.0,711.55,543.97
2018,3,11,15,0,837.0,94.0,1.0,19.8,569.0,680.31,523.22
2018,3,11,15,15,825.0,90.5,1.0,19.8,529.5,634.19,490.28
2018,3,11,15,30,813.0,87.0,1.0,19.8,490.0,586.7,455.54
2018,3,11,15,45,771.5,85.0,0.85,19.4,438.0,523.44,407.51
2018,3,11,16,0,730.0,83.0,0.7,19.0,386.0,462.96,360.38
2018,3,11,16,15,701.5,77.5,0.75,18.35,338.5,406.22,316.17
2018,3,11,16,30,673.0,72.0,0.8,17.7,291.0,351.02,271.14
2018,3,11,16,45,569.5,69.0,0.85,17.05,232.0,274.46,208.72
2018,3,11,17,0,466.0,66.0,0.9,16.4,173.0,208.32,153.86
2018,3,11,17,15,384.5,54.5,0.9,15.8,128.0,149.72,104.56
2018,3,11,17,30,303.0,43.0,0.9,15.2,83.0,99.67,63.25
2018,3,11,17,45,206.0,29.0,0.95,14.6,51.0,55.17,25.81
2018,3,11,18,0,109.0,15.0,1.0,14.0,19.0,20.82,0.0
2018,3,11,18,15,54.5,7.5,1.0,13.7,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,36.5,5.5,1.7,11.55,6.0,0.0,0.0
2018,3,12,6,30,73.0,11.0,1.8,12.1,12.0,13.32,0.0
2018,3,12,6,45,207.0,24.0,1.95,12.6,44.0,44.01,9.05
2018,3,12,7,0,341.0,37.0,2.1,13.1,76.0,92.59,55.1
2018,3,12,7,15,445.5,45.5,2.15,13.65,123.5,144.28,97.54
2018,3,12,7,30,550.0,54.0,2.2,14.2,171.0,207.79,151.57
2018,3,12,7,45,615.0,59.0,2.25,14.75,222.5,266.24,203.42
2018,3,12,8,0,680.0,64.0,2.3,15.3,274.0,331.06,259.9
2018,3,12,8,15,668.0,76.0,2.4,15.95,312.0,376.06,299.89
2018,3,12,8,30,656.0,88.0,2.5,16.6,350.0,418.55,336.13
2018,3,12,8,45,447.5,142.5,2.65,17.2,331.0,395.78,318.61
2018,3,12,9,0,239.0,197.0,2.8,17.8,312.0,348.94,279.84
2018,3,12,9,15,431.5,173.0,2.9,18.15,404.5,461.08,370.02
2018,3,12,9,30,624.0,149.0,3.0,18.5,497.0,586.28,467.36
2018,3,12,9,45,614.5,157.0,3.15,18.8,519.0,613.44,486.81
2018,3,12,10,0,605.0,165.0,3.3,19.1,541.0,637.94,504.48
2018,3,12,10,15,452.0,226.0,3.35,19.3,515.0,601.58,473.14
2018,3,12,10,30,299.0,287.0,3.4,19.5,489.0,550.11,430.3
2018,3,12,10,45,220.0,296.0,3.45,19.65,447.5,494.35,386.54
2018,3,12,11,0,141.0,305.0,3.5,19.8,406.0,441.69,344.37
2018,3,12,11,15,129.0,300.0,3.55,19.9,394.0,428.57,334.1
2018,3,12,11,30,117.0,295.0,3.6,20.0,382.0,414.55,322.98
2018,3,12,11,45,392.0,247.0,3.6,20.1,543.5,628.57,490.62
2018,3,12,12,0,667.0,199.0,3.6,20.2,705.0,831.9,640.88
2018,3,12,12,15,538.5,238.5,3.6,20.2,647.5,756.18,583.08
2018,3,12,12,30,410.0,278.0,3.6,20.2,590.0,681.56,526.37
2018,3,12,12,45,309.5,302.0,3.65,20.15,536.0,605.91,469.37
2018,3,12,13,0,209.0,326.0,3.7,20.1,482.0,530.56,411.49
2018,3,12,13,15,167.5,302.0,3.7,20.0,425.5,465.37,362.67
2018,3,12,13,30,126.0,278.0,3.7,19.9,369.0,400.84,313.5
2018,3,12,13,45,116.5,288.0,3.65,19.8,370.0,400.86,313.59
2018,3,12,14,0,107.0,298.0,3.6,19.7,371.0,393.25,307.76
2018,3,12,14,15,64.5,253.5,3.6,19.55,297.0,309.31,242.74
2018,3,12,14,30,22.0,209.0,3.6,19.4,223.0,222.85,174.57
2018,3,12,14,45,12.0,176.5,3.55,19.25,184.0,182.01,142.47
2018,3,12,15,0,2.0,144.0,3.5,19.1,145.0,142.1,110.62
2018,3,12,15,15,2.5,114.0,3.5,19.1,115.0,112.47,86.97
2018,3,12,15,30,3.0,84.0,3.5,19.1,85.0,83.05,63.2
2018,3,12,15,45,12.0,80.5,3.35,18.5,85.5,84.49,64.9
2018,3,12,16,0,21.0,77.0,3.2,17.9,86.0,86.53,66.96
2018,3,12,16,15,16.5,59.5,2.95,17.45,66.0,65.86,49.85
2018,3,12,16,30,12.0,42.0,2.7,17.0,46.0,45.77,33.04
2018,3,12,16,45,6.0,32.0,2.5,16.55,34.0,32.96,22.26
2018,3,12,17,0,0.0,22.0,2.3,16.1,22.0,21.22,12.37
2018,3,12,17,15,10.0,16.5,2.4,15.8,18.0,18.36,9.48
2018,3,12,17,30,20.0,11.0,2.5,15.5,14.0,14.5,5.51
2018,3,12,17,45,26.5,9.5,2.55,15.25,11.5,13.07,2.87
2018,3,12,18,0,33.0,8.0,2.6,15.0,9.0,9.74,0.0
2018,3,12,18,15,16.5,4.0,2.5,14.85,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,13,6,15,5.5,1.5,2.45,13.65,1.5,0.0,0.0
2018,3,13,6,30,11.0,3.0,2.5,13.7,3.0,3.36,0.0
2018,3,13,6,45,5.5,4.5,2.55,13.75,4.5,4.98,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.8,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.8,7.5,7.23,0.45
2018,3,13,7,30,0.0,9.0,2.6,13.8,9.0,8.67,1.76
2018,3,13,7,45,0.0,14.5,2.6,13.8,14.5,13.98,6.36
2018,3,13,8,0,0.0,20.0,2.6,13.8,20.0,19.29,10.94
2018,3,13,8,15,0.0,29.5,2.65,13.75,29.5,28.47,18.78
2018,3,13,8,30,0.0,39.0,2.7,13.7,39.0,37.66,26.56
2018,3,13,8,45,0.0,37.5,2.75,13.7,37.5,36.22,25.24
2018,3,13,9,0,0.0,36.0,2.8,13.7,36.0,34.77,23.93
2018,3,13,9,15,0.0,38.5,2.85,13.7,38.5,37.2,25.89
2018,3,13,9,30,0.0,41.0,2.9,13.7,41.0,39.62,27.85
2018,3,13,9,45,0.0,66.0,3.0,13.75,66.0,63.83,48.03
2018,3,13,10,0,0.0,91.0,3.1,13.8,91.0,88.07,68.02
2018,3,13,10,15,0.0,115.5,3.15,13.9,115.5,112.19,87.7
2018,3,13,10,30,0.0,140.0,3.2,14.0,140.0,136.49,107.35
2018,3,13,10,45,6.5,175.0,3.3,14.1,179.5,176.89,140.14
2018,3,13,11,0,13.0,210.0,3.4,14.2,219.0,217.87,173.0
2018,3,13,11,15,41.5,272.5,3.45,14.3,303.0,314.55,250.18
2018,3,13,11,30,70.0,335.0,3.5,14.4,387.0,407.43,322.48
2018,3,13,11,45,100.5,343.5,3.55,14.5,419.5,444.75,351.62
2018,3,13,12,0,131.0,352.0,3.6,14.6,452.0,491.19,387.57
2018,3,13,12,15,133.0,354.5,3.6,14.7,456.0,496.1,390.93
2018,3,13,12,30,135.0,357.0,3.6,14.8,460.0,500.45,394.1
2018,3,13,12,45,160.0,349.0,3.65,14.85,470.0,513.56,405.08
2018,3,13,13,0,185.0,341.0,3.7,14.9,480.0,525.66,415.26
2018,3,13,13,15,211.5,314.0,3.65,14.95,470.0,517.25,410.14
2018,3,13,13,30,238.0,287.0,3.6,15.0,460.0,515.63,410.14
2018,3,13,13,45,253.0,280.0,3.6,15.05,459.0,515.39,410.67
2018,3,13,14,0,268.0,273.0,3.6,15.1,458.0,513.51,409.95
2018,3,13,14,15,220.0,272.5,3.6,15.1,420.0,459.65,367.84
2018,3,13,14,30,172.0,272.0,3.6,15.1,382.0,415.63,333.02
2018,3,13,14,45,130.5,256.5,3.55,15.05,337.0,362.85,291.37
2018,3,13,15,0,89.0,241.0,3.5,15.0,292.0,306.77,246.69
2018,3,13,15,15,131.0,226.0,3.5,15.0,295.0,320.14,258.83
2018,3,13,15,30,173.0,211.0,3.5,15.0,298.0,323.68,262.63
2018,3,13,15,45,252.0,184.5,3.3,14.65,298.0,336.12,273.77
2018,3,13,16,0,331.0,158.0,3.1,14.3,298.0,335.32,273.27
2018,3,13,16,15,369.0,132.0,2.8,13.9,269.5,312.07,253.3
2018,3,13,16,30,407.0,106.0,2.5,13.5,241.0,279.72,224.71
2018,3,13,16,45,319.5,95.5,2.15,13.1,190.5,215.13,170.02
2018,3,13,17,0,232.0,85.0,1.8,12.7,140.0,157.18,121.15
2018,3,13,17,15,180.0,67.0,1.65,12.2,103.5,112.67,83.16
2018,3,13,17,30,128.0,49.0,1.5,11.7,67.0,74.13,50.82
2018,3,13,17,45,82.5,32.0,1.3,11.15,41.5,43.54,23.99
2018,3,13,18,0,37.0,15.0,1.1,10.6,16.0,16.91,0.0
2018,3,13,18,15,18.5,7.5,1.1,10.5,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,14,6,15,0.5,1.5,1.6,8.6,1.5,0.0,0.0
2018,3,14,6,30,1.0,3.0,1.8,9.2,3.0,2.99,0.0
2018,3,14,6,45,0.5,6.5,2.0,9.8,6.5,6.31,0.0
2018,3,14,7,0,0.0,10.0,2.2,10.4,10.0,9.64,2.39
2018,3,14,7,15,0.0,13.5,2.35,10.55,13.5,13.01,5.5
