Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,30,0.0,17.0,2.5,10.7,17.0,16.39,8.53
2018,3,14,7,45,0.0,17.0,2.65,10.9,17.0,16.39,8.59
2018,3,14,8,0,0.0,17.0,2.8,11.1,17.0,16.4,8.58
2018,3,14,8,15,0.0,29.0,2.85,11.1,29.0,27.99,18.59
2018,3,14,8,30,0.0,41.0,2.9,11.1,41.0,39.6,28.52
2018,3,14,8,45,0.0,62.5,2.95,11.1,62.5,60.41,46.2
2018,3,14,9,0,0.0,84.0,3.0,11.1,84.0,81.25,63.71
2018,3,14,9,15,3.0,107.0,3.0,11.1,108.5,105.8,84.22
2018,3,14,9,30,6.0,130.0,3.0,11.1,133.0,130.75,104.86
2018,3,14,9,45,5.5,127.0,3.0,11.05,130.0,127.57,101.94
2018,3,14,10,0,5.0,124.0,3.0,11.0,127.0,124.37,99.08
2018,3,14,10,15,2.5,84.5,3.0,11.05,86.0,83.74,65.01
2018,3,14,10,30,0.0,45.0,3.0,11.1,45.0,43.52,31.14
2018,3,14,10,45,0.0,70.5,2.95,11.15,70.5,68.23,51.8
2018,3,14,11,0,0.0,96.0,2.9,11.2,96.0,92.99,72.3
2018,3,14,11,15,18.5,180.5,2.85,11.2,194.5,197.95,158.96
2018,3,14,11,30,37.0,265.0,2.8,11.2,293.0,303.13,243.25
2018,3,14,11,45,63.0,301.5,2.75,11.25,349.5,365.8,292.73
2018,3,14,12,0,89.0,338.0,2.7,11.3,406.0,429.03,341.93
2018,3,14,12,15,187.0,347.0,2.65,11.3,490.5,537.31,427.27
2018,3,14,12,30,285.0,356.0,2.6,11.3,575.0,645.02,509.44
2018,3,14,12,45,283.5,347.5,2.6,11.3,563.5,632.81,499.86
2018,3,14,13,0,282.0,339.0,2.6,11.3,552.0,619.42,490.31
2018,3,14,13,15,178.0,314.0,2.55,11.3,447.5,487.97,389.1
2018,3,14,13,30,74.0,289.0,2.5,11.3,343.0,359.72,287.76
2018,3,14,13,45,64.5,291.5,2.45,11.3,337.5,352.89,282.77
2018,3,14,14,0,55.0,294.0,2.4,11.3,332.0,346.3,277.49
2018,3,14,14,15,342.5,219.5,2.4,11.3,440.5,515.42,418.28
2018,3,14,14,30,630.0,145.0,2.4,11.3,549.0,646.66,523.86
2018,3,14,14,45,766.5,110.5,2.4,11.3,574.0,684.17,552.87
2018,3,14,15,0,903.0,76.0,2.4,11.3,599.0,708.16,571.82
2018,3,14,15,15,864.5,79.5,2.4,11.3,550.5,649.94,528.15
2018,3,14,15,30,826.0,83.0,2.4,11.3,502.0,594.76,484.93
2018,3,14,15,45,639.0,110.5,2.4,11.15,416.0,481.87,394.74
2018,3,14,16,0,452.0,138.0,2.4,11.0,330.0,380.91,312.5
2018,3,14,16,15,532.5,108.0,2.25,10.75,307.0,364.27,297.64
2018,3,14,16,30,613.0,78.0,2.1,10.5,284.0,336.27,271.15
2018,3,14,16,45,606.5,68.0,1.9,10.2,243.0,288.89,227.64
2018,3,14,17,0,600.0,58.0,1.7,9.9,202.0,241.36,182.78
2018,3,14,17,15,517.5,49.0,1.7,9.4,151.5,177.01,126.08
2018,3,14,17,30,435.0,40.0,1.7,8.9,101.0,121.8,78.37
2018,3,14,17,45,310.0,29.5,1.65,8.4,64.0,69.59,35.85
2018,3,14,18,0,185.0,19.0,1.6,7.9,27.0,29.73,0.0
2018,3,14,18,15,92.5,9.5,1.6,7.75,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,6,15,68.0,7.5,1.75,6.65,9.5,0.0,0.0
2018,3,15,6,30,136.0,15.0,1.9,7.3,19.0,20.74,0.0
2018,3,15,6,45,284.5,26.5,2.05,7.95,56.5,57.71,24.64
2018,3,15,7,0,433.0,38.0,2.2,8.6,94.0,112.05,69.5
2018,3,15,7,15,350.5,57.5,2.4,9.0,116.0,139.45,99.95
2018,3,15,7,30,268.0,77.0,2.6,9.4,138.0,157.84,121.9
2018,3,15,7,45,272.0,98.0,2.75,9.8,173.5,194.05,155.2
2018,3,15,8,0,276.0,119.0,2.9,10.2,209.0,232.99,189.92
2018,3,15,8,15,278.5,139.5,3.0,10.5,243.0,270.82,222.8
2018,3,15,8,30,281.0,160.0,3.1,10.8,277.0,308.49,254.63
2018,3,15,8,45,308.0,174.0,3.2,11.1,316.0,352.36,290.95
2018,3,15,9,0,335.0,188.0,3.3,11.4,355.0,398.19,328.17
2018,3,15,9,15,343.0,204.5,3.4,11.55,388.5,436.25,358.45
2018,3,15,9,30,351.0,221.0,3.5,11.7,422.0,474.12,388.08
2018,3,15,9,45,241.5,243.0,3.55,11.85,385.5,433.2,353.02
2018,3,15,10,0,132.0,265.0,3.6,12.0,349.0,376.55,305.13
2018,3,15,10,15,127.0,279.5,3.7,12.1,363.5,392.6,317.34
2018,3,15,10,30,122.0,294.0,3.8,12.2,378.0,407.95,328.67
2018,3,15,10,45,123.5,303.5,3.9,12.3,391.0,422.73,339.78
2018,3,15,11,0,125.0,313.0,4.0,12.4,404.0,437.13,350.59
2018,3,15,11,15,141.5,316.5,4.1,12.4,422.0,457.87,367.08
2018,3,15,11,30,158.0,320.0,4.2,12.4,440.0,478.58,383.56
2018,3,15,11,45,109.0,324.5,4.25,12.35,407.5,440.82,352.48
2018,3,15,12,0,60.0,329.0,4.3,12.3,375.0,392.9,313.49
2018,3,15,12,15,74.5,330.0,4.35,12.2,387.5,407.39,325.7
2018,3,15,12,30,89.0,331.0,4.4,12.1,400.0,421.6,337.52
2018,3,15,12,45,122.0,326.0,4.5,12.0,419.5,454.51,364.69
2018,3,15,13,0,155.0,321.0,4.6,11.9,439.0,477.53,384.16
2018,3,15,13,15,151.5,302.5,4.55,11.8,416.0,452.34,364.83
2018,3,15,13,30,148.0,284.0,4.5,11.7,393.0,426.69,345.25
2018,3,15,13,45,116.5,273.5,4.45,11.6,357.5,385.48,312.19
2018,3,15,14,0,85.0,263.0,4.4,11.5,322.0,337.88,273.88
2018,3,15,14,15,180.0,260.5,4.35,11.45,379.0,415.55,339.02
2018,3,15,14,30,275.0,258.0,4.3,11.4,436.0,486.51,397.27
2018,3,15,14,45,237.5,243.0,4.2,11.35,390.5,433.01,354.32
2018,3,15,15,0,200.0,228.0,4.1,11.3,345.0,375.44,308.22
2018,3,15,15,15,184.0,216.0,4.1,11.3,317.5,343.99,283.05
2018,3,15,15,30,168.0,204.0,4.1,11.3,290.0,313.43,258.26
2018,3,15,15,45,184.0,186.5,4.1,11.3,272.5,296.0,244.4
2018,3,15,16,0,200.0,169.0,4.1,11.3,255.0,276.69,228.47
2018,3,15,16,15,248.5,143.0,3.95,11.15,236.5,265.1,218.37
2018,3,15,16,30,297.0,117.0,3.8,11.0,218.0,243.87,199.08
2018,3,15,16,45,321.0,98.0,3.6,10.9,190.5,218.98,175.5
2018,3,15,17,0,345.0,79.0,3.4,10.8,163.0,187.36,145.06
2018,3,15,17,15,283.5,64.5,3.35,10.7,122.5,137.05,100.91
2018,3,15,17,30,222.0,50.0,3.3,10.6,82.0,93.73,63.76
2018,3,15,17,45,140.5,33.5,3.2,10.5,51.0,53.22,30.25
2018,3,15,18,0,59.0,17.0,3.1,10.4,20.0,19.87,0.0
2018,3,15,18,15,29.5,8.5,3.1,10.4,10.0,8.36,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,6,15,1.0,5.5,2.05,9.45,5.5,0.0,0.0
2018,3,16,6,30,2.0,11.0,2.2,9.5,11.0,10.91,0.0
2018,3,16,6,45,12.5,29.0,2.35,9.6,30.5,29.97,15.86
2018,3,16,7,0,23.0,47.0,2.5,9.7,50.0,50.52,35.81
2018,3,16,7,15,45.5,67.5,2.6,9.65,77.0,77.53,59.03
2018,3,16,7,30,68.0,88.0,2.7,9.6,104.0,107.19,84.76
2018,3,16,7,45,39.0,98.5,2.85,9.6,108.0,111.59,89.97
2018,3,16,8,0,10.0,109.0,3.0,9.6,112.0,110.75,89.84
2018,3,16,8,15,14.0,124.5,3.1,9.6,130.0,128.37,104.75
2018,3,16,8,30,18.0,140.0,3.2,9.6,148.0,146.43,119.83
2018,3,16,8,45,45.0,163.0,3.3,9.6,185.0,188.6,155.26
2018,3,16,9,0,72.0,186.0,3.4,9.6,222.0,230.59,190.25
2018,3,16,9,15,62.5,180.0,3.5,9.75,213.5,221.2,181.93
2018,3,16,9,30,53.0,174.0,3.6,9.9,205.0,210.95,172.98
2018,3,16,9,45,80.5,207.0,3.7,10.0,257.0,267.14,219.37
2018,3,16,10,0,108.0,240.0,3.8,10.1,309.0,331.95,271.84
2018,3,16,10,15,73.0,223.5,3.85,10.2,271.0,283.84,231.61
2018,3,16,10,30,38.0,207.0,3.9,10.3,233.0,240.05,194.76
2018,3,16,10,45,95.5,273.0,3.9,10.4,342.0,366.57,297.73
2018,3,16,11,0,153.0,339.0,3.9,10.5,451.0,489.52,394.42
2018,3,16,11,15,164.5,332.5,3.95,10.6,455.5,495.62,398.78
2018,3,16,11,30,176.0,326.0,4.0,10.7,460.0,501.45,403.5
2018,3,16,11,45,161.0,327.5,4.05,10.75,451.0,491.38,395.05
2018,3,16,12,0,146.0,329.0,4.1,10.8,442.0,480.38,386.01
2018,3,16,12,15,131.5,320.0,4.15,10.85,422.0,457.77,368.15
2018,3,16,12,30,117.0,311.0,4.2,10.9,402.0,434.59,349.82
2018,3,16,12,45,97.5,311.0,4.25,10.95,386.5,416.13,334.82
2018,3,16,13,0,78.0,311.0,4.3,11.0,371.0,388.97,313.01
2018,3,16,13,15,64.0,289.5,4.3,11.0,338.0,352.6,284.19
2018,3,16,13,30,50.0,268.0,4.3,11.0,305.0,316.52,255.41
2018,3,16,13,45,83.5,288.5,4.3,11.0,348.0,365.73,296.02
2018,3,16,14,0,117.0,309.0,4.3,11.0,391.0,420.93,340.63
2018,3,16,14,15,189.0,287.5,4.3,10.95,413.0,451.77,367.61
2018,3,16,14,30,261.0,266.0,4.3,10.9,435.0,484.69,395.87
2018,3,16,14,45,397.5,227.5,4.25,10.8,468.5,540.34,443.11
2018,3,16,15,0,534.0,189.0,4.2,10.7,502.0,578.2,475.47
2018,3,16,15,15,485.0,186.0,4.2,10.7,454.5,520.13,428.9
2018,3,16,15,30,436.0,183.0,4.2,10.7,407.0,464.78,384.21
2018,3,16,15,45,423.5,165.0,4.0,10.4,366.0,417.56,345.94
2018,3,16,16,0,411.0,147.0,3.8,10.1,325.0,370.55,307.09
2018,3,16,16,15,462.5,121.0,3.55,9.9,298.0,345.11,284.79
2018,3,16,16,30,514.0,95.0,3.3,9.7,271.0,315.32,257.19
2018,3,16,16,45,533.0,78.0,3.05,9.45,234.0,275.06,219.49
2018,3,16,17,0,552.0,61.0,2.8,9.2,197.0,231.92,177.85
2018,3,16,17,15,455.0,53.0,2.6,8.75,147.5,167.58,121.4
2018,3,16,17,30,358.0,45.0,2.4,8.3,98.0,114.06,75.78
2018,3,16,17,45,254.0,33.0,2.15,7.85,63.0,66.5,36.9
2018,3,16,18,0,150.0,21.0,1.9,7.4,28.0,29.45,0.0
2018,3,16,18,15,75.0,10.5,1.9,7.3,14.0,10.86,0.0
2018,3,16,18,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,6,15,3.0,5.0,1.1,7.6,5.0,0.0,0.0
2018,3,17,6,30,6.0,10.0,1.2,7.8,10.0,10.13,0.0
2018,3,17,6,45,5.0,25.0,1.35,8.05,25.5,24.76,13.15
2018,3,17,7,0,4.0,40.0,1.5,8.3,41.0,39.53,27.72
2018,3,17,7,15,13.0,62.0,1.55,8.4,65.0,63.51,48.65
2018,3,17,7,30,22.0,84.0,1.6,8.5,89.0,90.01,71.72
2018,3,17,7,45,47.0,99.5,1.65,8.65,114.0,115.37,93.35
2018,3,17,8,0,72.0,115.0,1.7,8.8,139.0,143.53,117.41
2018,3,17,8,15,47.0,133.5,1.7,9.0,150.0,154.93,127.17
2018,3,17,8,30,22.0,152.0,1.7,9.2,161.0,160.61,131.55
2018,3,17,8,45,24.5,169.0,1.7,9.35,180.5,180.0,147.34
2018,3,17,9,0,27.0,186.0,1.7,9.5,200.0,203.71,166.44
2018,3,17,9,15,17.0,180.5,1.65,9.6,189.5,188.48,153.18
2018,3,17,9,30,7.0,175.0,1.6,9.7,179.0,176.55,142.72
2018,3,17,9,45,34.5,204.5,1.55,9.8,226.5,231.33,187.78
2018,3,17,10,0,62.0,234.0,1.5,9.9,274.0,284.31,230.37
2018,3,17,10,15,84.5,253.5,1.5,10.0,311.0,324.62,262.23
2018,3,17,10,30,107.0,273.0,1.5,10.1,348.0,373.48,300.33
2018,3,17,10,45,75.5,258.0,1.5,10.2,312.0,326.25,261.93
2018,3,17,11,0,44.0,243.0,1.5,10.3,276.0,284.74,228.13
2018,3,17,11,15,26.5,196.0,1.55,10.4,216.0,221.05,177.03
2018,3,17,11,30,9.0,149.0,1.6,10.5,156.0,153.48,121.93
2018,3,17,11,45,4.5,112.0,1.65,10.55,115.5,112.87,88.65
2018,3,17,12,0,0.0,75.0,1.7,10.6,75.0,72.63,55.23
2018,3,17,12,15,3.0,115.5,1.75,10.65,118.0,114.99,90.41
2018,3,17,12,30,6.0,156.0,1.8,10.7,161.0,157.85,125.47
2018,3,17,12,45,21.5,229.0,1.85,10.7,245.5,251.56,201.32
2018,3,17,13,0,37.0,302.0,1.9,10.7,330.0,342.31,272.81
2018,3,17,13,15,62.5,315.0,1.95,10.7,361.5,378.4,301.57
2018,3,17,13,30,88.0,328.0,2.0,10.7,393.0,413.55,329.68
2018,3,17,13,45,192.5,322.0,2.05,10.7,459.0,502.33,401.2
2018,3,17,14,0,297.0,316.0,2.1,10.7,525.0,585.1,466.24
2018,3,17,14,15,274.5,291.5,2.1,10.6,478.5,531.89,426.02
2018,3,17,14,30,252.0,267.0,2.1,10.5,432.0,479.13,386.5
2018,3,17,14,45,194.0,210.5,2.1,10.45,333.0,366.95,299.3
2018,3,17,15,0,136.0,154.0,2.1,10.4,234.0,253.41,208.46
2018,3,17,15,15,208.5,158.5,2.1,10.4,271.0,304.79,252.0
2018,3,17,15,30,281.0,163.0,2.1,10.4,308.0,344.18,284.38
2018,3,17,15,45,238.5,161.5,2.0,10.25,276.5,305.16,251.73
2018,3,17,16,0,196.0,160.0,1.9,10.1,245.0,265.48,218.72
2018,3,17,16,15,212.0,144.5,1.7,9.9,226.5,250.25,205.68
2018,3,17,16,30,228.0,129.0,1.5,9.7,208.0,228.86,186.78
2018,3,17,16,45,165.5,108.0,1.35,9.45,160.5,169.14,136.35
2018,3,17,17,0,103.0,87.0,1.2,9.2,113.0,119.44,94.44
2018,3,17,17,15,83.5,66.5,1.2,8.8,84.5,87.7,66.84
2018,3,17,17,30,64.0,46.0,1.2,8.4,56.0,58.25,41.25
2018,3,17,17,45,64.5,31.5,1.2,8.0,38.0,39.79,23.79
2018,3,17,18,0,65.0,17.0,1.2,7.6,20.0,20.51,0.0
2018,3,17,18,15,32.5,8.5,1.25,7.45,10.0,8.62,0.0
2018,3,17,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,6,15,17.0,7.0,0.65,6.55,7.5,6.88,0.0
2018,3,18,6,30,34.0,14.0,0.7,6.8,15.0,15.61,0.0
2018,3,18,6,45,74.0,30.5,0.75,7.05,39.0,40.07,23.06
2018,3,18,7,0,114.0,47.0,0.8,7.3,63.0,68.53,47.85
2018,3,18,7,15,218.5,63.0,0.85,7.7,110.5,116.13,86.28
2018,3,18,7,30,323.0,79.0,0.9,8.1,158.0,178.44,138.59
2018,3,18,7,45,333.0,99.0,0.95,8.55,197.0,221.82,177.51
2018,3,18,8,0,343.0,119.0,1.0,9.0,236.0,265.93,216.03
2018,3,18,8,15,398.5,130.5,1.05,9.5,286.5,322.55,263.38
2018,3,18,8,30,454.0,142.0,1.1,10.0,337.0,384.28,313.72
2018,3,18,8,45,523.5,143.5,1.15,10.5,393.0,447.97,364.62
2018,3,18,9,0,593.0,145.0,1.2,11.0,449.0,519.62,420.31
2018,3,18,9,15,463.0,193.5,1.2,11.4,443.5,511.25,411.04
2018,3,18,9,30,333.0,242.0,1.2,11.8,438.0,487.08,389.57
2018,3,18,9,45,255.5,272.0,1.2,12.15,428.0,476.1,378.77
2018,3,18,10,0,178.0,302.0,1.2,12.5,418.0,451.85,357.57
2018,3,18,10,15,201.0,316.5,1.15,12.75,453.5,491.67,387.05
2018,3,18,10,30,224.0,331.0,1.1,13.0,489.0,532.25,416.05
2018,3,18,10,45,187.0,345.0,1.05,13.25,480.0,521.75,405.67
2018,3,18,11,0,150.0,359.0,1.0,13.5,471.0,508.84,393.99
2018,3,18,11,15,213.0,360.5,0.9,13.5,523.0,569.43,438.93
2018,3,18,11,30,276.0,362.0,0.8,13.5,575.0,639.85,488.76
2018,3,18,11,45,312.5,359.0,0.75,13.5,602.5,673.11,511.46
2018,3,18,12,0,349.0,356.0,0.7,13.5,630.0,705.63,533.77
2018,3,18,12,15,239.5,364.0,0.75,13.35,552.0,614.05,467.39
2018,3,18,12,30,130.0,372.0,0.8,13.2,474.0,512.43,393.14
2018,3,18,12,45,82.5,344.5,0.85,13.1,409.0,429.65,332.81
2018,3,18,13,0,35.0,317.0,0.9,13.0,344.0,356.37,277.48
2018,3,18,13,15,28.5,297.5,0.95,12.9,319.0,329.34,257.75
2018,3,18,13,30,22.0,278.0,1.0,12.8,294.0,294.92,231.79
2018,3,18,13,45,19.5,264.5,1.05,12.75,278.5,278.59,219.68
2018,3,18,14,0,17.0,251.0,1.1,12.7,263.0,262.34,207.44
2018,3,18,14,15,12.5,227.0,1.1,12.55,235.5,233.91,185.46
2018,3,18,14,30,8.0,203.0,1.1,12.4,208.0,205.82,163.56
2018,3,18,14,45,7.5,194.0,1.05,12.3,198.5,196.2,156.31
2018,3,18,15,0,7.0,185.0,1.0,12.2,189.0,186.62,149.0
2018,3,18,15,15,7.5,174.5,1.0,12.2,178.5,176.23,141.03
2018,3,18,15,30,8.0,164.0,1.0,12.2,168.0,165.81,132.98
2018,3,18,15,45,41.5,162.5,0.85,11.85,181.0,186.46,150.91
2018,3,18,16,0,75.0,161.0,0.7,11.5,194.0,200.42,162.77
2018,3,18,16,15,63.5,141.5,0.7,11.25,167.0,171.28,138.92
2018,3,18,16,30,52.0,122.0,0.7,11.0,140.0,143.3,115.87
2018,3,18,16,45,30.5,90.0,0.7,10.75,100.0,100.15,79.82
2018,3,18,17,0,9.0,58.0,0.7,10.5,60.0,58.83,44.94
2018,3,18,17,15,15.5,47.5,0.75,10.35,50.0,50.36,37.18
2018,3,18,17,30,22.0,37.0,0.8,10.2,40.0,40.29,27.67
2018,3,18,17,45,16.5,24.5,0.85,10.05,26.5,25.98,14.7
2018,3,18,18,0,11.0,12.0,0.9,9.9,13.0,12.39,0.0
2018,3,18,18,15,5.5,6.0,0.9,9.8,6.5,5.95,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,19,6,15,99.5,10.0,1.45,5.95,15.0,10.08,0.0
2018,3,19,6,30,199.0,20.0,1.5,6.7,30.0,30.83,0.0
2018,3,19,6,45,347.0,31.0,1.55,7.4,73.0,74.31,39.66
2018,3,19,7,0,495.0,42.0,1.6,8.1,116.0,133.22,86.08
2018,3,19,7,15,574.5,49.0,1.7,8.7,167.5,189.27,135.1
2018,3,19,7,30,654.0,56.0,1.8,9.3,219.0,254.09,192.83
2018,3,19,7,45,570.5,78.0,1.9,9.9,243.5,285.89,226.35
2018,3,19,8,0,487.0,100.0,2.0,10.5,268.0,305.65,247.42
2018,3,19,8,15,445.5,126.0,2.15,11.05,298.0,340.75,278.49
2018,3,19,8,30,404.0,152.0,2.3,11.6,328.0,370.65,303.63
2018,3,19,8,45,412.0,170.0,2.45,12.15,367.0,414.95,339.39
2018,3,19,9,0,420.0,188.0,2.6,12.7,406.0,459.09,374.02
2018,3,19,9,15,453.5,197.0,2.55,13.05,450.0,510.17,413.46
2018,3,19,9,30,487.0,206.0,2.5,13.4,494.0,562.85,453.17
2018,3,19,9,45,592.5,184.5,2.45,13.75,557.5,639.9,511.95
2018,3,19,10,0,698.0,163.0,2.4,14.1,621.0,720.66,571.84
2018,3,19,10,15,640.0,194.0,2.4,14.45,629.0,730.29,575.48
2018,3,19,10,30,582.0,225.0,2.4,14.8,637.0,731.44,573.47
2018,3,19,10,45,489.5,270.0,2.4,15.15,624.5,715.67,558.12
2018,3,19,11,0,397.0,315.0,2.4,15.5,612.0,686.11,533.04
2018,3,19,11,15,408.0,318.5,2.45,15.75,629.5,707.22,548.11
2018,3,19,11,30,419.0,322.0,2.5,16.0,647.0,734.72,567.1
2018,3,19,11,45,514.5,288.5,2.55,16.3,692.0,791.85,609.71
2018,3,19,12,0,610.0,255.0,2.6,16.6,737.0,849.98,652.12
2018,3,19,12,15,721.5,205.5,2.5,16.7,776.0,903.15,689.13
2018,3,19,12,30,833.0,156.0,2.4,16.8,815.0,948.11,718.14
2018,3,19,12,45,627.5,236.5,2.3,16.9,730.0,843.67,644.19
2018,3,19,13,0,422.0,317.0,2.2,17.0,645.0,732.98,560.9
2018,3,19,13,15,366.0,330.5,2.05,17.1,611.0,683.44,524.4
2018,3,19,13,30,310.0,344.0,1.9,17.2,577.0,641.97,492.75
2018,3,19,13,45,278.5,334.0,1.8,17.3,538.5,597.17,459.91
2018,3,19,14,0,247.0,324.0,1.7,17.4,500.0,552.75,427.12
2018,3,19,14,15,402.0,265.5,1.55,17.15,537.5,614.26,476.58
2018,3,19,14,30,557.0,207.0,1.4,16.9,575.0,658.55,511.6
2018,3,19,14,45,453.5,219.5,1.2,16.6,508.0,574.92,448.16
2018,3,19,15,0,350.0,232.0,1.0,16.3,441.0,491.15,384.89
2018,3,19,15,15,273.0,228.0,1.0,16.3,384.0,421.28,332.25
2018,3,19,15,30,196.0,224.0,1.0,16.3,327.0,352.12,279.04
2018,3,19,15,45,242.5,199.0,0.85,15.7,314.5,347.42,276.69
2018,3,19,16,0,289.0,174.0,0.7,15.1,302.0,332.71,265.43
2018,3,19,16,15,390.0,136.0,0.7,14.8,286.5,328.67,261.9
2018,3,19,16,30,491.0,98.0,0.7,14.5,271.0,309.04,244.1
2018,3,19,16,45,370.5,94.0,0.65,14.25,212.5,233.91,182.5
2018,3,19,17,0,250.0,90.0,0.6,14.0,154.0,169.03,129.62
2018,3,19,17,15,181.5,72.0,0.7,13.55,113.0,118.97,88.25
2018,3,19,17,30,113.0,54.0,0.8,13.1,72.0,76.83,53.98
2018,3,19,17,45,76.0,36.5,0.9,12.7,46.5,46.37,28.51
2018,3,19,18,0,39.0,19.0,1.0,12.3,21.0,20.95,0.0
2018,3,19,18,15,19.5,9.5,1.05,12.1,10.5,9.53,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.5,10.35,2.5,2.0,0.0
2018,3,20,6,30,11.0,4.0,1.7,10.4,5.0,4.56,0.0
2018,3,20,6,45,5.5,5.5,1.9,10.4,6.0,6.13,0.0
2018,3,20,7,0,0.0,7.0,2.1,10.4,7.0,6.74,0.08
2018,3,20,7,15,0.0,8.5,2.1,10.45,8.5,8.19,1.42
2018,3,20,7,30,0.0,10.0,2.1,10.5,10.0,9.64,2.73
2018,3,20,7,45,0.0,24.0,2.1,10.55,24.0,23.16,14.5
2018,3,20,8,0,0.0,38.0,2.1,10.6,38.0,36.69,26.19
2018,3,20,8,15,0.0,47.5,2.2,10.7,47.5,45.88,34.01
2018,3,20,8,30,0.0,57.0,2.3,10.8,57.0,55.08,41.75
2018,3,20,8,45,0.0,46.5,2.45,10.85,46.5,44.93,32.93
2018,3,20,9,0,0.0,36.0,2.6,10.9,36.0,34.78,24.15
2018,3,20,9,15,0.0,54.0,2.75,11.0,54.0,52.2,38.86
2018,3,20,9,30,0.0,72.0,2.9,11.1,72.0,69.64,53.43
2018,3,20,9,45,0.0,62.0,3.0,11.2,62.0,59.97,45.13
2018,3,20,10,0,0.0,52.0,3.1,11.3,52.0,50.29,36.88
2018,3,20,10,15,0.0,74.0,3.2,11.4,74.0,71.62,54.64
2018,3,20,10,30,0.0,96.0,3.3,11.5,96.0,92.98,72.28
2018,3,20,10,45,0.0,104.5,3.4,11.55,104.5,101.34,79.05
2018,3,20,11,0,0.0,113.0,3.5,11.6,113.0,109.72,85.84
2018,3,20,11,15,0.0,107.5,3.55,11.75,107.5,104.32,81.26
2018,3,20,11,30,0.0,102.0,3.6,11.9,102.0,98.93,76.72
2018,3,20,11,45,0.0,100.5,3.65,12.0,100.5,97.47,75.45
2018,3,20,12,0,0.0,99.0,3.7,12.1,99.0,96.01,74.19
2018,3,20,12,15,0.0,96.0,3.75,12.1,96.0,93.07,71.77
2018,3,20,12,30,0.0,93.0,3.8,12.1,93.0,90.13,69.35
2018,3,20,12,45,0.0,91.0,3.8,12.15,91.0,88.16,67.74
2018,3,20,13,0,0.0,89.0,3.8,12.2,89.0,86.21,66.16
2018,3,20,13,15,0.0,87.0,3.75,12.2,87.0,84.26,64.6
2018,3,20,13,30,0.0,85.0,3.7,12.2,85.0,82.31,63.05
2018,3,20,13,45,0.0,95.0,3.6,12.2,95.0,92.02,71.16
2018,3,20,14,0,0.0,105.0,3.5,12.2,105.0,101.82,79.36
2018,3,20,14,15,0.0,99.5,3.4,12.25,99.5,96.41,74.98
2018,3,20,14,30,0.0,94.0,3.3,12.3,94.0,91.0,70.63
2018,3,20,14,45,0.0,89.0,3.25,12.3,89.0,86.14,66.75
2018,3,20,15,0,0.0,84.0,3.2,12.3,84.0,81.28,62.87
2018,3,20,15,15,0.0,93.5,3.2,12.3,93.5,90.52,70.78
2018,3,20,15,30,0.0,103.0,3.2,12.3,103.0,99.91,78.85
2018,3,20,15,45,0.0,101.5,3.05,12.25,101.5,98.5,77.91
2018,3,20,16,0,0.0,100.0,2.9,12.2,100.0,97.1,77.0
2018,3,20,16,15,0.0,90.5,2.8,12.15,90.5,87.81,69.4
2018,3,20,16,30,0.0,81.0,2.7,12.1,81.0,78.54,61.72
2018,3,20,16,45,0.0,61.5,2.65,12.05,61.5,59.44,45.52
2018,3,20,17,0,0.0,42.0,2.6,12.0,42.0,40.56,29.31
2018,3,20,17,15,0.0,36.5,2.5,11.9,36.5,35.24,24.59
2018,3,20,17,30,0.0,31.0,2.4,11.8,31.0,29.93,19.7
2018,3,20,17,45,1.0,21.0,2.3,11.75,21.0,20.39,10.92
2018,3,20,18,0,2.0,11.0,2.2,11.7,11.0,10.74,0.0
2018,3,20,18,15,1.0,5.5,2.45,11.7,5.5,5.42,0.0
2018,3,20,18,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.55,12.8,2.0,1.97,0.0
2018,3,21,6,30,0.0,4.0,1.6,13.0,4.0,3.85,0.0
2018,3,21,6,45,0.0,7.0,1.7,13.2,7.0,6.74,0.0
2018,3,21,7,0,0.0,10.0,1.8,13.4,10.0,9.64,2.48
2018,3,21,7,15,0.0,15.0,1.9,13.55,15.0,14.46,6.72
2018,3,21,7,30,0.0,20.0,2.0,13.7,20.0,19.29,10.93
2018,3,21,7,45,0.0,40.0,2.1,13.85,40.0,38.62,27.5
2018,3,21,8,0,0.0,60.0,2.2,14.0,60.0,57.98,43.9
2018,3,21,8,15,0.0,72.5,2.3,14.15,72.5,70.09,53.98
2018,3,21,8,30,0.0,85.0,2.4,14.3,85.0,82.28,63.99
2018,3,21,8,45,0.0,88.0,2.5,14.45,88.0,85.17,66.15
2018,3,21,9,0,0.0,91.0,2.6,14.6,91.0,88.08,68.32
2018,3,21,9,15,0.5,117.5,2.7,14.8,118.0,114.52,89.9
2018,3,21,9,30,1.0,144.0,2.8,15.0,145.0,141.16,111.35
2018,3,21,9,45,1.5,153.0,2.9,15.15,154.0,150.48,118.57
2018,3,21,10,0,2.0,162.0,3.0,15.3,163.0,159.85,125.83
2018,3,21,10,15,7.5,198.0,3.15,15.5,203.0,200.4,158.24
2018,3,21,10,30,13.0,234.0,3.3,15.7,243.0,241.53,190.65
2018,3,21,10,45,16.0,251.0,3.45,15.85,262.5,261.63,206.18
2018,3,21,11,0,19.0,268.0,3.6,16.0,282.0,281.87,221.81
2018,3,21,11,15,22.5,284.0,3.7,16.1,301.0,301.65,237.07
2018,3,21,11,30,26.0,300.0,3.8,16.2,320.0,329.74,258.69
2018,3,21,11,45,32.0,317.0,3.9,16.3,342.0,353.59,277.05
2018,3,21,12,0,38.0,334.0,4.0,16.4,364.0,377.46,295.38
2018,3,21,12,15,35.5,328.5,3.95,16.4,356.5,369.35,288.93
2018,3,21,12,30,33.0,323.0,3.9,16.4,349.0,361.1,282.53
2018,3,21,12,45,31.5,317.0,3.85,16.45,342.0,353.13,276.37
2018,3,21,13,0,30.0,311.0,3.8,16.5,335.0,345.06,270.18
2018,3,21,13,15,31.0,301.5,3.75,16.45,325.5,335.46,263.07
2018,3,21,13,30,32.0,292.0,3.7,16.4,316.0,325.73,255.88
2018,3,21,13,45,62.0,313.0,3.6,16.35,358.0,373.16,293.85
2018,3,21,14,0,92.0,334.0,3.5,16.3,400.0,419.18,330.15
2018,3,21,14,15,96.0,319.0,3.5,16.3,385.5,403.86,318.88
2018,3,21,14,30,100.0,304.0,3.5,16.3,371.0,388.04,307.4
2018,3,21,14,45,107.5,285.5,3.55,16.25,354.0,370.55,294.81
2018,3,21,15,0,115.0,267.0,3.6,16.2,337.0,358.08,285.94
2018,3,21,15,15,86.0,240.0,3.6,16.2,290.0,300.04,240.19
2018,3,21,15,30,57.0,213.0,3.6,16.2,243.0,250.21,200.5
2018,3,21,15,45,79.0,197.0,3.6,15.9,234.5,243.59,196.26
2018,3,21,16,0,101.0,181.0,3.6,15.6,226.0,238.63,192.89
2018,3,21,16,15,112.0,152.5,3.5,15.4,197.0,208.73,168.67
2018,3,21,16,30,123.0,124.0,3.4,15.2,168.0,177.64,142.81
2018,3,21,16,45,131.0,106.0,3.35,15.05,146.5,155.08,123.25
2018,3,21,17,0,139.0,88.0,3.3,14.9,125.0,131.52,102.17
2018,3,21,17,15,115.0,71.5,3.3,14.75,97.5,100.64,75.43
2018,3,21,17,30,91.0,55.0,3.3,14.6,70.0,72.53,51.26
2018,3,21,17,45,64.5,38.5,3.25,14.45,47.0,46.95,29.59
2018,3,21,18,0,38.0,22.0,3.2,14.3,24.0,23.9,3.34
2018,3,21,18,15,19.0,11.0,3.25,14.2,12.0,11.04,0.0
2018,3,21,18,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.45,12.85,3.0,2.95,0.0
2018,3,22,6,30,0.0,6.0,3.5,12.9,6.0,5.78,0.0
2018,3,22,6,45,0.0,9.5,3.55,12.95,9.5,9.16,1.82
2018,3,22,7,0,0.0,13.0,3.6,13.0,13.0,12.53,4.94
2018,3,22,7,15,0.0,22.5,3.65,13.05,22.5,21.7,12.93
2018,3,22,7,30,0.0,32.0,3.7,13.1,32.0,30.88,20.9
2018,3,22,7,45,0.0,45.0,3.7,13.15,45.0,43.46,31.7
2018,3,22,8,0,0.0,58.0,3.7,13.2,58.0,56.04,42.37
2018,3,22,8,15,0.0,47.0,3.7,13.3,47.0,45.4,33.18
2018,3,22,8,30,0.0,36.0,3.7,13.4,36.0,34.77,24.02
2018,3,22,8,45,0.0,55.0,3.7,13.45,55.0,53.15,39.49
2018,3,22,9,0,0.0,74.0,3.7,13.5,74.0,71.56,54.81
2018,3,22,9,15,1.0,68.0,3.7,13.5,68.5,66.42,50.36
2018,3,22,9,30,2.0,62.0,3.7,13.5,63.0,61.37,46.03
2018,3,22,9,45,28.5,118.0,3.65,13.5,137.0,138.26,110.51
2018,3,22,10,0,55.0,174.0,3.6,13.5,211.0,216.98,175.09
2018,3,22,10,15,73.0,242.0,3.7,13.4,293.5,303.81,244.52
2018,3,22,10,30,91.0,310.0,3.8,13.3,376.0,392.65,314.04
2018,3,22,10,45,73.0,308.5,3.85,13.15,362.5,377.78,301.4
2018,3,22,11,0,55.0,307.0,3.9,13.0,349.0,361.83,288.25
2018,3,22,11,15,44.5,305.0,3.95,12.8,339.5,351.23,279.63
2018,3,22,11,30,34.0,303.0,4.0,12.6,330.0,340.14,270.6
2018,3,22,11,45,40.0,275.0,4.05,12.45,307.0,316.54,252.61
2018,3,22,12,0,46.0,247.0,4.1,12.3,284.0,293.07,234.68
2018,3,22,12,15,47.5,290.5,4.15,12.1,328.5,340.2,271.96
2018,3,22,12,30,49.0,334.0,4.2,11.9,373.0,387.59,308.99
2018,3,22,12,45,87.5,352.0,4.25,11.75,421.0,442.14,353.02
2018,3,22,13,0,126.0,370.0,4.3,11.6,469.0,504.45,402.47
2018,3,22,13,15,110.5,354.0,4.35,11.55,439.5,471.35,376.75
2018,3,22,13,30,95.0,338.0,4.4,11.5,410.0,430.2,345.02
2018,3,22,13,45,120.5,331.5,4.4,11.5,420.5,451.09,362.65
2018,3,22,14,0,146.0,325.0,4.4,11.5,431.0,462.23,372.51
2018,3,22,14,15,255.0,299.5,4.45,11.55,474.5,526.03,425.95
2018,3,22,14,30,364.0,274.0,4.5,11.6,518.0,574.85,466.92
2018,3,22,14,45,385.5,254.5,4.5,11.65,500.0,556.61,453.57
2018,3,22,15,0,407.0,235.0,4.5,11.7,482.0,541.49,442.58
2018,3,22,15,15,330.0,231.5,4.5,11.7,422.5,463.42,380.1
2018,3,22,15,30,253.0,228.0,4.5,11.7,363.0,396.88,326.04
2018,3,22,15,45,305.0,197.0,4.55,11.45,345.0,381.52,315.05
2018,3,22,16,0,357.0,166.0,4.6,11.2,327.0,360.57,298.41
2018,3,22,16,15,449.5,131.0,4.5,10.9,309.5,352.77,291.18
2018,3,22,16,30,542.0,96.0,4.4,10.6,292.0,332.02,271.3
2018,3,22,16,45,563.5,80.0,4.35,10.25,256.0,292.25,234.19
2018,3,22,17,0,585.0,64.0,4.3,9.9,220.0,249.27,192.75
2018,3,22,17,15,522.0,55.5,4.1,9.55,172.0,189.99,138.99
2018,3,22,17,30,459.0,47.0,3.9,9.2,124.0,137.58,92.18
2018,3,22,17,45,335.5,37.0,3.7,8.8,82.5,83.02,48.53
2018,3,22,18,0,212.0,27.0,3.5,8.4,41.0,41.22,10.26
2018,3,22,18,15,106.0,13.5,3.35,8.15,20.5,14.66,0.0
2018,3,22,18,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.1,6.9,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,3,23,6,15,141.5,15.5,0.95,7.65,24.0,17.35,0.0
2018,3,23,6,30,269.0,28.0,0.9,8.2,46.0,47.41,14.21
2018,3,23,6,45,396.5,37.0,0.9,8.75,90.5,91.75,53.31
2018,3,23,7,0,524.0,46.0,0.9,9.3,135.0,149.96,99.73
2018,3,23,7,15,598.5,52.5,0.9,9.65,187.5,207.14,149.92
2018,3,23,7,30,673.0,59.0,0.9,10.0,240.0,272.43,207.58
2018,3,23,7,45,706.0,65.5,0.9,10.35,291.0,330.09,259.25
2018,3,23,8,0,739.0,72.0,0.9,10.7,342.0,390.54,311.53
2018,3,23,8,15,778.0,75.5,0.95,10.95,396.5,452.96,363.88
2018,3,23,8,30,817.0,79.0,1.0,11.2,451.0,517.87,416.39
2018,3,23,8,45,726.5,109.5,1.05,11.5,466.5,540.04,433.82
2018,3,23,9,0,636.0,140.0,1.1,11.8,482.0,550.95,441.73
2018,3,23,9,15,611.0,162.0,1.2,12.05,512.0,586.45,468.31
2018,3,23,9,30,586.0,184.0,1.3,12.3,542.0,615.55,489.27
2018,3,23,9,45,613.0,187.0,1.4,12.55,582.0,665.07,525.75
2018,3,23,10,0,640.0,190.0,1.5,12.8,622.0,712.1,559.7
2018,3,23,10,15,639.5,199.5,1.65,13.0,647.5,743.13,581.79
2018,3,23,10,30,639.0,209.0,1.8,13.2,673.0,771.86,602.18
2018,3,23,10,45,520.5,260.0,2.0,13.4,646.0,737.1,574.61
2018,3,23,11,0,402.0,311.0,2.2,13.6,619.0,697.39,543.28
2018,3,23,11,15,343.0,333.0,2.35,13.7,599.5,667.62,520.72
2018,3,23,11,30,284.0,355.0,2.5,13.8,580.0,642.1,500.67
2018,3,23,11,45,261.0,364.0,2.65,13.9,572.5,633.49,494.04
2018,3,23,12,0,238.0,373.0,2.8,14.0,565.0,623.38,486.16
2018,3,23,12,15,203.5,385.0,2.9,14.0,549.0,595.66,465.01
2018,3,23,12,30,169.0,397.0,3.0,14.0,533.0,575.9,449.58
2018,3,23,12,45,281.0,360.5,3.1,14.0,584.5,648.24,507.5
2018,3,23,13,0,393.0,324.0,3.2,14.0,636.0,708.86,555.69
2018,3,23,13,15,503.0,277.5,3.25,13.95,668.5,761.27,597.35
2018,3,23,13,30,613.0,231.0,3.3,13.9,701.0,802.68,630.86
2018,3,23,13,45,671.5,202.0,3.35,13.8,702.0,809.25,637.96
2018,3,23,14,0,730.0,173.0,3.4,13.7,703.0,810.17,639.95
2018,3,23,14,15,788.5,145.0,3.4,13.55,695.5,803.51,636.47
2018,3,23,14,30,847.0,117.0,3.4,13.4,688.0,793.68,630.85
2018,3,23,14,45,862.5,104.5,3.45,13.25,658.5,761.33,608.99
2018,3,23,15,0,878.0,92.0,3.5,13.1,629.0,722.21,582.03
2018,3,23,15,15,875.0,85.5,3.5,13.1,588.5,676.63,549.0
2018,3,23,15,30,872.0,79.0,3.5,13.1,548.0,628.84,511.95
2018,3,23,15,45,848.0,77.0,3.45,12.65,499.0,573.63,468.43
2018,3,23,16,0,824.0,75.0,3.4,12.2,450.0,516.52,422.12
2018,3,23,16,15,789.5,71.5,3.25,11.9,397.0,453.43,369.14
2018,3,23,16,30,755.0,68.0,3.1,11.6,344.0,392.35,316.25
2018,3,23,16,45,706.0,63.5,2.95,11.3,290.0,327.35,258.88
2018,3,23,17,0,657.0,59.0,2.8,11.0,236.0,266.86,204.13
2018,3,23,17,15,581.5,52.5,2.55,10.5,184.0,202.32,146.55
2018,3,23,17,30,506.0,46.0,2.3,10.0,132.0,146.02,97.0
2018,3,23,17,45,379.0,37.0,2.05,9.45,88.5,89.07,51.65
2018,3,23,18,0,252.0,28.0,1.8,8.9,45.0,45.94,13.94
2018,3,23,18,15,132.0,15.0,1.75,8.75,23.5,16.62,0.0
2018,3,23,18,30,12.0,2.0,1.7,8.6,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.7,8.4,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,5,45,1.0,0.5,1.15,8.65,0.5,0.0,0.0
2018,3,24,6,0,2.0,1.0,1.1,8.7,1.0,0.0,0.0
2018,3,24,6,15,15.0,8.5,1.25,8.95,9.5,8.63,0.0
2018,3,24,6,30,28.0,16.0,1.4,9.2,18.0,17.82,4.93
2018,3,24,6,45,59.5,26.5,1.5,9.45,35.5,35.12,21.15
2018,3,24,7,0,91.0,37.0,1.6,9.7,53.0,55.72,38.38
2018,3,24,7,15,83.5,49.5,1.65,9.85,68.0,70.88,52.83
2018,3,24,7,30,76.0,62.0,1.7,10.0,83.0,86.12,67.1
2018,3,24,7,45,90.5,96.5,1.8,10.15,126.5,131.07,105.86
2018,3,24,8,0,105.0,131.0,1.9,10.3,170.0,177.81,145.49
2018,3,24,8,15,130.0,152.0,1.95,10.4,207.0,217.19,178.46
2018,3,24,8,30,155.0,173.0,2.0,10.5,244.0,259.05,213.07
2018,3,24,8,45,82.5,126.0,2.05,10.6,164.0,176.27,144.36
2018,3,24,9,0,10.0,79.0,2.1,10.7,84.0,82.65,64.85
2018,3,24,9,15,25.5,111.0,2.2,10.9,126.0,126.94,102.23
2018,3,24,9,30,41.0,143.0,2.3,11.1,168.0,171.45,139.07
2018,3,24,9,45,97.5,221.5,2.45,11.3,286.5,301.94,245.6
2018,3,24,10,0,154.0,300.0,2.6,11.5,405.0,432.79,348.44
2018,3,24,10,15,104.5,280.0,2.7,11.65,352.5,376.45,302.32
2018,3,24,10,30,55.0,260.0,2.8,11.8,300.0,309.71,248.26
