Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,45,74.5,297.0,2.95,11.95,353.0,366.94,293.64
2018,3,24,11,0,94.0,334.0,3.1,12.1,406.0,425.1,338.67
2018,3,24,11,15,308.0,302.0,3.2,12.15,546.0,603.37,481.2
2018,3,24,11,30,522.0,270.0,3.3,12.2,686.0,779.61,615.89
2018,3,24,11,45,661.0,219.5,3.45,12.25,752.0,864.01,679.67
2018,3,24,12,0,800.0,169.0,3.6,12.3,818.0,940.56,734.07
2018,3,24,12,15,696.5,209.5,3.7,12.25,774.5,892.16,699.73
2018,3,24,12,30,593.0,250.0,3.8,12.2,731.0,835.92,658.62
2018,3,24,12,45,623.0,238.0,3.9,12.15,739.0,847.59,669.1
2018,3,24,13,0,653.0,226.0,4.0,12.1,747.0,856.08,676.85
2018,3,24,13,15,469.5,291.0,4.05,12.05,661.5,745.95,591.54
2018,3,24,13,30,286.0,356.0,4.1,12.0,576.0,635.27,504.45
2018,3,24,13,45,265.0,349.5,4.15,11.9,548.5,603.37,481.28
2018,3,24,14,0,244.0,343.0,4.2,11.8,521.0,563.96,451.87
2018,3,24,14,15,288.0,318.0,4.2,11.7,519.5,572.92,460.94
2018,3,24,14,30,332.0,293.0,4.2,11.6,518.0,570.79,461.33
2018,3,24,14,45,355.0,268.5,4.15,11.45,497.0,549.53,446.32
2018,3,24,15,0,378.0,244.0,4.1,11.3,476.0,525.53,428.97
2018,3,24,15,15,469.0,201.5,4.1,11.3,469.0,530.8,435.35
2018,3,24,15,30,560.0,159.0,4.1,11.3,462.0,521.09,429.22
2018,3,24,15,45,605.5,133.5,3.95,10.95,434.0,495.84,409.25
2018,3,24,16,0,651.0,108.0,3.8,10.6,406.0,462.22,381.63
2018,3,24,16,15,689.0,90.0,3.65,10.35,373.0,426.78,350.75
2018,3,24,16,30,727.0,72.0,3.5,10.1,340.0,385.74,313.54
2018,3,24,16,45,675.0,66.5,3.3,9.85,285.5,320.21,255.35
2018,3,24,17,0,623.0,61.0,3.1,9.6,231.0,259.25,200.06
2018,3,24,17,15,574.5,53.5,2.8,9.1,184.0,202.28,147.8
2018,3,24,17,30,526.0,46.0,2.5,8.6,137.0,150.43,100.6
2018,3,24,17,45,398.5,37.5,2.25,8.05,92.5,92.55,54.16
2018,3,24,18,0,271.0,29.0,2.0,7.5,48.0,48.73,16.99
2018,3,24,18,15,142.5,16.0,1.95,7.35,25.0,17.91,0.0
2018,3,24,18,30,14.0,3.0,1.9,7.2,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,1.85,7.05,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,45,4.5,1.0,1.45,6.35,1.0,0.0,0.0
2018,3,25,6,0,9.0,2.0,1.4,6.5,2.0,0.0,0.0
2018,3,25,6,15,37.5,15.5,1.45,7.05,18.0,16.05,0.0
2018,3,25,6,30,66.0,29.0,1.5,7.6,34.0,33.9,15.93
2018,3,25,6,45,161.0,46.0,1.55,8.1,71.5,69.17,45.48
2018,3,25,7,0,256.0,63.0,1.6,8.6,109.0,116.78,83.82
2018,3,25,7,15,428.0,67.5,1.75,8.85,174.5,182.81,137.02
2018,3,25,7,30,600.0,72.0,1.9,9.1,240.0,267.64,208.22
2018,3,25,7,45,459.0,93.0,2.0,9.35,236.5,270.18,217.39
2018,3,25,8,0,318.0,114.0,2.1,9.6,233.0,257.96,211.39
2018,3,25,8,15,199.0,126.0,2.15,9.8,204.0,227.07,187.32
2018,3,25,8,30,80.0,138.0,2.2,10.0,175.0,183.3,150.51
2018,3,25,8,45,379.5,133.5,2.25,10.25,338.0,365.72,303.58
2018,3,25,9,0,679.0,129.0,2.3,10.5,501.0,570.53,467.12
2018,3,25,9,15,595.5,165.5,2.4,10.7,510.5,583.46,474.51
2018,3,25,9,30,512.0,202.0,2.5,10.9,520.0,585.2,474.07
2018,3,25,9,45,380.0,225.0,2.55,11.1,469.0,530.82,429.62
2018,3,25,10,0,248.0,248.0,2.6,11.3,418.0,458.58,370.73
2018,3,25,10,15,213.5,289.0,2.7,11.4,440.0,475.28,382.27
2018,3,25,10,30,179.0,330.0,2.8,11.5,462.0,495.98,396.1
2018,3,25,10,45,259.5,324.0,2.85,11.65,522.0,572.33,455.8
2018,3,25,11,0,340.0,318.0,2.9,11.8,582.0,643.83,510.64
2018,3,25,11,15,312.5,330.0,2.95,11.85,576.5,638.0,504.69
2018,3,25,11,30,285.0,342.0,3.0,11.9,571.0,630.06,497.71
2018,3,25,11,45,233.5,340.5,3.1,11.95,529.0,583.42,461.65
2018,3,25,12,0,182.0,339.0,3.2,12.0,487.0,526.23,417.51
2018,3,25,12,15,170.0,346.5,3.25,12.0,485.0,523.3,415.15
2018,3,25,12,30,158.0,354.0,3.3,12.0,483.0,519.64,411.99
2018,3,25,12,45,294.0,307.5,3.4,12.05,544.0,604.28,481.17
2018,3,25,13,0,430.0,261.0,3.5,12.1,605.0,685.65,546.19
2018,3,25,13,15,599.0,216.5,3.5,12.1,685.5,788.64,626.23
2018,3,25,13,30,768.0,172.0,3.5,12.1,766.0,880.76,693.6
2018,3,25,13,45,711.5,187.0,3.55,12.05,724.5,830.47,657.72
2018,3,25,14,0,655.0,202.0,3.6,12.0,683.0,779.74,621.59
2018,3,25,14,15,604.0,210.5,3.6,11.95,639.5,727.03,582.39
2018,3,25,14,30,553.0,219.0,3.6,11.9,596.0,672.99,541.7
2018,3,25,14,45,553.5,207.0,3.6,11.8,566.5,640.11,517.89
2018,3,25,15,0,554.0,195.0,3.6,11.7,537.0,605.45,492.16
2018,3,25,15,15,666.0,149.0,3.6,11.7,532.0,610.77,498.63
2018,3,25,15,30,778.0,103.0,3.6,11.7,527.0,600.47,492.04
2018,3,25,15,45,693.0,112.0,3.5,11.45,464.5,524.58,430.87
2018,3,25,16,0,608.0,121.0,3.4,11.2,402.0,453.84,372.98
2018,3,25,16,15,663.0,97.5,3.25,10.95,371.5,423.12,346.48
2018,3,25,16,30,718.0,74.0,3.1,10.7,341.0,384.93,311.87
2018,3,25,16,45,692.0,66.5,2.9,10.4,292.0,327.24,260.1
2018,3,25,17,0,666.0,59.0,2.7,10.1,243.0,271.2,208.46
2018,3,25,17,15,592.5,53.5,2.55,9.65,191.0,207.46,151.3
2018,3,25,17,30,519.0,48.0,2.4,9.2,139.0,151.69,101.86
2018,3,25,17,45,369.5,39.0,2.25,8.7,92.5,90.59,53.82
2018,3,25,18,0,220.0,30.0,2.1,8.2,46.0,45.84,17.98
2018,3,25,18,15,117.5,16.0,2.15,8.05,24.0,17.65,0.0
2018,3,25,18,30,15.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.0,2.2,7.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,26,5,45,21.0,3.0,2.0,5.9,2.5,0.0,0.0
2018,3,26,6,0,42.0,6.0,2.0,6.1,5.0,0.0,0.0
2018,3,26,6,15,196.0,18.0,2.2,6.75,32.0,22.59,0.0
2018,3,26,6,30,350.0,30.0,2.4,7.4,59.0,59.96,26.57
2018,3,26,6,45,468.5,37.0,2.6,8.05,106.0,106.3,63.33
2018,3,26,7,0,587.0,44.0,2.8,8.7,153.0,166.35,112.75
2018,3,26,7,15,653.0,49.5,2.95,9.2,206.5,224.7,165.53
2018,3,26,7,30,719.0,55.0,3.1,9.7,260.0,290.06,224.88
2018,3,26,7,45,761.5,59.5,3.25,10.15,315.0,352.18,281.46
2018,3,26,8,0,804.0,64.0,3.4,10.6,370.0,417.85,339.55
2018,3,26,8,15,832.5,67.0,3.5,11.0,422.5,478.33,391.87
2018,3,26,8,30,861.0,70.0,3.6,11.4,475.0,538.63,442.43
2018,3,26,8,45,880.5,73.0,3.7,11.8,524.0,595.76,488.87
2018,3,26,9,0,900.0,76.0,3.8,12.2,573.0,652.6,533.68
2018,3,26,9,15,914.0,78.0,3.85,12.55,616.5,704.02,572.42
2018,3,26,9,30,928.0,80.0,3.9,12.9,660.0,754.04,607.7
2018,3,26,9,45,940.0,81.0,3.9,13.2,698.5,799.79,639.23
2018,3,26,10,0,952.0,82.0,3.9,13.5,737.0,843.42,668.81
2018,3,26,10,15,959.0,83.5,3.95,13.75,768.5,881.12,694.19
2018,3,26,10,30,966.0,85.0,4.0,14.0,800.0,915.93,717.36
2018,3,26,10,45,969.5,86.5,4.0,14.25,823.0,944.59,735.8
2018,3,26,11,0,973.0,88.0,4.0,14.5,846.0,969.84,751.84
2018,3,26,11,15,977.0,88.0,3.95,14.65,862.5,990.38,764.57
2018,3,26,11,30,981.0,88.0,3.9,14.8,879.0,1007.29,774.86
2018,3,26,11,45,983.5,87.5,3.9,15.0,887.0,1018.51,781.51
2018,3,26,12,0,986.0,87.0,3.9,15.2,895.0,1025.9,785.7
2018,3,26,12,15,983.5,88.0,3.85,15.3,893.5,1026.31,785.2
2018,3,26,12,30,981.0,89.0,3.8,15.4,892.0,1022.81,782.24
2018,3,26,12,45,977.5,89.0,3.8,15.5,882.5,1013.43,775.77
2018,3,26,13,0,974.0,89.0,3.8,15.6,873.0,1000.26,766.87
2018,3,26,13,15,968.0,89.5,3.75,15.65,855.5,981.64,754.17
2018,3,26,13,30,962.0,90.0,3.7,15.7,838.0,959.5,739.16
2018,3,26,13,45,952.5,90.5,3.65,15.7,812.0,930.93,719.89
2018,3,26,14,0,943.0,91.0,3.6,15.7,786.0,899.3,698.51
2018,3,26,14,15,932.0,90.5,3.6,15.65,753.5,862.52,673.85
2018,3,26,14,30,921.0,90.0,3.6,15.6,721.0,823.2,647.22
2018,3,26,14,45,906.5,89.0,3.6,15.55,681.5,778.42,616.38
2018,3,26,15,0,892.0,88.0,3.6,15.5,642.0,731.84,583.9
2018,3,26,15,15,875.0,85.5,3.6,15.5,597.5,680.47,547.18
2018,3,26,15,30,858.0,83.0,3.6,15.5,553.0,630.19,508.4
2018,3,26,15,45,833.5,81.0,3.45,15.15,504.0,572.99,463.47
2018,3,26,16,0,809.0,79.0,3.3,14.8,455.0,516.11,417.54
2018,3,26,16,15,775.0,75.5,3.05,14.35,402.5,453.78,365.9
2018,3,26,16,30,741.0,72.0,2.8,13.9,350.0,393.45,314.38
2018,3,26,16,45,693.5,67.5,2.55,13.45,296.5,329.64,258.81
2018,3,26,17,0,646.0,63.0,2.3,13.0,243.0,269.89,205.47
2018,3,26,17,15,574.5,56.0,2.25,12.3,191.0,206.13,149.35
2018,3,26,17,30,503.0,49.0,2.2,11.6,139.0,150.15,100.44
2018,3,26,17,45,385.0,39.0,2.15,10.9,94.5,93.06,54.87
2018,3,26,18,0,267.0,29.0,2.1,10.2,50.0,49.3,19.87
2018,3,26,18,15,141.5,15.5,2.1,10.0,26.0,17.7,0.0
2018,3,26,18,30,16.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,2.1,9.6,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,27,5,45,20.5,3.0,1.65,7.8,2.5,0.0,0.0
2018,3,27,6,0,41.0,6.0,1.6,8.1,5.0,0.0,0.0
2018,3,27,6,15,186.0,18.5,1.7,8.95,32.5,23.47,0.0
2018,3,27,6,30,331.0,31.0,1.8,9.8,60.0,60.83,28.68
2018,3,27,6,45,442.5,39.5,1.85,10.65,106.5,106.67,64.35
2018,3,27,7,0,554.0,48.0,1.9,11.5,153.0,165.68,112.54
2018,3,27,7,15,619.0,54.0,2.0,11.95,205.5,222.63,163.24
2018,3,27,7,30,684.0,60.0,2.1,12.4,258.0,286.49,220.17
2018,3,27,7,45,726.0,64.5,2.2,12.85,311.5,346.61,273.82
2018,3,27,8,0,768.0,69.0,2.3,13.3,365.0,410.27,328.92
2018,3,27,8,15,797.5,72.5,2.35,13.7,417.0,469.95,379.25
2018,3,27,8,30,827.0,76.0,2.4,14.1,469.0,531.08,429.01
2018,3,27,8,45,847.0,79.0,2.45,14.55,517.0,587.18,473.22
2018,3,27,9,0,867.0,82.0,2.5,15.0,565.0,640.99,514.38
2018,3,27,9,15,882.0,85.0,2.55,15.35,609.0,692.72,552.49
2018,3,27,9,30,897.0,88.0,2.6,15.7,653.0,743.2,587.21
2018,3,27,9,45,896.5,94.0,2.65,16.05,687.0,783.64,614.18
2018,3,27,10,0,896.0,100.0,2.7,16.4,721.0,821.18,638.87
2018,3,27,10,15,914.0,97.5,2.7,16.7,755.0,861.86,665.33
2018,3,27,10,30,932.0,95.0,2.7,17.0,789.0,900.42,689.99
2018,3,27,10,45,936.5,97.0,2.7,17.3,812.5,929.59,707.99
2018,3,27,11,0,941.0,99.0,2.7,17.6,836.0,955.51,723.79
2018,3,27,11,15,944.5,99.0,2.7,17.8,851.5,974.98,735.52
2018,3,27,11,30,948.0,99.0,2.7,18.0,867.0,990.92,744.99
2018,3,27,11,45,933.5,107.5,2.7,18.2,869.5,995.49,746.97
2018,3,27,12,0,919.0,116.0,2.7,18.4,872.0,996.11,746.57
2018,3,27,12,15,793.5,180.0,2.7,18.55,832.5,952.53,716.85
2018,3,27,12,30,668.0,244.0,2.7,18.7,793.0,903.93,683.64
2018,3,27,12,45,674.5,238.0,2.7,18.8,787.5,899.32,681.11
2018,3,27,13,0,681.0,232.0,2.7,18.9,782.0,891.79,676.17
2018,3,27,13,15,704.5,214.5,2.7,18.9,773.5,884.83,671.94
2018,3,27,13,30,728.0,197.0,2.7,18.9,765.0,874.18,665.29
2018,3,27,13,45,741.0,182.0,2.7,18.95,745.0,853.17,651.47
2018,3,27,14,0,754.0,167.0,2.7,19.0,725.0,828.72,635.38
2018,3,27,14,15,769.0,151.5,2.65,18.95,700.0,801.89,617.54
2018,3,27,14,30,784.0,136.0,2.6,18.9,675.0,769.46,595.72
2018,3,27,14,45,776.5,128.0,2.55,18.85,637.5,726.89,566.56
2018,3,27,15,0,769.0,120.0,2.5,18.8,600.0,682.4,535.65
2018,3,27,15,15,783.0,106.0,2.5,18.8,565.5,644.31,508.26
2018,3,27,15,30,797.0,92.0,2.5,18.8,531.0,602.77,477.44
2018,3,27,15,45,812.5,81.0,2.35,18.4,494.0,561.9,446.11
2018,3,27,16,0,828.0,70.0,2.2,18.0,457.0,517.57,410.93
2018,3,27,16,15,798.5,66.5,2.0,17.45,405.5,456.41,361.38
2018,3,27,16,30,769.0,63.0,1.8,16.9,354.0,396.77,311.51
2018,3,27,16,45,725.0,59.0,1.65,16.4,300.5,333.11,257.13
2018,3,27,17,0,681.0,55.0,1.5,15.9,247.0,273.26,204.5
2018,3,27,17,15,610.0,50.0,1.5,15.15,195.0,209.68,149.27
2018,3,27,17,30,539.0,45.0,1.5,14.4,143.0,153.68,100.82
2018,3,27,17,45,415.0,37.0,1.55,13.65,97.5,95.53,55.12
2018,3,27,18,0,291.0,29.0,1.6,12.9,52.0,51.57,21.38
2018,3,27,18,15,156.0,16.5,1.6,12.65,27.5,19.1,0.0
2018,3,27,18,30,21.0,4.0,1.6,12.4,3.0,0.0,0.0
2018,3,27,18,45,10.5,2.0,1.6,12.15,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.0,10.65,3.0,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.0,10.7,6.0,5.9,0.0
2018,3,28,6,15,183.5,19.0,1.05,11.25,34.0,24.52,0.0
2018,3,28,6,30,324.0,32.0,1.1,11.8,62.0,62.36,30.62
2018,3,28,6,45,431.5,40.5,1.15,12.35,108.0,107.6,65.36
2018,3,28,7,0,539.0,49.0,1.2,12.9,154.0,165.52,112.57
2018,3,28,7,15,605.0,55.0,1.25,13.4,206.5,222.08,162.28
2018,3,28,7,30,671.0,61.0,1.3,13.9,259.0,285.69,218.05
2018,3,28,7,45,714.5,65.5,1.35,14.4,312.5,345.78,270.58
2018,3,28,8,0,758.0,70.0,1.4,14.9,366.0,409.57,324.54
2018,3,28,8,15,788.5,73.0,1.45,15.4,417.5,468.74,373.25
2018,3,28,8,30,819.0,76.0,1.5,15.9,469.0,529.46,421.45
2018,3,28,8,45,841.0,78.5,1.55,16.45,517.5,585.83,464.65
2018,3,28,9,0,863.0,81.0,1.6,17.0,566.0,640.12,504.97
2018,3,28,9,15,882.0,82.0,1.65,17.45,610.5,692.23,542.0
2018,3,28,9,30,901.0,83.0,1.7,17.9,655.0,743.44,576.1
2018,3,28,9,45,917.5,82.5,1.7,18.35,694.0,789.89,605.83
2018,3,28,10,0,934.0,82.0,1.7,18.8,733.0,834.62,633.91
2018,3,28,10,15,941.5,83.0,1.75,19.15,764.0,871.52,657.06
2018,3,28,10,30,949.0,84.0,1.8,19.5,795.0,905.6,678.23
2018,3,28,10,45,955.0,85.0,1.8,19.85,819.0,935.36,695.83
2018,3,28,11,0,961.0,86.0,1.8,20.2,843.0,961.87,711.25
2018,3,28,11,15,964.5,86.5,1.85,20.4,859.0,982.14,723.65
2018,3,28,11,30,968.0,87.0,1.9,20.6,875.0,998.82,733.84
2018,3,28,11,45,969.5,87.5,1.95,20.85,883.0,1009.91,740.43
2018,3,28,12,0,971.0,88.0,2.0,21.1,891.0,1017.21,744.74
2018,3,28,12,15,970.5,88.5,2.1,21.2,890.5,1018.78,746.57
2018,3,28,12,30,970.0,89.0,2.2,21.3,890.0,1016.49,746.07
2018,3,28,12,45,968.0,88.5,2.25,21.4,881.0,1007.88,741.02
2018,3,28,13,0,966.0,88.0,2.3,21.5,872.0,995.49,733.68
2018,3,28,13,15,962.5,87.0,2.3,21.5,855.0,977.48,722.52
2018,3,28,13,30,959.0,86.0,2.3,21.5,838.0,955.9,709.12
2018,3,28,13,45,952.5,85.5,2.35,21.5,813.5,928.77,692.58
2018,3,28,14,0,946.0,85.0,2.4,21.5,789.0,898.46,673.87
2018,3,28,14,15,937.5,84.0,2.4,21.4,757.0,862.96,651.35
2018,3,28,14,30,929.0,83.0,2.4,21.3,725.0,824.76,626.85
2018,3,28,14,45,917.0,81.5,2.35,21.2,686.5,780.9,597.81
2018,3,28,15,0,905.0,80.0,2.3,21.1,648.0,735.05,567.11
2018,3,28,15,15,889.5,78.0,2.3,21.1,604.0,684.57,532.78
2018,3,28,15,30,874.0,76.0,2.3,21.1,560.0,632.93,495.09
2018,3,28,15,45,853.0,73.0,2.15,20.6,511.0,576.16,452.34
2018,3,28,16,0,832.0,70.0,2.0,20.1,462.0,520.71,409.23
2018,3,28,16,15,802.5,67.0,1.85,19.55,410.0,459.82,360.66
2018,3,28,16,30,773.0,64.0,1.7,19.0,358.0,400.44,311.64
2018,3,28,16,45,730.5,60.0,1.55,18.4,305.0,337.03,258.09
2018,3,28,17,0,688.0,56.0,1.4,17.8,252.0,277.27,206.06
2018,3,28,17,15,623.5,50.5,1.4,17.05,200.0,214.33,151.6
2018,3,28,17,30,559.0,45.0,1.4,16.3,148.0,158.19,103.08
2018,3,28,17,45,448.0,36.5,1.4,15.5,102.0,99.99,57.03
2018,3,28,18,0,337.0,28.0,1.4,14.7,56.0,54.65,22.66
2018,3,28,18,15,188.5,16.5,1.4,14.4,30.0,19.91,0.0
2018,3,28,18,30,40.0,5.0,1.4,14.1,4.0,0.0,0.0
2018,3,28,18,45,20.0,2.5,1.4,13.8,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,29,5,45,27.0,3.5,0.8,12.65,3.5,0.0,0.0
2018,3,29,6,0,54.0,7.0,0.8,12.7,7.0,6.88,0.0
2018,3,29,6,15,195.5,19.5,0.85,13.2,36.0,24.61,0.0
2018,3,29,6,30,337.0,32.0,0.9,13.7,65.0,64.72,32.26
2018,3,29,6,45,419.5,41.5,0.95,14.2,108.0,108.28,66.17
2018,3,29,7,0,502.0,51.0,1.0,14.7,151.0,161.56,110.24
2018,3,29,7,15,600.5,54.5,1.05,15.15,209.5,222.46,161.9
2018,3,29,7,30,699.0,58.0,1.1,15.6,268.0,294.18,222.95
2018,3,29,7,45,739.5,63.0,1.15,16.05,322.0,355.28,275.87
2018,3,29,8,0,780.0,68.0,1.2,16.5,376.0,419.74,329.84
2018,3,29,8,15,808.5,71.0,1.2,17.0,428.0,479.12,377.89
2018,3,29,8,30,837.0,74.0,1.2,17.5,480.0,539.81,425.07
2018,3,29,8,45,858.0,77.0,1.25,18.05,529.0,595.24,466.93
2018,3,29,9,0,879.0,80.0,1.3,18.6,578.0,652.01,508.3
2018,3,29,9,15,896.0,81.0,1.35,19.1,622.0,703.44,543.81
2018,3,29,9,30,913.0,82.0,1.4,19.6,666.0,753.76,576.56
2018,3,29,9,45,927.0,82.5,1.4,20.15,704.5,799.82,605.18
2018,3,29,10,0,941.0,83.0,1.4,20.7,743.0,843.94,632.0
2018,3,29,10,15,948.5,84.0,1.45,21.1,774.0,881.0,654.72
2018,3,29,10,30,956.0,85.0,1.5,21.5,805.0,915.22,675.46
2018,3,29,10,45,961.0,86.5,1.55,21.95,829.0,944.74,692.92
2018,3,29,11,0,966.0,88.0,1.6,22.4,853.0,970.95,708.23
2018,3,29,11,15,969.0,89.0,1.65,22.6,869.0,991.32,720.52
2018,3,29,11,30,972.0,90.0,1.7,22.8,885.0,1008.06,730.62
2018,3,29,11,45,973.0,90.5,1.75,23.05,892.5,1018.64,736.81
2018,3,29,12,0,974.0,91.0,1.8,23.3,900.0,1025.41,740.76
2018,3,29,12,15,974.5,91.0,1.85,23.4,900.0,1027.3,742.23
2018,3,29,12,30,975.0,91.0,1.9,23.5,900.0,1025.33,741.43
2018,3,29,12,45,974.0,89.5,1.95,23.55,891.0,1016.47,736.55
2018,3,29,13,0,973.0,88.0,2.0,23.6,882.0,1003.79,729.4
2018,3,29,13,15,969.5,88.0,2.0,23.6,865.5,986.69,719.05
2018,3,29,13,30,966.0,88.0,2.0,23.6,849.0,965.99,706.5
2018,3,29,13,45,960.0,87.0,2.0,23.55,824.0,938.53,689.74
2018,3,29,14,0,954.0,86.0,2.0,23.5,799.0,907.85,670.89
2018,3,29,14,15,895.5,102.0,2.05,23.35,749.0,849.19,633.93
2018,3,29,14,30,837.0,118.0,2.1,23.2,699.0,794.5,599.18
2018,3,29,14,45,829.5,111.0,2.1,23.05,661.0,750.97,571.12
2018,3,29,15,0,822.0,104.0,2.1,22.9,623.0,705.39,541.11
2018,3,29,15,15,833.0,92.0,2.1,22.9,586.5,665.07,513.74
2018,3,29,15,30,844.0,80.0,2.1,22.9,550.0,619.47,480.81
2018,3,29,15,45,845.0,75.5,2.05,22.25,511.0,575.24,448.37
2018,3,29,16,0,846.0,71.0,2.0,21.6,472.0,530.23,413.97
2018,3,29,16,15,818.0,68.0,1.9,21.0,420.0,469.28,365.89
2018,3,29,16,30,790.0,65.0,1.8,20.4,368.0,409.64,317.17
2018,3,29,16,45,748.5,60.5,1.65,19.75,314.0,345.08,263.03
2018,3,29,17,0,707.0,56.0,1.5,19.1,260.0,284.03,210.21
2018,3,29,17,15,641.5,51.0,1.45,18.25,207.0,220.17,155.22
2018,3,29,17,30,576.0,46.0,1.4,17.4,154.0,163.18,106.16
2018,3,29,17,45,464.5,37.5,1.35,16.55,107.0,103.74,59.23
2018,3,29,18,0,353.0,29.0,1.3,15.7,60.0,57.45,24.67
2018,3,29,18,15,199.5,17.5,1.3,15.4,32.5,21.33,0.0
2018,3,29,18,30,46.0,6.0,1.3,15.1,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.3,14.75,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.0,1.15,11.5,3.0,0.0,0.0
2018,3,30,6,0,15.0,6.0,1.1,11.6,6.0,5.9,0.0
2018,3,30,6,15,102.0,21.0,1.1,12.3,31.0,22.72,0.0
2018,3,30,6,30,189.0,36.0,1.1,13.0,56.0,54.8,30.68
2018,3,30,6,45,226.0,51.5,1.1,13.7,88.5,88.48,58.48
2018,3,30,7,0,263.0,67.0,1.1,14.4,121.0,126.57,90.83
2018,3,30,7,15,311.0,84.0,1.05,14.8,165.5,173.47,130.86
2018,3,30,7,30,359.0,101.0,1.0,15.2,210.0,225.75,175.23
2018,3,30,7,45,406.5,112.5,1.0,15.65,258.0,277.35,218.51
2018,3,30,8,0,454.0,124.0,1.0,16.1,306.0,333.65,264.61
2018,3,30,8,15,419.0,152.5,0.95,16.65,337.5,370.7,294.04
2018,3,30,8,30,384.0,181.0,0.9,17.2,369.0,399.12,315.47
2018,3,30,8,45,418.0,193.0,0.85,17.8,416.0,456.07,357.87
2018,3,30,9,0,452.0,205.0,0.8,18.4,463.0,511.04,397.31
2018,3,30,9,15,459.0,220.0,0.8,18.95,499.0,552.42,425.83
2018,3,30,9,30,466.0,235.0,0.8,19.5,535.0,593.11,453.22
2018,3,30,9,45,470.0,248.5,0.85,20.05,566.0,629.1,477.16
2018,3,30,10,0,474.0,262.0,0.9,20.6,597.0,663.88,499.86
2018,3,30,10,15,466.0,278.0,0.9,20.95,619.0,689.92,515.78
2018,3,30,10,30,458.0,294.0,0.9,21.3,641.0,713.82,530.1
2018,3,30,10,45,450.5,307.5,0.95,21.6,657.5,733.44,542.19
2018,3,30,11,0,443.0,321.0,1.0,21.9,674.0,750.96,552.84
2018,3,30,11,15,447.0,326.5,1.0,22.1,688.5,768.72,563.68
2018,3,30,11,30,451.0,332.0,1.0,22.3,703.0,784.72,573.32
2018,3,30,11,45,482.5,324.0,1.0,22.5,724.0,810.81,590.48
2018,3,30,12,0,514.0,316.0,1.0,22.7,745.0,835.24,606.33
2018,3,30,12,15,636.0,261.0,1.0,22.85,791.5,896.4,648.71
2018,3,30,12,30,758.0,206.0,1.0,23.0,838.0,953.23,684.87
2018,3,30,12,45,839.0,164.5,1.0,23.1,857.5,976.55,698.67
2018,3,30,13,0,920.0,123.0,1.0,23.2,877.0,993.56,709.03
2018,3,30,13,15,799.0,174.5,1.05,23.25,819.5,928.87,669.4
2018,3,30,13,30,678.0,226.0,1.1,23.3,762.0,862.8,628.93
2018,3,30,13,45,631.0,235.5,1.15,23.3,722.5,815.53,598.92
2018,3,30,14,0,584.0,245.0,1.2,23.3,683.0,766.04,566.66
2018,3,30,14,15,517.0,256.5,1.2,23.35,632.5,704.91,524.8
2018,3,30,14,30,450.0,268.0,1.2,23.4,582.0,645.83,483.7
2018,3,30,14,45,474.5,243.0,1.2,23.45,558.0,621.13,468.28
2018,3,30,15,0,499.0,218.0,1.2,23.5,534.0,593.1,449.84
2018,3,30,15,15,564.5,180.0,1.2,23.5,514.5,575.76,439.42
2018,3,30,15,30,630.0,142.0,1.2,23.5,495.0,553.95,424.93
2018,3,30,15,45,557.0,146.5,1.25,23.2,438.5,482.62,372.59
2018,3,30,16,0,484.0,151.0,1.3,22.9,382.0,419.69,325.37
2018,3,30,16,15,430.5,141.5,1.25,22.1,330.0,357.96,278.35
2018,3,30,16,30,377.0,132.0,1.2,21.3,278.0,301.04,233.83
2018,3,30,16,45,350.0,115.0,1.15,20.5,235.0,251.6,193.95
2018,3,30,17,0,323.0,98.0,1.1,19.7,192.0,204.78,155.07
2018,3,30,17,15,295.0,81.0,1.15,18.75,153.5,160.5,117.67
2018,3,30,17,30,267.0,64.0,1.2,17.8,115.0,119.33,82.57
2018,3,30,17,45,206.0,48.0,1.25,16.9,80.0,77.79,49.24
2018,3,30,18,0,145.0,32.0,1.3,16.0,45.0,43.55,21.95
2018,3,30,18,15,82.5,18.0,1.35,15.65,24.5,19.5,0.0
2018,3,30,18,30,20.0,4.0,1.4,15.3,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,1.4,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,45,13.5,4.0,1.2,12.05,4.0,0.0,0.0
2018,3,31,6,0,27.0,8.0,1.2,12.2,8.0,7.86,0.0
2018,3,31,6,15,64.5,22.5,1.3,12.75,28.0,23.4,0.0
2018,3,31,6,30,102.0,37.0,1.4,13.3,48.0,47.06,28.21
2018,3,31,6,45,154.5,54.0,1.45,13.85,81.0,79.19,53.99
2018,3,31,7,0,207.0,71.0,1.5,14.4,114.0,117.61,85.75
2018,3,31,7,15,212.5,93.5,1.55,14.75,149.0,154.63,118.54
2018,3,31,7,30,218.0,116.0,1.6,15.1,184.0,192.23,151.29
2018,3,31,7,45,261.5,134.5,1.6,15.4,230.5,241.17,192.09
2018,3,31,8,0,305.0,153.0,1.6,15.7,277.0,294.63,235.9
2018,3,31,8,15,277.5,179.5,1.6,16.25,303.5,325.03,260.17
2018,3,31,8,30,250.0,206.0,1.6,16.8,330.0,352.16,280.87
2018,3,31,8,45,236.0,231.0,1.65,17.3,357.0,378.24,300.3
2018,3,31,9,0,222.0,256.0,1.7,17.8,384.0,406.5,320.77
2018,3,31,9,15,244.5,273.5,1.7,18.15,424.0,455.76,357.27
2018,3,31,9,30,267.0,291.0,1.7,18.5,464.0,501.39,390.3
2018,3,31,9,45,311.0,299.5,1.75,18.85,512.0,555.13,429.51
2018,3,31,10,0,355.0,308.0,1.8,19.2,560.0,611.05,469.58
2018,3,31,10,15,322.5,330.5,1.85,19.45,567.0,619.55,473.48
2018,3,31,10,30,290.0,353.0,1.9,19.7,574.0,625.03,475.53
2018,3,31,10,45,284.5,366.5,1.95,20.0,588.5,642.23,486.63
2018,3,31,11,0,279.0,380.0,2.0,20.3,603.0,658.08,496.64
2018,3,31,11,15,331.0,370.5,2.05,20.35,640.0,701.4,528.29
2018,3,31,11,30,383.0,361.0,2.1,20.4,677.0,744.86,559.54
2018,3,31,11,45,407.0,355.0,2.2,20.5,693.5,765.04,574.09
2018,3,31,12,0,431.0,349.0,2.3,20.6,710.0,791.37,592.88
2018,3,31,12,15,409.0,358.0,2.35,20.55,700.5,780.32,584.79
2018,3,31,12,30,387.0,367.0,2.4,20.5,691.0,760.49,571.14
2018,3,31,12,45,409.0,354.5,2.5,20.4,694.0,772.38,581.14
2018,3,31,13,0,431.0,342.0,2.6,20.3,697.0,775.14,584.78
2018,3,31,13,15,496.5,309.0,2.6,20.15,710.0,794.22,600.81
2018,3,31,13,30,562.0,276.0,2.6,20.0,723.0,808.95,613.66
2018,3,31,13,45,526.0,279.0,2.65,19.8,687.0,767.21,584.86
2018,3,31,14,0,490.0,282.0,2.7,19.6,651.0,725.08,555.84
2018,3,31,14,15,591.0,229.0,2.7,19.3,656.0,737.75,569.36
2018,3,31,14,30,692.0,176.0,2.7,19.0,661.0,745.09,578.37
2018,3,31,14,45,682.5,167.0,2.7,18.75,624.0,702.7,548.74
2018,3,31,15,0,673.0,158.0,2.7,18.5,587.0,658.86,517.82
2018,3,31,15,15,674.0,143.5,2.7,18.5,548.0,615.16,486.1
2018,3,31,15,30,675.0,129.0,2.7,18.5,509.0,569.5,452.1
2018,3,31,15,45,623.0,129.5,2.65,17.7,456.5,506.68,404.53
2018,3,31,16,0,571.0,130.0,2.6,16.9,404.0,447.23,358.36
2018,3,31,16,15,453.0,135.5,2.5,16.4,338.0,363.05,291.04
2018,3,31,16,30,335.0,141.0,2.4,15.9,272.0,289.27,231.25
2018,3,31,16,45,307.0,122.5,2.35,15.4,229.0,240.68,190.75
2018,3,31,17,0,279.0,104.0,2.3,14.9,186.0,194.88,151.67
2018,3,31,17,15,258.5,85.5,2.15,14.2,149.5,154.01,116.01
2018,3,31,17,30,238.0,67.0,2.0,13.5,113.0,116.71,83.18
2018,3,31,17,45,182.5,50.0,1.85,12.8,79.0,75.78,49.55
2018,3,31,18,0,127.0,33.0,1.7,12.1,45.0,42.8,22.82
2018,3,31,18,15,72.5,19.0,1.7,11.8,25.0,20.35,0.0
2018,3,31,18,30,18.0,5.0,1.7,11.5,5.0,4.91,0.0
2018,3,31,18,45,9.0,2.5,1.7,11.2,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.85,10.05,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.9,10.3,11.0,9.83,0.0
2018,4,1,6,15,185.0,25.0,2.05,10.7,43.5,31.31,4.94
2018,4,1,6,30,314.0,40.0,2.2,11.1,76.0,73.77,41.75
2018,4,1,6,45,414.0,50.0,2.3,11.55,123.5,120.28,77.88
2018,4,1,7,0,514.0,60.0,2.4,12.0,171.0,178.58,126.51
2018,4,1,7,15,578.0,67.0,2.4,12.35,223.5,235.11,176.68
2018,4,1,7,30,642.0,74.0,2.4,12.7,276.0,298.46,232.6
2018,4,1,7,45,685.0,79.5,2.35,13.1,329.5,358.38,285.14
2018,4,1,8,0,728.0,85.0,2.3,13.5,383.0,421.99,339.12
2018,4,1,8,15,759.0,89.0,2.3,14.0,435.0,480.93,387.77
2018,4,1,8,30,790.0,93.0,2.3,14.5,487.0,541.78,436.24
2018,4,1,8,45,812.5,96.0,2.25,15.0,535.5,597.74,479.13
2018,4,1,9,0,835.0,99.0,2.2,15.5,584.0,653.8,520.62
2018,4,1,9,15,853.5,101.0,2.25,15.95,628.0,705.79,558.16
2018,4,1,9,30,872.0,103.0,2.3,16.4,672.0,756.87,592.63
2018,4,1,9,45,887.0,103.5,2.3,16.8,710.5,799.17,620.07
2018,4,1,10,0,902.0,104.0,2.3,17.2,749.0,842.65,648.01
2018,4,1,10,15,910.5,105.5,2.4,17.45,780.0,879.71,672.37
2018,4,1,10,30,919.0,107.0,2.5,17.7,811.0,914.1,694.83
2018,4,1,10,45,925.0,108.0,2.6,17.95,834.5,942.88,713.43
2018,4,1,11,0,931.0,109.0,2.7,18.2,858.0,968.52,729.94
2018,4,1,11,15,935.0,110.0,2.8,18.35,874.0,989.0,743.33
2018,4,1,11,30,939.0,111.0,2.9,18.5,890.0,1006.0,754.52
2018,4,1,11,45,941.0,111.0,3.0,18.6,897.5,1016.46,761.62
2018,4,1,12,0,943.0,111.0,3.1,18.7,905.0,1023.25,766.45
2018,4,1,12,15,943.0,111.0,3.2,18.65,904.5,1024.4,768.11
2018,4,1,12,30,943.0,111.0,3.3,18.6,904.0,1021.81,767.44
2018,4,1,12,45,941.5,110.5,3.4,18.6,895.0,1013.54,762.94
2018,4,1,13,0,940.0,110.0,3.5,18.6,886.0,1001.6,756.1
2018,4,1,13,15,935.5,109.5,3.6,18.45,869.0,983.28,745.43
2018,4,1,13,30,931.0,109.0,3.7,18.3,852.0,961.54,732.45
2018,4,1,13,45,924.5,107.5,3.75,18.15,826.5,933.66,714.89
2018,4,1,14,0,918.0,106.0,3.8,18.0,801.0,902.71,695.16
2018,4,1,14,15,909.0,104.5,3.85,17.8,769.0,866.79,671.92
2018,4,1,14,30,900.0,103.0,3.9,17.6,737.0,828.32,646.66
2018,4,1,14,45,887.5,101.0,3.95,17.35,698.0,784.31,617.22
2018,4,1,15,0,875.0,99.0,4.0,17.1,659.0,741.22,588.07
2018,4,1,15,15,858.5,96.5,4.0,17.1,615.0,690.18,551.61
2018,4,1,15,30,842.0,94.0,4.0,17.1,571.0,638.16,511.88
2018,4,1,15,45,819.0,90.5,4.05,16.45,521.5,580.59,468.12
2018,4,1,16,0,796.0,87.0,4.1,15.8,472.0,523.28,423.04
2018,4,1,16,15,764.5,83.5,4.05,15.35,420.0,462.42,373.11
2018,4,1,16,30,733.0,80.0,4.0,14.9,368.0,403.52,323.18
2018,4,1,16,45,687.0,75.0,3.95,14.4,314.0,339.53,267.87
2018,4,1,17,0,641.0,70.0,3.9,13.9,260.0,279.67,214.7
2018,4,1,17,15,524.5,65.5,3.7,13.4,200.5,206.39,151.94
2018,4,1,17,30,408.0,61.0,3.5,12.9,141.0,146.13,101.42
2018,4,1,17,45,331.0,49.0,3.25,12.35,101.0,96.88,60.82
2018,4,1,18,0,254.0,37.0,3.0,11.8,61.0,57.62,30.1
2018,4,1,18,15,132.5,20.5,2.95,11.55,32.5,20.83,0.0
2018,4,1,18,30,11.0,4.0,2.9,11.3,4.0,3.93,0.0
2018,4,1,18,45,5.5,2.0,2.85,11.1,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,2,5,45,4.0,4.5,3.0,10.6,4.5,0.0,0.0
2018,4,2,6,0,8.0,9.0,3.1,10.8,9.0,8.85,0.0
2018,4,2,6,15,14.0,23.5,3.25,11.1,24.5,23.09,6.57
2018,4,2,6,30,20.0,38.0,3.4,11.4,40.0,39.06,25.7
2018,4,2,6,45,32.5,57.5,3.55,11.7,63.5,61.59,45.14
2018,4,2,7,0,45.0,77.0,3.7,12.0,87.0,85.74,65.97
2018,4,2,7,15,98.5,99.5,3.75,12.25,129.0,127.71,100.78
2018,4,2,7,30,152.0,122.0,3.8,12.5,171.0,174.82,140.32
2018,4,2,7,45,279.5,131.0,3.8,12.75,240.0,246.31,199.56
2018,4,2,8,0,407.0,140.0,3.8,13.0,309.0,332.85,271.33
2018,4,2,8,15,450.0,150.0,3.75,13.35,358.5,387.65,316.68
2018,4,2,8,30,493.0,160.0,3.7,13.7,408.0,446.02,363.98
2018,4,2,8,45,394.5,202.5,3.7,14.1,413.0,455.02,369.51
2018,4,2,9,0,296.0,245.0,3.7,14.5,418.0,449.22,362.63
2018,4,2,9,15,238.0,274.5,3.65,14.8,420.0,447.95,359.64
2018,4,2,9,30,180.0,304.0,3.6,15.1,422.0,446.14,355.73
2018,4,2,9,45,230.5,315.0,3.6,15.4,475.0,504.06,400.43
2018,4,2,10,0,281.0,326.0,3.6,15.7,528.0,571.51,451.21
2018,4,2,10,15,489.0,259.5,3.55,15.9,628.5,693.2,546.25
2018,4,2,10,30,697.0,193.0,3.5,16.1,729.0,821.71,642.22
2018,4,2,10,45,810.5,148.0,3.5,16.3,789.5,890.05,688.45
2018,4,2,11,0,924.0,103.0,3.5,16.5,850.0,957.84,733.9
2018,4,2,11,15,927.5,104.0,3.45,16.65,865.5,977.66,745.59
2018,4,2,11,30,931.0,105.0,3.4,16.8,881.0,994.03,755.35
2018,4,2,11,45,933.0,105.5,3.35,16.9,889.0,1004.87,761.58
2018,4,2,12,0,935.0,106.0,3.3,17.0,897.0,1012.08,765.5
2018,4,2,12,15,935.0,106.0,3.35,17.1,896.0,1013.14,766.22
2018,4,2,12,30,935.0,106.0,3.4,17.2,895.0,1010.5,764.63
2018,4,2,12,45,932.5,106.0,3.4,17.25,886.0,1001.8,758.85
2018,4,2,13,0,930.0,106.0,3.4,17.3,877.0,989.49,750.8
2018,4,2,13,15,925.5,105.5,3.4,17.3,860.0,971.25,738.97
2018,4,2,13,30,921.0,105.0,3.4,17.3,843.0,949.62,724.95
2018,4,2,13,45,913.5,104.5,3.4,17.25,818.0,922.08,707.02
2018,4,2,14,0,906.0,104.0,3.4,17.2,793.0,891.56,687.02
2018,4,2,14,15,895.0,104.0,3.35,17.1,761.0,855.88,663.15
2018,4,2,14,30,884.0,104.0,3.3,17.0,729.0,817.8,637.48
2018,4,2,14,45,869.5,102.5,3.3,16.9,690.0,773.32,607.26
2018,4,2,15,0,855.0,101.0,3.3,16.8,651.0,729.97,577.55
2018,4,2,15,15,838.5,98.5,3.3,16.8,607.5,679.72,541.77
2018,4,2,15,30,822.0,96.0,3.3,16.8,564.0,628.54,502.93
2018,4,2,15,45,798.5,93.0,3.2,16.35,515.5,572.09,459.51
2018,4,2,16,0,775.0,90.0,3.1,15.9,467.0,515.98,415.09
2018,4,2,16,15,728.0,88.0,3.1,15.5,411.0,450.46,362.03
2018,4,2,16,30,681.0,86.0,3.1,15.1,355.0,388.06,309.95
2018,4,2,16,45,624.5,80.0,3.05,14.65,299.5,321.85,253.57
2018,4,2,17,0,568.0,74.0,3.0,14.2,244.0,261.05,200.53
2018,4,2,17,15,498.0,64.5,2.95,13.55,192.5,198.97,146.5
2018,4,2,17,30,428.0,55.0,2.9,12.9,141.0,144.63,99.47
2018,4,2,17,45,340.0,45.5,2.85,12.25,101.0,95.75,59.61
2018,4,2,18,0,252.0,36.0,2.8,11.6,61.0,56.7,29.8
2018,4,2,18,15,140.0,21.0,2.75,11.25,33.5,21.65,0.0
2018,4,2,18,30,28.0,6.0,2.7,10.9,6.0,5.9,0.0
2018,4,2,18,45,14.0,3.0,2.65,10.6,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,5,45,31.0,7.0,1.5,8.65,7.5,0.0,0.0
2018,4,3,6,0,62.0,14.0,1.5,9.0,15.0,13.76,0.0
2018,4,3,6,15,186.5,30.0,1.6,9.5,49.5,37.8,13.77
2018,4,3,6,30,311.0,46.0,1.7,10.0,84.0,80.84,48.27
2018,4,3,6,45,413.0,56.0,1.8,10.45,133.0,128.93,85.92
2018,4,3,7,0,515.0,66.0,1.9,10.9,182.0,188.34,135.67
2018,4,3,7,15,581.5,72.5,1.9,11.35,235.5,245.59,186.29
2018,4,3,7,30,648.0,79.0,1.9,11.8,289.0,309.92,242.66
2018,4,3,7,45,695.0,83.0,1.9,12.25,343.5,370.5,295.35
2018,4,3,8,0,742.0,87.0,1.9,12.7,398.0,435.13,349.79
2018,4,3,8,15,772.5,91.0,1.9,13.25,450.5,494.68,398.41
2018,4,3,8,30,803.0,95.0,1.9,13.8,503.0,556.03,446.68
2018,4,3,8,45,825.5,97.5,1.9,14.3,551.5,612.11,489.42
2018,4,3,9,0,848.0,100.0,1.9,14.8,600.0,668.25,530.78
2018,4,3,9,15,862.0,103.5,1.9,15.2,643.0,719.22,566.68
2018,4,3,9,30,876.0,107.0,1.9,15.6,686.0,768.89,599.54
2018,4,3,9,45,886.0,109.5,1.95,16.05,723.0,809.45,625.76
2018,4,3,10,0,896.0,112.0,2.0,16.5,760.0,850.89,652.35
2018,4,3,10,15,904.5,113.5,1.95,16.8,790.5,887.65,674.81
2018,4,3,10,30,913.0,115.0,1.9,17.1,821.0,921.77,695.21
2018,4,3,10,45,919.0,116.0,1.9,17.4,844.5,950.28,712.25
2018,4,3,11,0,925.0,117.0,1.9,17.7,868.0,975.66,727.2
