Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,15,928.5,117.5,1.85,18.0,883.0,994.9,737.48
2018,4,3,11,30,932.0,118.0,1.8,18.3,898.0,1010.68,745.55
2018,4,3,11,45,934.0,117.5,1.8,18.55,905.0,1020.4,750.64
2018,4,3,12,0,936.0,117.0,1.8,18.8,912.0,1026.48,753.55
2018,4,3,12,15,931.5,119.0,1.8,18.9,909.5,1025.27,752.37
2018,4,3,12,30,927.0,121.0,1.8,19.0,907.0,1020.37,749.04
2018,4,3,12,45,918.5,123.5,1.8,19.15,895.5,1008.58,741.3
2018,4,3,13,0,910.0,126.0,1.8,19.3,884.0,993.33,731.51
2018,4,3,13,15,904.5,125.5,1.9,19.25,866.0,974.37,721.27
2018,4,3,13,30,899.0,125.0,2.0,19.2,848.0,952.15,708.82
2018,4,3,13,45,891.5,123.0,2.05,19.15,822.0,923.43,691.42
2018,4,3,14,0,884.0,121.0,2.1,19.1,796.0,891.82,672.0
2018,4,3,14,15,855.5,126.0,2.2,18.9,757.0,851.52,647.29
2018,4,3,14,30,827.0,131.0,2.3,18.7,718.0,805.59,618.26
2018,4,3,14,45,822.0,123.0,2.4,18.5,680.5,763.07,591.1
2018,4,3,15,0,817.0,115.0,2.5,18.3,643.0,718.35,561.79
2018,4,3,15,15,806.5,111.5,2.5,18.3,603.0,672.59,529.32
2018,4,3,15,30,796.0,108.0,2.5,18.3,563.0,625.49,494.25
2018,4,3,15,45,771.0,104.5,2.6,17.6,514.5,568.74,452.49
2018,4,3,16,0,746.0,101.0,2.7,16.9,466.0,513.1,409.99
2018,4,3,16,15,711.5,96.5,2.65,16.4,414.0,452.04,361.04
2018,4,3,16,30,677.0,92.0,2.6,15.9,362.0,393.2,312.31
2018,4,3,16,45,630.0,86.0,2.6,15.35,309.0,330.69,259.45
2018,4,3,17,0,583.0,80.0,2.6,14.8,256.0,272.5,208.84
2018,4,3,17,15,515.0,71.5,2.45,14.1,205.0,210.95,155.42
2018,4,3,17,30,447.0,63.0,2.3,13.4,154.0,156.87,108.67
2018,4,3,17,45,343.0,51.0,2.15,12.65,108.5,101.19,63.93
2018,4,3,18,0,239.0,39.0,2.0,11.9,63.0,58.71,32.09
2018,4,3,18,15,133.5,23.5,1.95,11.55,35.5,23.91,0.0
2018,4,3,18,30,28.0,8.0,1.9,11.2,8.0,7.86,0.0
2018,4,3,18,45,14.0,4.0,1.8,10.85,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,5,45,14.0,4.5,1.65,9.55,5.0,0.0,0.0
2018,4,4,6,0,28.0,9.0,1.7,9.8,10.0,8.85,0.0
2018,4,4,6,15,14.0,9.5,1.85,10.2,10.0,10.07,0.88
2018,4,4,6,30,0.0,10.0,2.0,10.6,10.0,9.64,2.41
2018,4,4,6,45,6.5,21.0,2.15,11.0,22.5,21.56,12.54
2018,4,4,7,0,13.0,32.0,2.3,11.4,35.0,34.19,23.39
2018,4,4,7,15,175.0,70.5,2.25,11.8,127.5,122.97,95.19
2018,4,4,7,30,337.0,109.0,2.2,12.2,220.0,231.81,184.63
2018,4,4,7,45,405.0,122.0,2.2,12.55,277.5,292.75,235.85
2018,4,4,8,0,473.0,135.0,2.2,12.9,335.0,360.63,292.07
2018,4,4,8,15,564.5,133.0,2.15,13.3,401.0,433.74,351.3
2018,4,4,8,30,656.0,131.0,2.1,13.7,467.0,513.39,414.2
2018,4,4,8,45,693.5,133.5,2.05,14.1,518.5,571.98,458.98
2018,4,4,9,0,731.0,136.0,2.0,14.5,570.0,632.31,503.83
2018,4,4,9,15,749.5,139.5,1.95,14.8,612.0,681.69,539.31
2018,4,4,9,30,768.0,143.0,1.9,15.1,654.0,730.45,573.32
2018,4,4,9,45,632.0,197.5,1.9,15.4,633.5,710.86,554.92
2018,4,4,10,0,496.0,252.0,1.9,15.7,613.0,676.93,526.33
2018,4,4,10,15,512.5,262.5,1.9,15.9,648.5,718.31,555.45
2018,4,4,10,30,529.0,273.0,1.9,16.1,684.0,758.83,582.86
2018,4,4,10,45,592.5,255.0,1.85,16.25,728.0,812.51,620.29
2018,4,4,11,0,656.0,237.0,1.8,16.4,772.0,865.4,656.36
2018,4,4,11,15,580.0,278.5,1.75,16.5,758.0,846.88,639.64
2018,4,4,11,30,504.0,320.0,1.7,16.6,744.0,826.26,622.17
2018,4,4,11,45,563.0,298.0,1.7,16.7,775.0,864.55,649.71
2018,4,4,12,0,622.0,276.0,1.7,16.8,806.0,902.81,676.29
2018,4,4,12,15,507.5,321.5,1.7,16.95,753.5,839.35,629.39
2018,4,4,12,30,393.0,367.0,1.7,17.1,701.0,768.0,577.64
2018,4,4,12,45,304.5,387.5,1.75,17.2,645.0,702.49,530.64
2018,4,4,13,0,216.0,408.0,1.8,17.3,589.0,629.05,477.15
2018,4,4,13,15,248.5,393.0,1.95,17.35,597.0,647.72,493.1
2018,4,4,13,30,281.0,378.0,2.1,17.4,605.0,656.15,501.17
2018,4,4,13,45,310.0,358.5,2.2,17.4,602.0,654.31,501.83
2018,4,4,14,0,339.0,339.0,2.3,17.4,599.0,649.94,500.71
2018,4,4,14,15,297.0,329.0,2.35,17.25,550.0,593.76,460.18
2018,4,4,14,30,255.0,319.0,2.4,17.1,501.0,539.16,420.45
2018,4,4,14,45,240.5,306.5,2.45,16.9,471.0,499.04,391.7
2018,4,4,15,0,226.0,294.0,2.5,16.7,441.0,465.62,367.36
2018,4,4,15,15,218.5,273.0,2.5,16.7,407.0,428.68,339.84
2018,4,4,15,30,211.0,252.0,2.5,16.7,373.0,391.89,312.02
2018,4,4,15,45,185.0,230.5,2.4,16.15,330.0,343.92,275.18
2018,4,4,16,0,159.0,209.0,2.3,15.6,287.0,298.13,239.48
2018,4,4,16,15,131.0,185.0,2.2,15.15,244.5,251.22,202.19
2018,4,4,16,30,103.0,161.0,2.1,14.7,202.0,207.13,166.64
2018,4,4,16,45,85.5,135.5,2.0,14.3,166.5,166.37,133.26
2018,4,4,17,0,68.0,110.0,1.9,13.9,131.0,130.21,103.21
2018,4,4,17,15,75.5,93.5,1.75,13.4,112.5,113.03,88.03
2018,4,4,17,30,83.0,77.0,1.6,12.9,94.0,93.24,70.13
2018,4,4,17,45,58.5,56.5,1.45,12.4,67.0,63.99,45.53
2018,4,4,18,0,34.0,36.0,1.3,11.9,40.0,37.67,23.32
2018,4,4,18,15,21.5,21.0,1.3,11.75,23.0,20.27,0.0
2018,4,4,18,30,9.0,6.0,1.3,11.6,6.0,5.9,0.0
2018,4,4,18,45,4.5,3.0,1.3,11.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.3,9.85,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.3,10.2,2.0,1.97,0.0
2018,4,5,6,15,0.0,4.0,1.4,10.65,4.0,3.85,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.1,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.6,11.5,7.5,7.23,0.54
2018,4,5,7,0,0.0,9.0,1.7,11.9,9.0,8.67,1.84
2018,4,5,7,15,6.0,39.5,1.6,12.05,41.5,39.92,28.7
2018,4,5,7,30,12.0,70.0,1.5,12.2,74.0,71.95,56.01
2018,4,5,7,45,15.5,102.5,1.4,12.3,108.5,105.86,84.57
2018,4,5,8,0,19.0,135.0,1.3,12.4,143.0,140.36,113.08
2018,4,5,8,15,87.0,180.0,1.3,12.9,224.0,224.02,181.51
2018,4,5,8,30,155.0,225.0,1.3,13.4,305.0,316.89,255.31
2018,4,5,8,45,212.5,242.0,1.3,13.9,362.5,377.81,302.45
2018,4,5,9,0,270.0,259.0,1.3,14.4,420.0,448.52,356.13
2018,4,5,9,15,289.0,267.5,1.35,14.9,451.0,483.34,381.43
2018,4,5,9,30,308.0,276.0,1.4,15.4,482.0,518.93,407.16
2018,4,5,9,45,273.5,301.0,1.4,15.9,491.5,530.4,413.04
2018,4,5,10,0,239.0,326.0,1.4,16.4,501.0,538.6,416.52
2018,4,5,10,15,154.5,298.0,1.35,16.55,413.0,438.89,340.66
2018,4,5,10,30,70.0,270.0,1.3,16.7,325.0,333.41,259.18
2018,4,5,10,45,45.0,272.0,1.25,16.85,307.5,314.78,244.15
2018,4,5,11,0,20.0,274.0,1.2,17.0,290.0,288.39,222.71
2018,4,5,11,15,20.5,288.5,1.35,16.95,305.5,303.85,234.7
2018,4,5,11,30,21.0,303.0,1.5,16.9,321.0,319.27,246.45
2018,4,5,11,45,21.0,304.5,1.7,16.9,322.5,320.98,247.9
2018,4,5,12,0,21.0,306.0,1.9,16.9,324.0,322.6,249.38
2018,4,5,12,15,20.5,302.0,2.0,16.7,319.5,318.08,246.25
2018,4,5,12,30,20.0,298.0,2.1,16.5,315.0,313.49,243.1
2018,4,5,12,45,20.0,300.0,2.2,16.3,317.0,315.37,244.93
2018,4,5,13,0,20.0,302.0,2.3,16.1,319.0,317.17,246.71
2018,4,5,13,15,20.5,297.0,2.25,16.0,314.0,312.27,243.19
2018,4,5,13,30,21.0,292.0,2.2,15.9,309.0,307.29,239.65
2018,4,5,13,45,23.0,291.0,2.2,15.75,309.0,307.6,240.38
2018,4,5,14,0,25.0,290.0,2.2,15.6,309.0,307.74,241.01
2018,4,5,14,15,25.0,278.0,2.15,15.4,296.5,294.9,231.57
2018,4,5,14,30,25.0,266.0,2.1,15.2,284.0,282.0,222.11
2018,4,5,14,45,18.0,238.5,2.0,15.0,251.0,248.09,195.87
2018,4,5,15,0,11.0,211.0,1.9,14.8,218.0,214.77,169.9
2018,4,5,15,15,17.5,211.5,1.9,14.8,222.0,219.32,174.23
2018,4,5,15,30,24.0,212.0,1.9,14.8,226.0,223.29,177.97
2018,4,5,15,45,21.5,192.0,1.7,14.35,203.5,200.75,160.42
2018,4,5,16,0,19.0,172.0,1.5,13.9,181.0,178.45,142.96
2018,4,5,16,15,17.5,151.5,1.4,13.7,159.0,156.42,125.42
2018,4,5,16,30,16.0,131.0,1.3,13.5,137.0,134.57,107.78
2018,4,5,16,45,28.5,118.0,1.15,13.3,127.5,127.1,101.69
2018,4,5,17,0,41.0,105.0,1.0,13.1,118.0,116.48,92.49
2018,4,5,17,15,20.5,74.5,0.9,12.95,81.0,78.32,60.59
2018,4,5,17,30,0.0,44.0,0.8,12.8,44.0,42.5,30.66
2018,4,5,17,45,0.0,32.5,0.7,12.6,32.5,31.38,20.87
2018,4,5,18,0,0.0,21.0,0.6,12.4,21.0,20.27,10.77
2018,4,5,18,15,5.5,13.0,0.6,12.35,13.0,12.8,0.0
2018,4,5,18,30,11.0,5.0,0.6,12.3,5.0,4.91,0.0
2018,4,5,18,45,5.5,2.5,0.55,12.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,6,5,45,6.5,3.0,2.3,12.3,3.0,0.0,0.0
2018,4,6,6,0,13.0,6.0,2.4,12.4,6.0,5.97,0.0
2018,4,6,6,15,6.5,9.5,2.55,12.5,9.5,9.65,1.37
2018,4,6,6,30,0.0,13.0,2.7,12.6,13.0,12.53,4.83
2018,4,6,6,45,0.0,19.0,2.8,12.7,19.0,18.32,9.98
2018,4,6,7,0,0.0,25.0,2.9,12.8,25.0,24.12,15.09
2018,4,6,7,15,0.5,35.0,3.05,13.0,35.0,33.94,23.55
2018,4,6,7,30,1.0,45.0,3.2,13.2,45.0,43.82,31.97
2018,4,6,7,45,4.0,72.0,3.3,13.35,73.5,71.26,55.19
2018,4,6,8,0,7.0,99.0,3.4,13.5,102.0,99.25,78.57
2018,4,6,8,15,3.5,89.0,3.5,13.8,90.5,87.96,68.75
2018,4,6,8,30,0.0,79.0,3.6,14.1,79.0,76.41,58.76
2018,4,6,8,45,0.0,65.5,3.7,14.45,65.5,63.34,47.59
2018,4,6,9,0,0.0,52.0,3.8,14.8,52.0,50.28,36.5
2018,4,6,9,15,0.0,75.0,3.85,15.1,75.0,72.57,54.83
2018,4,6,9,30,0.0,98.0,3.9,15.4,98.0,94.91,72.98
2018,4,6,9,45,0.5,94.5,4.0,15.7,95.0,91.9,70.26
2018,4,6,10,0,1.0,91.0,4.1,16.0,92.0,88.94,67.66
2018,4,6,10,15,3.5,141.0,4.0,16.1,144.0,140.18,109.13
2018,4,6,10,30,6.0,191.0,3.9,16.2,196.0,192.01,150.39
2018,4,6,10,45,7.0,196.0,3.85,16.3,202.0,198.05,154.89
2018,4,6,11,0,8.0,201.0,3.8,16.4,208.0,204.11,159.5
2018,4,6,11,15,8.5,207.5,3.8,16.35,215.0,211.21,165.02
2018,4,6,11,30,9.0,214.0,3.8,16.3,222.0,218.3,170.54
2018,4,6,11,45,12.5,243.5,3.75,16.3,254.5,251.27,196.44
2018,4,6,12,0,16.0,273.0,3.7,16.3,287.0,284.38,222.19
2018,4,6,12,15,15.0,267.0,3.75,16.35,280.0,277.38,216.61
2018,4,6,12,30,14.0,261.0,3.8,16.4,273.0,270.33,211.12
2018,4,6,12,45,19.0,282.0,3.8,16.4,298.0,296.16,231.46
2018,4,6,13,0,24.0,303.0,3.8,16.4,323.0,329.27,257.23
2018,4,6,13,15,23.5,289.0,3.75,16.4,308.5,313.79,245.35
2018,4,6,13,30,23.0,275.0,3.7,16.4,294.0,298.26,233.56
2018,4,6,13,45,30.5,288.5,3.65,16.4,312.5,318.27,249.6
2018,4,6,14,0,38.0,302.0,3.6,16.4,331.0,337.85,265.18
2018,4,6,14,15,35.5,293.5,3.55,16.35,320.0,325.69,256.0
2018,4,6,14,30,33.0,285.0,3.5,16.3,309.0,313.58,246.97
2018,4,6,14,45,36.0,272.5,3.45,16.25,297.5,301.63,238.27
2018,4,6,15,0,39.0,260.0,3.4,16.2,286.0,289.39,229.3
2018,4,6,15,15,42.0,242.5,3.4,16.2,268.5,271.68,215.98
2018,4,6,15,30,45.0,225.0,3.4,16.2,251.0,253.68,202.29
2018,4,6,15,45,56.0,206.0,3.2,16.0,235.5,238.55,190.98
2018,4,6,16,0,67.0,187.0,3.0,15.8,220.0,222.31,178.5
2018,4,6,16,15,108.0,168.5,2.9,15.7,215.5,223.09,179.65
2018,4,6,16,30,149.0,150.0,2.8,15.6,211.0,215.99,173.64
2018,4,6,16,45,103.5,123.0,2.7,15.5,162.5,162.73,129.69
2018,4,6,17,0,58.0,96.0,2.6,15.4,114.0,113.02,88.66
2018,4,6,17,15,29.0,59.0,2.45,15.3,68.0,65.32,48.94
2018,4,6,17,30,0.0,22.0,2.3,15.2,22.0,21.22,12.36
2018,4,6,17,45,3.0,17.5,2.2,15.1,18.0,17.32,8.74
2018,4,6,18,0,6.0,13.0,2.1,15.0,14.0,13.17,4.73
2018,4,6,18,15,3.0,7.5,2.05,14.95,8.0,7.38,0.0
2018,4,6,18,30,0.0,2.0,2.0,14.9,2.0,1.97,0.0
2018,4,6,18,45,0.0,1.0,1.95,14.85,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.7,13.6,1.5,1.47,0.0
2018,4,7,6,0,0.0,3.0,2.6,13.5,3.0,2.95,0.0
2018,4,7,6,15,0.0,6.0,2.65,13.6,6.0,5.78,0.0
2018,4,7,6,30,0.0,9.0,2.7,13.7,9.0,8.67,1.59
2018,4,7,6,45,0.0,9.5,2.75,13.75,9.5,9.16,2.14
2018,4,7,7,0,0.0,10.0,2.8,13.8,10.0,9.64,2.62
2018,4,7,7,15,4.5,41.0,2.9,14.0,42.5,40.95,29.36
2018,4,7,7,30,9.0,72.0,3.0,14.2,75.0,72.88,56.39
2018,4,7,7,45,10.5,90.0,3.05,14.35,94.0,91.56,72.0
2018,4,7,8,0,12.0,108.0,3.1,14.5,113.0,110.46,87.59
2018,4,7,8,15,10.0,104.5,3.1,14.75,109.0,106.56,84.01
2018,4,7,8,30,8.0,101.0,3.1,15.0,105.0,102.45,80.28
2018,4,7,8,45,22.0,147.0,3.1,15.2,160.0,159.2,126.85
2018,4,7,9,0,36.0,193.0,3.1,15.4,215.0,216.21,172.71
2018,4,7,9,15,37.0,225.0,3.1,15.6,249.0,251.24,199.95
2018,4,7,9,30,38.0,257.0,3.1,15.8,283.0,286.47,227.01
2018,4,7,9,45,53.0,283.0,3.05,16.0,321.0,326.7,258.08
2018,4,7,10,0,68.0,309.0,3.0,16.2,359.0,367.97,289.53
2018,4,7,10,15,91.0,328.5,3.05,16.3,398.5,410.15,321.86
2018,4,7,10,30,114.0,348.0,3.1,16.4,438.0,460.62,360.04
2018,4,7,10,45,186.5,369.0,3.15,16.55,521.0,551.44,429.3
2018,4,7,11,0,259.0,390.0,3.2,16.7,604.0,652.53,504.1
2018,4,7,11,15,275.0,387.5,3.25,16.75,618.5,669.76,516.29
2018,4,7,11,30,291.0,385.0,3.3,16.8,633.0,686.28,528.48
2018,4,7,11,45,295.5,384.5,3.4,16.85,638.0,692.9,533.43
2018,4,7,12,0,300.0,384.0,3.5,16.9,643.0,698.29,537.59
2018,4,7,12,15,292.5,390.0,3.55,16.85,642.0,697.63,537.01
2018,4,7,12,30,285.0,396.0,3.6,16.8,641.0,695.69,535.59
2018,4,7,12,45,338.0,373.0,3.65,16.8,661.0,719.79,555.24
2018,4,7,13,0,391.0,350.0,3.7,16.8,681.0,741.51,572.97
2018,4,7,13,15,411.0,335.5,3.7,16.7,677.0,745.73,576.98
2018,4,7,13,30,431.0,321.0,3.7,16.6,673.0,740.43,574.48
2018,4,7,13,45,466.5,298.5,3.75,16.5,669.0,738.13,574.95
2018,4,7,14,0,502.0,276.0,3.8,16.4,665.0,732.33,572.83
2018,4,7,14,15,603.5,232.0,3.8,16.2,681.0,757.59,594.99
2018,4,7,14,30,705.0,188.0,3.8,16.0,697.0,773.03,609.6
2018,4,7,14,45,674.0,186.5,3.8,15.8,652.5,721.17,571.8
2018,4,7,15,0,643.0,185.0,3.8,15.6,608.0,669.46,533.86
2018,4,7,15,15,639.0,174.5,3.8,15.6,571.0,627.64,502.82
2018,4,7,15,30,635.0,164.0,3.8,15.6,534.0,584.42,469.95
2018,4,7,15,45,604.5,155.5,3.7,15.15,484.0,526.26,425.04
2018,4,7,16,0,574.0,147.0,3.6,14.7,434.0,467.65,378.77
2018,4,7,16,15,558.5,132.5,3.55,14.4,387.5,414.36,335.46
2018,4,7,16,30,543.0,118.0,3.5,14.1,341.0,361.72,291.33
2018,4,7,16,45,523.0,106.0,3.4,13.85,296.5,310.75,247.18
2018,4,7,17,0,503.0,94.0,3.3,13.6,252.0,261.33,203.19
2018,4,7,17,15,451.5,84.5,3.0,13.15,206.5,207.71,155.92
2018,4,7,17,30,400.0,75.0,2.7,12.7,161.0,159.68,113.68
2018,4,7,17,45,300.0,61.0,2.45,12.3,115.5,105.77,70.07
2018,4,7,18,0,200.0,47.0,2.2,11.9,70.0,63.66,38.33
2018,4,7,18,15,110.5,28.5,2.1,11.6,40.0,28.85,4.98
2018,4,7,18,30,21.0,10.0,2.0,11.3,10.0,9.83,0.0
2018,4,7,18,45,10.5,5.0,1.85,11.0,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,5,45,45.5,10.5,2.05,9.45,12.5,10.32,0.0
2018,4,8,6,0,91.0,21.0,2.1,9.8,25.0,19.17,0.0
2018,4,8,6,15,211.0,36.5,2.4,10.2,63.0,49.76,26.48
2018,4,8,6,30,331.0,52.0,2.7,10.6,101.0,94.51,59.36
2018,4,8,6,45,421.5,62.5,2.95,11.0,150.5,143.91,99.3
2018,4,8,7,0,512.0,73.0,3.2,11.4,200.0,203.11,149.86
2018,4,8,7,15,572.0,80.0,3.25,11.7,253.5,259.69,200.33
2018,4,8,7,30,632.0,87.0,3.3,12.0,307.0,322.56,255.83
2018,4,8,7,45,675.0,92.5,3.4,12.3,361.0,382.69,308.5
2018,4,8,8,0,718.0,98.0,3.5,12.6,415.0,446.45,362.82
2018,4,8,8,15,747.0,102.0,3.45,12.9,466.0,504.55,411.0
2018,4,8,8,30,776.0,106.0,3.4,13.2,517.0,563.53,458.37
2018,4,8,8,45,797.5,109.0,3.4,13.55,564.5,618.27,501.09
2018,4,8,9,0,819.0,112.0,3.4,13.9,612.0,673.0,542.61
2018,4,8,9,15,837.0,114.0,3.4,14.2,655.5,723.88,579.62
2018,4,8,9,30,855.0,116.0,3.4,14.5,699.0,773.81,614.04
2018,4,8,9,45,869.5,116.5,3.35,14.75,736.5,818.15,643.75
2018,4,8,10,0,884.0,117.0,3.3,15.0,774.0,856.94,669.1
2018,4,8,10,15,891.5,119.0,3.3,15.25,804.0,892.71,692.39
2018,4,8,10,30,899.0,121.0,3.3,15.5,834.0,925.81,713.64
2018,4,8,10,45,903.0,124.0,3.35,15.7,857.0,953.93,731.83
2018,4,8,11,0,907.0,127.0,3.4,15.9,880.0,978.89,747.87
2018,4,8,11,15,910.0,128.0,3.4,16.05,895.0,997.53,759.41
2018,4,8,11,30,913.0,129.0,3.4,16.2,910.0,1012.77,768.74
2018,4,8,11,45,914.0,130.0,3.4,16.35,917.0,1022.58,774.52
2018,4,8,12,0,915.0,131.0,3.4,16.5,924.0,1028.82,778.05
2018,4,8,12,15,916.0,130.0,3.4,16.55,922.5,1029.37,778.19
2018,4,8,12,30,917.0,129.0,3.4,16.6,921.0,1026.3,776.08
2018,4,8,12,45,916.0,128.0,3.35,16.7,912.0,1017.7,769.86
2018,4,8,13,0,915.0,127.0,3.3,16.8,903.0,1005.54,761.41
2018,4,8,13,15,910.0,126.0,3.3,16.8,885.0,986.14,748.87
2018,4,8,13,30,905.0,125.0,3.3,16.8,867.0,963.45,734.2
2018,4,8,13,45,897.5,124.0,3.25,16.8,841.5,935.37,715.51
2018,4,8,14,0,890.0,123.0,3.2,16.8,816.0,904.39,694.85
2018,4,8,14,15,879.5,121.5,3.2,16.7,783.0,867.66,670.7
2018,4,8,14,30,869.0,120.0,3.2,16.6,750.0,832.2,647.32
2018,4,8,14,45,855.0,118.0,3.2,16.55,710.5,787.44,616.93
2018,4,8,15,0,841.0,116.0,3.2,16.5,671.0,741.06,585.07
2018,4,8,15,15,823.0,113.0,3.2,16.5,626.5,689.54,548.27
2018,4,8,15,30,805.0,110.0,3.2,16.5,582.0,637.29,508.89
2018,4,8,15,45,780.0,106.5,3.25,16.1,532.5,579.94,465.44
2018,4,8,16,0,755.0,103.0,3.3,15.7,483.0,523.6,421.36
2018,4,8,16,15,719.0,99.0,3.25,15.35,430.0,461.65,371.19
2018,4,8,16,30,683.0,95.0,3.2,15.0,377.0,402.09,321.46
2018,4,8,16,45,634.0,90.0,3.15,14.65,323.5,339.26,267.89
2018,4,8,17,0,585.0,85.0,3.1,14.3,270.0,280.97,216.92
2018,4,8,17,15,515.0,76.5,2.95,13.75,217.5,218.42,162.59
2018,4,8,17,30,445.0,68.0,2.8,13.2,165.0,163.58,115.12
2018,4,8,17,45,341.0,56.5,2.6,12.6,118.5,107.86,70.07
2018,4,8,18,0,237.0,45.0,2.4,12.0,72.0,65.31,38.35
2018,4,8,18,15,135.0,27.0,2.35,11.7,41.0,28.12,6.29
2018,4,8,18,30,33.0,9.0,2.3,11.4,10.0,8.85,0.0
2018,4,8,18,45,16.5,4.5,2.25,11.1,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,5,45,4.5,7.5,1.05,10.3,7.5,7.37,0.0
2018,4,9,6,0,9.0,15.0,1.0,10.6,15.0,14.55,0.0
2018,4,9,6,15,36.5,31.0,1.1,11.2,36.0,32.49,19.1
2018,4,9,6,30,64.0,47.0,1.2,11.8,57.0,54.35,37.35
2018,4,9,6,45,39.5,67.5,1.3,12.4,74.5,73.25,55.12
2018,4,9,7,0,15.0,88.0,1.4,13.0,92.0,89.01,69.81
2018,4,9,7,15,24.5,101.5,1.45,13.4,109.5,107.05,84.92
2018,4,9,7,30,34.0,115.0,1.5,13.8,127.0,125.47,100.18
2018,4,9,7,45,43.5,141.5,1.5,14.25,159.5,157.97,126.82
2018,4,9,8,0,53.0,168.0,1.5,14.7,192.0,191.62,153.91
2018,4,9,8,15,172.0,192.5,1.5,15.2,282.5,285.52,229.61
2018,4,9,8,30,291.0,217.0,1.5,15.7,373.0,392.49,313.48
2018,4,9,8,45,392.5,213.5,1.45,16.2,443.5,471.96,374.11
2018,4,9,9,0,494.0,210.0,1.4,16.7,514.0,556.07,436.76
2018,4,9,9,15,600.5,189.5,1.4,17.2,584.0,636.02,495.25
2018,4,9,9,30,707.0,169.0,1.4,17.7,654.0,720.91,555.66
2018,4,9,9,45,621.5,213.0,1.4,18.2,655.5,725.59,554.45
2018,4,9,10,0,536.0,257.0,1.4,18.7,657.0,720.33,546.95
2018,4,9,10,15,648.5,222.0,1.35,19.15,725.0,800.44,602.81
2018,4,9,10,30,761.0,187.0,1.3,19.6,793.0,882.25,655.13
2018,4,9,10,45,819.5,165.0,1.25,20.0,834.0,927.74,681.38
2018,4,9,11,0,878.0,143.0,1.2,20.4,875.0,975.73,709.09
2018,4,9,11,15,860.0,154.5,1.15,20.75,882.0,985.32,712.17
2018,4,9,11,30,842.0,166.0,1.1,21.1,889.0,990.99,713.34
2018,4,9,11,45,812.0,184.0,1.05,21.4,885.5,987.99,709.36
2018,4,9,12,0,782.0,202.0,1.0,21.7,882.0,985.79,706.13
2018,4,9,12,15,776.0,204.5,1.0,22.0,878.5,983.11,703.65
2018,4,9,12,30,770.0,207.0,1.0,22.3,875.0,977.25,699.33
2018,4,9,12,45,818.5,178.0,1.0,22.55,881.0,983.5,702.87
2018,4,9,13,0,867.0,149.0,1.0,22.8,887.0,989.87,706.44
2018,4,9,13,15,851.0,150.5,0.95,22.95,863.0,963.25,688.88
2018,4,9,13,30,835.0,152.0,0.9,23.1,839.0,933.88,670.09
2018,4,9,13,45,619.0,238.0,0.85,23.25,739.0,814.38,592.09
2018,4,9,14,0,403.0,324.0,0.8,23.4,639.0,690.47,505.33
2018,4,9,14,15,413.0,305.5,0.8,23.35,617.0,672.82,495.84
2018,4,9,14,30,423.0,287.0,0.8,23.3,595.0,646.97,479.58
2018,4,9,14,45,427.0,266.5,0.75,23.2,563.5,612.4,456.68
2018,4,9,15,0,431.0,246.0,0.7,23.1,532.0,576.22,432.39
2018,4,9,15,15,440.5,227.0,0.7,23.1,502.5,543.8,410.63
2018,4,9,15,30,450.0,208.0,0.7,23.1,473.0,509.39,386.86
2018,4,9,15,45,427.5,194.5,0.9,22.55,429.5,459.57,352.9
2018,4,9,16,0,405.0,181.0,1.1,22.0,386.0,410.97,318.34
2018,4,9,16,15,339.5,169.5,1.15,21.3,329.0,341.31,265.88
2018,4,9,16,30,274.0,158.0,1.2,20.6,272.0,281.76,219.96
2018,4,9,16,45,307.0,127.5,1.3,19.9,239.0,247.66,192.41
2018,4,9,17,0,340.0,97.0,1.4,19.2,206.0,211.73,161.54
2018,4,9,17,15,246.5,77.5,1.4,18.4,149.0,146.1,108.45
2018,4,9,17,30,153.0,58.0,1.4,17.6,92.0,90.25,63.95
2018,4,9,17,45,96.5,39.5,1.45,16.75,59.0,53.72,34.93
2018,4,9,18,0,40.0,21.0,1.5,15.9,26.0,24.21,12.45
2018,4,9,18,15,28.0,13.5,1.45,15.5,16.0,13.84,1.43
2018,4,9,18,30,16.0,6.0,1.4,15.1,6.0,5.9,0.0
2018,4,9,18,45,8.0,3.0,1.35,14.65,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,10,5,45,34.5,10.5,1.4,12.2,12.5,10.32,0.0
2018,4,10,6,0,69.0,21.0,1.4,12.4,25.0,19.69,0.0
2018,4,10,6,15,135.5,37.5,1.55,12.75,55.5,46.29,26.67
2018,4,10,6,30,202.0,54.0,1.7,13.1,86.0,80.47,52.98
2018,4,10,6,45,277.5,69.0,1.8,13.45,130.5,123.83,87.79
2018,4,10,7,0,353.0,84.0,1.9,13.8,175.0,175.57,131.1
2018,4,10,7,15,315.0,106.0,2.0,14.1,201.0,207.35,161.42
2018,4,10,7,30,277.0,128.0,2.1,14.4,227.0,232.27,184.78
2018,4,10,7,45,326.5,145.0,2.15,14.75,279.5,286.75,230.1
2018,4,10,8,0,376.0,162.0,2.2,15.1,332.0,349.43,281.11
2018,4,10,8,15,390.5,179.0,2.25,15.35,373.0,395.4,317.99
2018,4,10,8,30,405.0,196.0,2.3,15.6,414.0,442.11,354.62
2018,4,10,8,45,388.5,215.0,2.4,15.85,439.0,471.87,377.15
2018,4,10,9,0,372.0,234.0,2.5,16.1,464.0,494.35,393.74
2018,4,10,9,15,371.0,255.5,2.5,16.25,498.0,532.67,421.85
2018,4,10,9,30,370.0,277.0,2.5,16.4,532.0,569.93,448.52
2018,4,10,9,45,351.5,305.0,2.55,16.6,557.5,598.9,468.23
2018,4,10,10,0,333.0,333.0,2.6,16.8,583.0,625.53,485.98
2018,4,10,10,15,263.5,356.5,2.55,16.9,559.0,601.34,465.25
2018,4,10,10,30,194.0,380.0,2.5,17.0,535.0,565.2,436.06
2018,4,10,10,45,142.0,389.5,2.5,17.15,504.5,532.86,410.27
2018,4,10,11,0,90.0,399.0,2.5,17.3,474.0,490.0,376.56
2018,4,10,11,15,80.5,392.0,2.45,17.3,460.0,475.21,365.26
2018,4,10,11,30,71.0,385.0,2.4,17.3,446.0,459.84,353.39
2018,4,10,11,45,49.5,361.5,2.4,17.25,404.0,415.06,319.48
2018,4,10,12,0,28.0,338.0,2.4,17.2,362.0,369.87,285.03
2018,4,10,12,15,56.5,363.0,2.4,17.1,412.0,423.74,326.81
2018,4,10,12,30,85.0,388.0,2.4,17.0,462.0,477.37,367.43
2018,4,10,12,45,106.5,404.5,2.45,16.9,496.0,514.72,395.63
2018,4,10,13,0,128.0,421.0,2.5,16.8,530.0,559.29,428.9
2018,4,10,13,15,126.0,412.0,2.55,16.6,517.5,545.61,419.41
2018,4,10,13,30,124.0,403.0,2.6,16.4,505.0,531.48,409.92
2018,4,10,13,45,81.0,351.5,2.65,16.25,417.5,428.51,333.2
2018,4,10,14,0,38.0,300.0,2.7,16.1,330.0,335.32,262.12
2018,4,10,14,15,21.0,217.5,2.75,15.9,234.0,234.99,184.62
2018,4,10,14,30,4.0,135.0,2.8,15.7,138.0,134.45,104.57
2018,4,10,14,45,19.0,189.0,2.8,15.5,202.0,202.73,160.42
2018,4,10,15,0,34.0,243.0,2.8,15.3,266.0,267.85,212.77
2018,4,10,15,15,47.0,246.5,2.8,15.3,275.5,278.83,222.02
2018,4,10,15,30,60.0,250.0,2.8,15.3,285.0,288.57,230.41
2018,4,10,15,45,45.0,218.0,2.95,14.95,243.0,243.95,195.45
2018,4,10,16,0,30.0,186.0,3.1,14.6,201.0,200.9,161.33
2018,4,10,16,15,23.0,149.5,3.1,14.4,160.5,158.99,127.54
2018,4,10,16,30,16.0,113.0,3.1,14.2,120.0,116.74,92.91
2018,4,10,16,45,8.0,66.0,3.15,14.0,69.5,66.88,51.28
2018,4,10,17,0,0.0,19.0,3.2,13.8,19.0,18.33,10.09
2018,4,10,17,15,7.0,18.5,3.0,13.45,20.0,19.89,11.26
2018,4,10,17,30,14.0,18.0,2.8,13.1,21.0,20.49,11.38
2018,4,10,17,45,55.5,26.0,2.65,12.8,33.5,34.25,20.97
2018,4,10,18,0,97.0,34.0,2.5,12.5,46.0,41.98,25.03
2018,4,10,18,15,51.5,21.5,2.4,12.15,27.5,21.36,6.27
2018,4,10,18,30,6.0,9.0,2.3,11.8,9.0,8.85,0.0
2018,4,10,18,45,3.0,4.5,2.2,11.45,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,11,5,45,16.5,7.5,1.9,9.85,8.5,7.37,0.0
2018,4,11,6,0,33.0,15.0,1.8,10.0,17.0,14.8,0.0
2018,4,11,6,15,61.5,26.0,1.9,10.25,34.5,29.95,16.6
2018,4,11,6,30,90.0,37.0,2.0,10.5,52.0,48.96,32.01
2018,4,11,6,45,99.0,65.5,2.1,10.8,87.0,84.06,62.44
2018,4,11,7,0,108.0,94.0,2.2,11.1,122.0,120.71,94.38
2018,4,11,7,15,207.5,105.0,2.15,11.35,174.5,171.39,135.87
2018,4,11,7,30,307.0,116.0,2.1,11.6,227.0,232.15,186.55
2018,4,11,7,45,374.0,131.0,2.05,11.85,287.0,296.7,240.52
2018,4,11,8,0,441.0,146.0,2.0,12.1,347.0,365.69,297.17
2018,4,11,8,15,390.5,179.5,1.85,12.35,372.5,396.88,321.8
2018,4,11,8,30,340.0,213.0,1.7,12.6,398.0,418.35,337.64
2018,4,11,8,45,404.0,216.0,1.6,12.85,454.5,483.58,388.11
2018,4,11,9,0,468.0,219.0,1.5,13.1,511.0,549.87,437.84
2018,4,11,9,15,501.5,224.5,1.6,13.4,556.0,601.03,475.75
2018,4,11,9,30,535.0,230.0,1.7,13.7,601.0,653.48,514.07
2018,4,11,9,45,469.5,268.0,1.85,14.0,606.0,661.27,517.36
2018,4,11,10,0,404.0,306.0,2.0,14.3,611.0,662.82,516.24
2018,4,11,10,15,305.0,348.5,2.2,14.4,584.0,629.08,489.22
2018,4,11,10,30,206.0,391.0,2.4,14.5,557.0,587.55,456.1
2018,4,11,10,45,285.0,380.5,2.6,14.6,616.5,661.33,512.81
2018,4,11,11,0,364.0,370.0,2.8,14.7,676.0,730.31,564.67
2018,4,11,11,15,409.0,361.5,3.0,14.6,711.0,777.16,599.71
2018,4,11,11,30,454.0,353.0,3.2,14.5,746.0,817.33,630.2
2018,4,11,11,45,521.0,331.5,3.35,14.4,785.5,864.25,665.96
2018,4,11,12,0,588.0,310.0,3.5,14.3,825.0,909.61,700.42
2018,4,11,12,15,580.5,307.0,3.6,14.25,814.5,899.46,693.64
2018,4,11,12,30,573.0,304.0,3.7,14.2,804.0,886.88,685.6
2018,4,11,12,45,528.0,319.5,3.85,14.1,776.5,855.11,663.04
2018,4,11,13,0,483.0,335.0,4.0,14.0,749.0,821.82,639.27
2018,4,11,13,15,379.5,363.0,4.0,13.95,684.5,739.1,577.15
2018,4,11,13,30,276.0,391.0,4.0,13.9,620.0,665.67,520.87
2018,4,11,13,45,202.0,369.0,4.05,13.85,534.0,562.21,443.17
2018,4,11,14,0,128.0,347.0,4.1,13.8,448.0,469.07,371.43
2018,4,11,14,15,146.0,329.5,4.05,13.65,440.0,461.61,367.4
2018,4,11,14,30,164.0,312.0,4.0,13.5,432.0,452.57,361.76
2018,4,11,14,45,373.0,256.5,4.0,13.4,511.0,561.01,451.58
2018,4,11,15,0,582.0,201.0,4.0,13.3,590.0,640.87,516.99
2018,4,11,15,15,561.0,193.5,4.0,13.3,548.5,593.02,479.85
2018,4,11,15,30,540.0,186.0,4.0,13.3,507.0,545.45,442.97
2018,4,11,15,45,482.0,181.5,3.95,13.1,450.5,479.41,390.7
2018,4,11,16,0,424.0,177.0,3.9,12.9,394.0,417.8,341.1
2018,4,11,16,15,412.5,159.5,3.9,12.75,352.5,371.11,302.95
2018,4,11,16,30,401.0,142.0,3.9,12.6,311.0,324.93,264.16
2018,4,11,16,45,243.5,123.5,3.85,12.5,222.0,219.46,177.02
2018,4,11,17,0,86.0,105.0,3.8,12.4,133.0,132.75,105.85
2018,4,11,17,15,43.0,64.5,3.8,12.2,78.5,74.61,57.14
2018,4,11,17,30,0.0,24.0,3.8,12.0,24.0,23.15,14.26
2018,4,11,17,45,62.0,27.0,3.75,11.8,34.5,36.28,22.52
2018,4,11,18,0,124.0,30.0,3.7,11.6,45.0,40.8,23.13
2018,4,11,18,15,78.5,21.0,3.85,11.45,29.0,22.04,7.03
2018,4,11,18,30,33.0,12.0,4.0,11.3,13.0,11.8,0.0
2018,4,11,18,45,16.5,6.0,4.1,11.1,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,5,15,0.5,0.5,2.25,7.2,0.5,0.0,0.0
2018,4,12,5,30,1.0,1.0,2.3,7.6,1.0,0.0,0.0
2018,4,12,5,45,69.5,14.5,2.35,8.0,19.0,14.25,0.0
2018,4,12,6,0,138.0,28.0,2.4,8.4,37.0,27.58,6.38
2018,4,12,6,15,257.5,41.5,2.65,8.8,77.5,61.24,35.05
2018,4,12,6,30,377.0,55.0,2.9,9.2,118.0,108.3,69.82
2018,4,12,6,45,459.5,65.0,3.1,9.6,169.0,159.48,112.46
2018,4,12,7,0,542.0,75.0,3.3,10.0,220.0,219.36,164.56
2018,4,12,7,15,595.5,82.0,3.4,10.25,273.0,276.2,215.82
2018,4,12,7,30,649.0,89.0,3.5,10.5,326.0,338.52,271.24
2018,4,12,7,45,680.0,95.5,3.55,10.7,377.5,395.74,321.76
2018,4,12,8,0,711.0,102.0,3.6,10.9,429.0,455.26,372.78
2018,4,12,8,15,572.0,141.0,3.6,11.15,423.0,458.46,376.45
2018,4,12,8,30,433.0,180.0,3.6,11.4,417.0,444.29,364.59
2018,4,12,8,45,456.0,192.0,3.6,11.6,460.5,493.15,403.61
2018,4,12,9,0,479.0,204.0,3.6,11.8,504.0,543.06,442.36
2018,4,12,9,15,470.0,217.5,3.55,12.0,528.5,572.1,463.7
2018,4,12,9,30,461.0,231.0,3.5,12.2,553.0,599.07,483.11
2018,4,12,9,45,321.0,286.5,3.5,12.4,516.0,556.41,445.95
2018,4,12,10,0,181.0,342.0,3.5,12.6,479.0,502.73,400.0
2018,4,12,10,15,239.5,341.0,3.5,12.8,530.0,564.99,448.45
2018,4,12,10,30,298.0,340.0,3.5,13.0,581.0,623.36,492.8
2018,4,12,10,45,217.0,352.0,3.45,13.15,530.0,569.52,448.99
2018,4,12,11,0,136.0,364.0,3.4,13.3,479.0,503.78,396.46
2018,4,12,11,15,271.0,351.0,3.45,13.35,584.5,628.69,494.57
2018,4,12,11,30,406.0,338.0,3.5,13.4,690.0,756.16,590.71
2018,4,12,11,45,438.5,333.0,3.55,13.5,716.0,786.3,612.3
2018,4,12,12,0,471.0,328.0,3.6,13.6,742.0,814.92,633.4
2018,4,12,12,15,435.5,337.0,3.7,13.6,719.5,789.83,614.62
2018,4,12,12,30,400.0,346.0,3.8,13.6,697.0,762.91,594.79
2018,4,12,12,45,351.5,367.5,3.9,13.65,673.5,728.01,568.42
2018,4,12,13,0,303.0,389.0,4.0,13.7,650.0,700.0,546.76
2018,4,12,13,15,295.5,386.0,4.05,13.65,636.0,684.65,536.01
2018,4,12,13,30,288.0,383.0,4.1,13.6,622.0,668.32,524.46
2018,4,12,13,45,431.5,320.0,4.2,13.5,666.5,730.42,576.19
2018,4,12,14,0,575.0,257.0,4.3,13.4,711.0,777.88,616.43
2018,4,12,14,15,602.0,238.0,4.3,13.3,696.5,764.77,608.05
2018,4,12,14,30,629.0,219.0,4.3,13.2,682.0,746.25,595.96
2018,4,12,14,45,707.0,182.0,4.35,13.1,677.0,744.71,597.84
2018,4,12,15,0,785.0,145.0,4.4,13.0,672.0,734.65,592.87
2018,4,12,15,15,765.5,141.5,4.4,13.0,627.5,683.5,553.92
2018,4,12,15,30,746.0,138.0,4.4,13.0,583.0,631.93,514.04
2018,4,12,15,45,724.5,131.5,4.3,12.7,534.5,575.95,470.07
2018,4,12,16,0,703.0,125.0,4.2,12.4,486.0,520.37,425.31
2018,4,12,16,15,675.0,117.5,4.1,12.15,435.0,461.24,376.46
2018,4,12,16,30,647.0,110.0,4.0,11.9,384.0,403.79,327.69
2018,4,12,16,45,604.0,102.5,3.95,11.7,331.5,342.49,274.68
2018,4,12,17,0,561.0,95.0,3.9,11.5,279.0,285.15,223.9
2018,4,12,17,15,498.5,85.0,3.6,11.1,227.0,224.27,170.21
2018,4,12,17,30,436.0,75.0,3.3,10.7,175.0,169.26,121.87
2018,4,12,17,45,344.0,62.5,3.05,10.35,128.5,115.44,77.29
2018,4,12,18,0,252.0,50.0,2.8,10.0,82.0,72.39,44.28
2018,4,12,18,15,148.5,32.0,2.7,9.7,48.5,34.11,14.5
2018,4,12,18,30,45.0,14.0,2.6,9.4,15.0,13.76,0.0
2018,4,12,18,45,22.5,7.0,2.5,9.15,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.75,6.5,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.0,2.0,0.0,0.0
2018,4,13,5,45,77.5,15.5,1.85,7.55,21.0,15.24,0.0
2018,4,13,6,0,151.0,29.0,1.9,8.1,40.0,29.46,9.48
2018,4,13,6,15,266.0,43.0,2.1,8.65,81.0,64.25,37.31
2018,4,13,6,30,381.0,57.0,2.3,9.2,122.0,112.01,72.89
2018,4,13,6,45,462.0,66.5,2.45,9.8,172.5,162.89,115.31
2018,4,13,7,0,543.0,76.0,2.6,10.4,223.0,222.26,166.77
2018,4,13,7,15,596.5,82.5,2.75,10.9,276.0,278.77,217.31
2018,4,13,7,30,650.0,89.0,2.9,11.4,329.0,340.75,271.86
2018,4,13,7,45,688.5,94.0,3.1,11.95,382.5,399.79,323.13
2018,4,13,8,0,727.0,99.0,3.3,12.5,436.0,461.9,375.53
2018,4,13,8,15,753.5,103.5,3.3,12.9,487.0,519.73,422.92
2018,4,13,8,30,780.0,108.0,3.3,13.3,538.0,578.22,469.38
2018,4,13,8,45,799.5,111.5,3.35,13.7,585.0,632.32,511.23
2018,4,13,9,0,819.0,115.0,3.4,14.1,632.0,686.21,551.8
2018,4,13,9,15,837.5,117.0,3.35,14.4,675.5,737.3,588.04
2018,4,13,9,30,856.0,119.0,3.3,14.7,719.0,787.48,622.17
2018,4,13,9,45,871.5,118.5,3.25,15.05,756.5,831.38,651.1
2018,4,13,10,0,887.0,118.0,3.2,15.4,794.0,869.82,675.75
2018,4,13,10,15,894.5,120.0,3.15,15.65,823.5,905.36,698.35
2018,4,13,10,30,902.0,122.0,3.1,15.9,853.0,938.21,718.89
2018,4,13,10,45,907.0,123.0,3.1,16.15,875.0,964.86,735.41
2018,4,13,11,0,912.0,124.0,3.1,16.4,897.0,988.39,749.82
2018,4,13,11,15,914.0,126.0,3.1,16.6,911.5,1006.84,760.97
2018,4,13,11,30,916.0,128.0,3.1,16.8,926.0,1021.86,769.91
2018,4,13,11,45,916.0,129.0,3.1,17.0,932.0,1030.37,774.61
2018,4,13,12,0,916.0,130.0,3.1,17.2,938.0,1035.31,777.09
2018,4,13,12,15,903.0,136.5,3.05,17.3,932.0,1029.66,772.52
2018,4,13,12,30,890.0,143.0,3.0,17.4,926.0,1020.49,765.83
2018,4,13,12,45,899.0,136.5,3.0,17.55,920.0,1015.78,762.59
2018,4,13,13,0,908.0,130.0,3.0,17.7,914.0,1007.39,756.98
2018,4,13,13,15,902.5,129.5,3.0,17.7,895.5,987.88,744.47
2018,4,13,13,30,897.0,129.0,3.0,17.7,877.0,965.15,729.94
2018,4,13,13,45,889.0,128.5,2.95,17.75,851.5,937.09,711.29
2018,4,13,14,0,881.0,128.0,2.9,17.8,826.0,906.21,690.76
