Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,15,866.0,128.5,2.9,17.75,791.5,871.82,668.39
2018,4,13,14,30,851.0,129.0,2.9,17.7,757.0,831.12,641.45
2018,4,13,14,45,836.0,126.5,2.85,17.65,717.0,785.52,610.52
2018,4,13,15,0,821.0,124.0,2.8,17.6,677.0,738.47,578.24
2018,4,13,15,15,808.0,119.0,2.8,17.6,633.5,689.02,543.31
2018,4,13,15,30,795.0,114.0,2.8,17.6,590.0,638.49,505.78
2018,4,13,15,45,776.0,109.0,2.65,17.25,542.5,583.54,463.98
2018,4,13,16,0,757.0,104.0,2.5,16.9,495.0,528.96,421.32
2018,4,13,16,15,732.0,99.0,2.35,16.55,445.0,471.22,374.97
2018,4,13,16,30,707.0,94.0,2.2,16.2,395.0,414.73,328.22
2018,4,13,16,45,671.0,87.0,2.05,15.85,342.5,353.46,276.43
2018,4,13,17,0,635.0,80.0,1.9,15.5,290.0,295.28,225.86
2018,4,13,17,15,577.0,72.0,1.85,14.75,237.0,233.43,172.41
2018,4,13,17,30,519.0,64.0,1.8,14.0,184.0,177.82,124.05
2018,4,13,17,45,430.5,54.5,1.75,13.3,136.5,122.46,78.48
2018,4,13,18,0,342.0,45.0,1.7,12.6,89.0,77.53,44.43
2018,4,13,18,15,213.5,30.0,1.7,12.2,53.5,35.11,14.39
2018,4,13,18,30,85.0,15.0,1.7,11.8,18.0,14.74,0.0
2018,4,13,18,45,42.5,7.5,1.7,11.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.3,9.8,2.0,0.0,0.0
2018,4,14,5,45,105.5,16.0,1.3,10.15,23.5,15.73,0.0
2018,4,14,6,0,202.0,30.0,1.3,10.5,45.0,32.65,12.11
2018,4,14,6,15,317.0,41.5,1.35,11.05,87.0,69.02,38.91
2018,4,14,6,30,432.0,53.0,1.4,11.6,129.0,117.76,74.89
2018,4,14,6,45,507.0,61.0,1.5,12.15,179.5,168.26,117.06
2018,4,14,7,0,582.0,69.0,1.6,12.7,230.0,227.34,168.15
2018,4,14,7,15,631.5,75.5,1.55,13.2,283.5,284.85,218.88
2018,4,14,7,30,681.0,82.0,1.5,13.7,337.0,347.31,272.69
2018,4,14,7,45,715.5,86.5,1.45,14.2,389.5,405.78,321.99
2018,4,14,8,0,750.0,91.0,1.4,14.7,442.0,466.8,371.51
2018,4,14,8,15,776.0,95.0,1.3,15.25,493.0,524.85,416.56
2018,4,14,8,30,802.0,99.0,1.2,15.8,544.0,583.92,460.43
2018,4,14,8,45,821.5,101.5,1.15,16.35,591.0,637.95,499.2
2018,4,14,9,0,841.0,104.0,1.1,16.9,638.0,691.7,536.35
2018,4,14,9,15,858.0,105.5,1.05,17.35,681.0,742.01,568.3
2018,4,14,9,30,875.0,107.0,1.0,17.8,724.0,788.35,596.59
2018,4,14,9,45,889.0,106.5,0.95,18.3,760.5,831.33,621.89
2018,4,14,10,0,903.0,106.0,0.9,18.8,797.0,872.44,645.41
2018,4,14,10,15,911.0,107.5,0.95,19.05,827.0,908.29,667.44
2018,4,14,10,30,919.0,109.0,1.0,19.3,857.0,941.43,687.65
2018,4,14,10,45,925.5,109.5,1.0,19.6,880.0,969.25,703.38
2018,4,14,11,0,932.0,110.0,1.0,19.9,903.0,993.95,717.12
2018,4,14,11,15,935.5,110.5,1.05,20.05,917.5,1012.51,728.44
2018,4,14,11,30,939.0,111.0,1.1,20.2,932.0,1027.6,737.75
2018,4,14,11,45,940.5,111.0,1.15,20.35,938.5,1036.65,743.44
2018,4,14,12,0,942.0,111.0,1.2,20.5,945.0,1042.05,747.06
2018,4,14,12,15,941.0,111.5,1.3,20.55,943.0,1041.84,748.56
2018,4,14,12,30,940.0,112.0,1.4,20.6,941.0,1037.96,747.87
2018,4,14,12,45,937.5,111.5,1.5,20.65,931.0,1027.92,743.37
2018,4,14,13,0,935.0,111.0,1.6,20.7,921.0,1014.29,736.66
2018,4,14,13,15,931.0,110.0,1.7,20.65,903.0,995.22,726.73
2018,4,14,13,30,927.0,109.0,1.8,20.6,885.0,972.78,714.58
2018,4,14,13,45,920.5,108.0,1.95,20.5,859.0,944.84,699.44
2018,4,14,14,0,914.0,107.0,2.1,20.4,833.0,913.91,682.01
2018,4,14,14,15,905.5,105.0,2.15,20.25,800.5,877.43,659.68
2018,4,14,14,30,897.0,103.0,2.2,20.1,768.0,838.43,635.4
2018,4,14,14,45,885.5,101.5,2.3,19.9,729.5,795.34,608.44
2018,4,14,15,0,874.0,100.0,2.4,19.7,691.0,750.38,579.64
2018,4,14,15,15,858.5,97.5,2.4,19.7,646.5,702.14,546.91
2018,4,14,15,30,843.0,95.0,2.4,19.7,602.0,650.43,509.48
2018,4,14,15,45,822.0,91.5,2.55,19.05,553.0,593.66,468.59
2018,4,14,16,0,801.0,88.0,2.7,18.4,504.0,537.0,426.08
2018,4,14,16,15,772.0,84.5,2.7,17.85,452.0,476.78,378.53
2018,4,14,16,30,743.0,81.0,2.7,17.3,400.0,418.13,330.54
2018,4,14,16,45,702.0,77.0,2.75,16.8,346.5,355.95,278.26
2018,4,14,17,0,661.0,73.0,2.8,16.3,293.0,297.47,227.5
2018,4,14,17,15,601.5,67.0,2.65,15.6,240.5,235.74,173.7
2018,4,14,17,30,542.0,61.0,2.5,14.9,188.0,180.37,125.24
2018,4,14,17,45,438.0,52.0,2.35,14.25,137.5,121.62,77.36
2018,4,14,18,0,334.0,43.0,2.2,13.6,87.0,75.1,42.65
2018,4,14,18,15,212.0,29.5,2.15,13.25,53.0,34.95,14.75
2018,4,14,18,30,90.0,16.0,2.1,12.9,19.0,15.73,0.0
2018,4,14,18,45,45.0,8.0,2.05,12.6,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.5,10.1,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.6,10.3,2.0,0.0,0.0
2018,4,15,5,45,48.5,15.5,1.75,10.45,19.0,15.24,0.0
2018,4,15,6,0,90.0,29.0,1.9,10.6,36.0,29.27,12.94
2018,4,15,6,15,157.0,45.5,2.05,11.0,69.0,58.08,36.35
2018,4,15,6,30,224.0,62.0,2.2,11.4,102.0,95.09,65.22
2018,4,15,6,45,366.0,71.5,2.35,11.75,162.5,149.2,107.2
2018,4,15,7,0,508.0,81.0,2.5,12.1,223.0,220.92,166.23
2018,4,15,7,15,558.5,88.0,2.55,12.5,274.0,275.2,214.28
2018,4,15,7,30,609.0,95.0,2.6,12.9,325.0,334.62,266.04
2018,4,15,7,45,615.0,108.5,2.65,13.35,370.0,385.83,310.33
2018,4,15,8,0,621.0,122.0,2.7,13.8,415.0,436.75,352.86
2018,4,15,8,15,682.5,119.0,2.75,14.15,473.5,500.73,404.72
2018,4,15,8,30,744.0,116.0,2.8,14.5,532.0,569.35,458.83
2018,4,15,8,45,791.5,112.5,2.85,14.85,588.5,631.97,507.01
2018,4,15,9,0,839.0,109.0,2.9,15.2,645.0,697.44,556.11
2018,4,15,9,15,854.0,111.5,3.0,15.4,687.5,747.24,591.12
2018,4,15,9,30,869.0,114.0,3.1,15.6,730.0,795.79,624.68
2018,4,15,9,45,879.5,116.0,3.2,15.85,766.0,835.31,651.31
2018,4,15,10,0,890.0,118.0,3.3,16.1,802.0,875.73,678.45
2018,4,15,10,15,897.5,119.0,3.4,16.2,831.0,910.18,701.61
2018,4,15,10,30,905.0,120.0,3.5,16.3,860.0,941.94,722.88
2018,4,15,10,45,910.5,121.0,3.55,16.4,882.0,968.98,740.55
2018,4,15,11,0,916.0,122.0,3.6,16.5,904.0,992.91,756.13
2018,4,15,11,15,919.0,122.5,3.7,16.5,918.0,1010.68,768.22
2018,4,15,11,30,922.0,123.0,3.8,16.5,932.0,1025.02,778.13
2018,4,15,11,45,923.5,123.0,3.85,16.55,938.0,1033.87,783.95
2018,4,15,12,0,925.0,123.0,3.9,16.6,944.0,1039.14,787.52
2018,4,15,12,15,924.5,122.0,4.0,16.55,941.5,1037.8,787.4
2018,4,15,12,30,924.0,121.0,4.1,16.5,939.0,1032.84,784.98
2018,4,15,12,45,921.5,120.0,4.2,16.45,928.0,1022.34,778.91
2018,4,15,13,0,919.0,119.0,4.3,16.4,917.0,1008.33,770.53
2018,4,15,13,15,912.0,118.5,4.4,16.25,897.5,987.15,757.82
2018,4,15,13,30,905.0,118.0,4.5,16.1,878.0,962.79,743.0
2018,4,15,13,45,896.0,118.0,4.55,15.95,851.5,934.1,724.63
2018,4,15,14,0,887.0,118.0,4.6,15.8,825.0,902.63,704.2
2018,4,15,14,15,860.0,123.5,4.7,15.6,786.5,862.93,678.15
2018,4,15,14,30,833.0,129.0,4.8,15.4,748.0,817.9,647.88
2018,4,15,14,45,695.0,171.0,4.85,15.15,669.5,725.55,581.11
2018,4,15,15,0,557.0,213.0,4.9,14.9,591.0,636.34,511.98
2018,4,15,15,15,535.0,201.5,4.9,14.9,545.5,584.62,472.68
2018,4,15,15,30,513.0,190.0,4.9,14.9,500.0,533.39,432.88
2018,4,15,15,45,456.0,186.0,4.9,14.15,445.0,469.5,382.95
2018,4,15,16,0,399.0,182.0,4.9,13.4,390.0,410.01,335.52
2018,4,15,16,15,425.0,159.0,4.8,13.05,360.5,377.85,309.22
2018,4,15,16,30,451.0,136.0,4.7,12.7,331.0,342.28,278.89
2018,4,15,16,45,470.5,115.5,4.65,12.3,295.5,303.24,244.44
2018,4,15,17,0,490.0,95.0,4.6,11.9,260.0,261.49,206.26
2018,4,15,17,15,420.5,84.5,4.4,11.6,208.5,202.35,154.5
2018,4,15,17,30,351.0,74.0,4.2,11.3,157.0,150.91,109.87
2018,4,15,17,45,290.5,59.5,4.0,11.0,116.5,104.98,70.95
2018,4,15,18,0,230.0,45.0,3.8,10.7,76.0,66.17,40.12
2018,4,15,18,15,143.0,30.5,3.65,10.55,47.0,33.32,15.75
2018,4,15,18,30,56.0,16.0,3.5,10.4,18.0,15.73,0.0
2018,4,15,18,45,28.0,8.0,3.4,10.25,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.65,8.8,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.7,9.0,3.0,0.0,0.0
2018,4,16,5,45,18.0,8.5,1.75,9.25,10.0,8.36,0.0
2018,4,16,6,0,32.0,14.0,1.8,9.5,17.0,14.16,4.04
2018,4,16,6,15,50.0,22.5,1.95,9.6,30.5,26.52,14.63
2018,4,16,6,30,68.0,31.0,2.1,9.7,44.0,41.03,26.64
2018,4,16,6,45,34.0,32.0,2.2,9.8,38.5,38.83,26.74
2018,4,16,7,0,0.0,33.0,2.3,9.9,33.0,31.85,22.08
2018,4,16,7,15,0.0,24.5,2.45,9.95,24.5,23.64,14.94
2018,4,16,7,30,0.0,16.0,2.6,10.0,16.0,15.44,7.77
2018,4,16,7,45,0.0,38.0,2.7,10.05,38.0,36.7,26.11
2018,4,16,8,0,0.0,60.0,2.8,10.1,60.0,57.99,44.24
2018,4,16,8,15,109.0,132.5,2.95,10.2,194.0,192.84,158.94
2018,4,16,8,30,218.0,205.0,3.1,10.3,328.0,340.79,280.69
2018,4,16,8,45,311.5,222.0,3.25,10.35,413.5,429.79,352.71
2018,4,16,9,0,405.0,239.0,3.4,10.4,499.0,531.46,433.42
2018,4,16,9,15,244.5,197.5,3.45,10.5,357.5,384.21,315.12
2018,4,16,9,30,84.0,156.0,3.5,10.6,216.0,223.41,182.23
2018,4,16,9,45,51.5,169.5,3.55,10.65,207.0,209.88,170.14
2018,4,16,10,0,19.0,183.0,3.6,10.7,198.0,197.97,158.88
2018,4,16,10,15,98.5,274.5,3.65,10.75,355.0,367.39,296.73
2018,4,16,10,30,178.0,366.0,3.7,10.8,512.0,536.95,428.74
2018,4,16,10,45,205.5,391.5,3.7,10.8,564.5,593.54,470.86
2018,4,16,11,0,233.0,417.0,3.7,10.8,617.0,650.57,513.3
2018,4,16,11,15,237.0,405.5,3.7,10.8,611.5,654.04,515.52
2018,4,16,11,30,241.0,394.0,3.7,10.8,606.0,649.14,512.05
2018,4,16,11,45,158.0,367.5,3.7,10.75,507.0,534.65,423.94
2018,4,16,12,0,75.0,341.0,3.7,10.7,408.0,418.42,332.66
2018,4,16,12,15,58.5,333.0,3.7,10.7,385.0,393.94,313.5
2018,4,16,12,30,42.0,325.0,3.7,10.7,362.0,369.27,293.74
2018,4,16,12,45,44.0,315.0,3.75,10.65,353.5,360.45,287.29
2018,4,16,13,0,46.0,305.0,3.8,10.6,345.0,351.4,280.62
2018,4,16,13,15,31.5,272.0,3.8,10.6,299.0,302.92,242.15
2018,4,16,13,30,17.0,239.0,3.8,10.6,253.0,249.98,199.79
2018,4,16,13,45,42.0,251.5,3.85,10.6,285.5,289.73,232.97
2018,4,16,14,0,67.0,264.0,3.9,10.6,318.0,323.09,260.62
2018,4,16,14,15,250.5,274.0,3.9,10.5,463.0,498.03,404.16
2018,4,16,14,30,434.0,284.0,3.9,10.4,608.0,654.1,527.34
2018,4,16,14,45,467.5,259.5,3.9,10.35,592.0,637.99,515.82
2018,4,16,15,0,501.0,235.0,3.9,10.3,576.0,617.95,502.03
2018,4,16,15,15,431.5,238.0,3.9,10.3,518.5,550.23,448.7
2018,4,16,15,30,362.0,241.0,3.9,10.3,461.0,483.12,395.36
2018,4,16,15,45,421.0,204.5,3.95,10.1,440.5,467.35,384.5
2018,4,16,16,0,480.0,168.0,4.0,9.9,420.0,440.86,363.97
2018,4,16,16,15,520.0,141.5,3.9,9.75,389.0,408.06,336.6
2018,4,16,16,30,560.0,115.0,3.8,9.6,358.0,372.02,305.14
2018,4,16,16,45,543.5,101.5,3.75,9.45,312.5,319.82,259.24
2018,4,16,17,0,527.0,88.0,3.7,9.3,267.0,268.77,213.16
2018,4,16,17,15,436.0,81.5,3.5,9.1,212.5,204.07,156.77
2018,4,16,17,30,345.0,75.0,3.3,8.9,158.0,150.88,111.04
2018,4,16,17,45,294.0,60.0,3.05,8.7,118.5,106.3,72.59
2018,4,16,18,0,243.0,45.0,2.8,8.5,79.0,67.73,41.29
2018,4,16,18,15,178.0,31.5,2.65,8.35,50.5,36.0,17.47
2018,4,16,18,30,113.0,18.0,2.5,8.2,22.0,17.69,0.0
2018,4,16,18,45,56.5,9.0,2.35,8.1,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.3,6.5,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,4,17,5,45,142.0,19.0,1.15,7.25,30.5,18.68,0.0
2018,4,17,6,0,259.0,33.0,1.1,7.6,56.0,40.29,18.94
2018,4,17,6,15,371.0,44.0,1.15,8.05,101.0,79.78,46.2
2018,4,17,6,30,483.0,55.0,1.2,8.5,146.0,131.77,85.83
2018,4,17,6,45,553.0,62.5,1.2,8.95,198.0,184.28,130.82
2018,4,17,7,0,623.0,70.0,1.2,9.4,250.0,244.7,183.9
2018,4,17,7,15,669.5,76.0,1.25,9.8,304.5,303.34,236.25
2018,4,17,7,30,716.0,82.0,1.3,10.2,359.0,366.52,291.29
2018,4,17,7,45,748.5,86.5,1.35,10.6,412.5,426.25,342.26
2018,4,17,8,0,781.0,91.0,1.4,11.0,466.0,488.04,393.18
2018,4,17,8,15,805.0,94.5,1.4,11.4,517.0,546.06,439.27
2018,4,17,8,30,829.0,98.0,1.4,11.8,568.0,604.81,484.28
2018,4,17,8,45,847.0,101.5,1.4,12.2,616.0,660.09,525.16
2018,4,17,9,0,865.0,105.0,1.4,12.6,664.0,714.89,564.14
2018,4,17,9,15,879.5,107.0,1.4,12.95,706.5,762.26,595.23
2018,4,17,9,30,894.0,109.0,1.4,13.3,749.0,810.43,626.39
2018,4,17,9,45,905.0,110.5,1.35,13.65,785.5,853.61,652.92
2018,4,17,10,0,916.0,112.0,1.3,14.0,822.0,894.65,677.53
2018,4,17,10,15,922.0,114.5,1.25,14.25,851.5,929.99,698.17
2018,4,17,10,30,928.0,117.0,1.2,14.5,881.0,962.47,716.7
2018,4,17,10,45,931.5,118.5,1.15,14.75,902.5,988.58,730.88
2018,4,17,11,0,935.0,120.0,1.1,15.0,924.0,1011.41,742.9
2018,4,17,11,15,938.0,121.0,1.15,15.15,938.5,1029.86,754.36
2018,4,17,11,30,941.0,122.0,1.2,15.3,953.0,1044.82,763.74
2018,4,17,11,45,942.0,122.0,1.2,15.5,959.0,1053.2,768.0
2018,4,17,12,0,943.0,122.0,1.2,15.7,965.0,1057.94,770.16
2018,4,17,12,15,942.5,122.0,1.25,15.8,963.0,1057.52,770.52
2018,4,17,12,30,942.0,122.0,1.3,15.9,961.0,1053.43,768.73
2018,4,17,12,45,940.0,121.5,1.35,16.0,951.0,1043.71,763.51
2018,4,17,13,0,938.0,121.0,1.4,16.1,941.0,1030.39,756.14
2018,4,17,13,15,931.0,122.0,1.4,16.1,922.0,1010.4,744.01
2018,4,17,13,30,924.0,123.0,1.4,16.1,903.0,987.15,729.89
2018,4,17,13,45,914.0,123.5,1.45,16.1,876.0,957.57,712.44
2018,4,17,14,0,904.0,124.0,1.5,16.1,849.0,925.2,693.06
2018,4,17,14,15,893.0,123.0,1.6,16.0,815.5,887.84,671.02
2018,4,17,14,30,882.0,122.0,1.7,15.9,782.0,851.64,649.37
2018,4,17,14,45,861.5,122.0,1.75,15.75,739.5,803.22,618.39
2018,4,17,15,0,841.0,122.0,1.8,15.6,697.0,753.67,586.14
2018,4,17,15,15,830.0,117.5,1.8,15.6,654.5,705.27,553.06
2018,4,17,15,30,819.0,113.0,1.8,15.6,612.0,655.57,516.82
2018,4,17,15,45,796.5,109.0,2.05,15.2,562.5,598.4,475.98
2018,4,17,16,0,774.0,105.0,2.3,14.8,513.0,541.56,433.44
2018,4,17,16,15,736.0,100.5,2.3,14.5,457.0,477.17,382.26
2018,4,17,16,30,698.0,96.0,2.3,14.2,401.0,415.14,331.37
2018,4,17,16,45,615.5,93.0,2.3,13.85,336.5,340.06,269.08
2018,4,17,17,0,533.0,90.0,2.3,13.5,272.0,273.25,212.5
2018,4,17,17,15,495.5,77.5,2.25,12.9,224.0,218.33,164.3
2018,4,17,17,30,458.0,65.0,2.2,12.3,176.0,167.39,119.11
2018,4,17,17,45,387.0,55.0,2.1,11.7,133.0,117.66,77.26
2018,4,17,18,0,316.0,45.0,2.0,11.1,90.0,75.55,44.33
2018,4,17,18,15,205.5,31.5,2.0,10.75,56.0,37.44,17.97
2018,4,17,18,30,95.0,18.0,2.0,10.4,22.0,17.69,0.0
2018,4,17,18,45,47.5,9.0,2.0,10.0,11.0,8.85,0.0
2018,4,17,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.15,8.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,8.4,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.5,1.05,8.6,3.5,3.44,0.0
2018,4,18,6,0,0.0,6.0,1.0,8.8,6.0,5.78,0.0
2018,4,18,6,15,0.0,8.0,1.1,9.05,8.0,7.71,0.91
2018,4,18,6,30,0.0,10.0,1.2,9.3,10.0,9.64,2.7
2018,4,18,6,45,0.0,19.0,1.3,9.6,19.0,18.32,10.33
2018,4,18,7,0,0.0,28.0,1.4,9.9,28.0,27.02,17.92
2018,4,18,7,15,0.0,41.0,1.35,10.05,41.0,39.59,28.79
2018,4,18,7,30,0.0,54.0,1.3,10.2,54.0,52.17,39.53
2018,4,18,7,45,0.0,54.0,1.25,10.35,54.0,52.18,39.36
2018,4,18,8,0,0.0,54.0,1.2,10.5,54.0,52.18,39.2
2018,4,18,8,15,0.0,65.5,1.2,10.75,65.5,63.33,48.47
2018,4,18,8,30,0.0,77.0,1.2,11.0,77.0,74.48,57.62
2018,4,18,8,45,0.5,89.0,1.15,11.3,89.5,86.45,67.37
2018,4,18,9,0,1.0,101.0,1.1,11.6,102.0,98.52,77.08
2018,4,18,9,15,67.0,205.0,1.15,11.9,253.5,252.99,203.73
2018,4,18,9,30,133.0,309.0,1.2,12.2,405.0,418.4,331.68
2018,4,18,9,45,218.0,332.5,1.25,12.45,498.5,517.2,405.92
2018,4,18,10,0,303.0,356.0,1.3,12.7,592.0,627.43,486.53
2018,4,18,10,15,329.0,362.5,1.4,12.95,627.5,666.96,514.13
2018,4,18,10,30,355.0,369.0,1.5,13.2,663.0,706.76,542.38
2018,4,18,10,45,343.5,383.5,1.55,13.4,674.0,720.15,550.46
2018,4,18,11,0,332.0,398.0,1.6,13.6,685.0,731.75,557.54
2018,4,18,11,15,267.5,411.0,1.7,13.7,644.5,689.18,525.87
2018,4,18,11,30,203.0,424.0,1.8,13.8,604.0,636.04,486.77
2018,4,18,11,45,182.5,426.0,1.9,13.95,588.5,619.88,475.14
2018,4,18,12,0,162.0,428.0,2.0,14.1,573.0,602.65,462.35
2018,4,18,12,15,117.0,400.0,2.1,14.15,504.5,529.06,408.12
2018,4,18,12,30,72.0,372.0,2.2,14.2,436.0,447.23,346.94
2018,4,18,12,45,52.5,342.5,2.3,14.25,389.0,396.99,309.3
2018,4,18,13,0,33.0,313.0,2.4,14.3,342.0,347.02,271.1
2018,4,18,13,15,21.0,263.5,2.45,14.3,282.0,284.16,222.75
2018,4,18,13,30,9.0,214.0,2.5,14.3,222.0,217.66,170.67
2018,4,18,13,45,14.5,229.0,2.55,14.35,241.0,237.29,186.73
2018,4,18,14,0,20.0,244.0,2.6,14.4,260.0,256.63,202.31
2018,4,18,14,15,26.5,258.0,2.6,14.3,278.5,280.38,221.45
2018,4,18,14,30,33.0,272.0,2.6,14.2,297.0,298.88,236.45
2018,4,18,14,45,130.0,285.5,2.65,14.1,376.0,391.94,312.34
2018,4,18,15,0,227.0,299.0,2.7,14.0,455.0,471.66,376.0
2018,4,18,15,15,448.5,222.5,2.7,14.0,505.5,546.69,438.27
2018,4,18,15,30,670.0,146.0,2.7,14.0,556.0,593.91,477.56
2018,4,18,15,45,755.0,115.5,2.65,13.6,542.5,581.08,468.34
2018,4,18,16,0,840.0,85.0,2.6,13.2,529.0,558.18,450.57
2018,4,18,16,15,815.0,81.0,2.55,12.9,476.5,497.45,401.25
2018,4,18,16,30,790.0,77.0,2.5,12.6,424.0,437.82,351.4
2018,4,18,16,45,753.0,73.0,2.45,12.3,369.5,374.86,297.35
2018,4,18,17,0,716.0,69.0,2.4,12.0,315.0,314.95,244.31
2018,4,18,17,15,647.5,64.5,2.15,11.4,258.5,248.52,185.83
2018,4,18,17,30,579.0,60.0,1.9,10.8,202.0,189.85,134.0
2018,4,18,17,45,439.0,53.0,1.7,10.15,145.5,124.62,81.33
2018,4,18,18,0,299.0,46.0,1.5,9.5,89.0,75.06,44.94
2018,4,18,18,15,188.5,31.5,1.45,9.15,54.5,36.9,18.36
2018,4,18,18,30,78.0,17.0,1.4,8.8,20.0,13.36,0.0
2018,4,18,18,45,39.0,8.5,1.4,8.4,10.0,8.36,0.0
2018,4,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,5,15,23.0,3.0,1.5,7.3,3.0,0.0,0.0
2018,4,19,5,30,46.0,6.0,1.7,7.7,6.0,5.9,0.0
2018,4,19,5,45,189.5,19.5,1.9,8.1,35.5,16.04,0.0
2018,4,19,6,0,333.0,33.0,2.1,8.5,65.0,46.16,21.92
2018,4,19,6,15,434.0,42.0,2.25,8.9,110.5,86.69,49.18
2018,4,19,6,30,535.0,51.0,2.4,9.3,156.0,139.23,90.13
2018,4,19,6,45,595.0,57.5,2.5,9.75,207.5,191.86,136.27
2018,4,19,7,0,655.0,64.0,2.6,10.2,259.0,251.15,189.47
2018,4,19,7,15,697.0,69.5,2.7,10.65,313.0,309.67,242.52
2018,4,19,7,30,739.0,75.0,2.8,11.1,367.0,372.51,298.13
2018,4,19,7,45,768.5,79.5,2.9,11.55,420.0,431.89,349.66
2018,4,19,8,0,798.0,84.0,3.0,12.0,473.0,493.19,401.13
2018,4,19,8,15,820.0,87.5,3.1,12.4,523.5,550.9,448.29
2018,4,19,8,30,842.0,91.0,3.2,12.8,574.0,609.1,494.41
2018,4,19,8,45,858.5,94.0,3.25,13.2,621.0,663.36,536.04
2018,4,19,9,0,875.0,97.0,3.3,13.6,668.0,714.98,573.71
2018,4,19,9,15,887.5,99.5,3.3,13.85,710.0,763.85,607.52
2018,4,19,9,30,900.0,102.0,3.3,14.1,752.0,811.18,639.72
2018,4,19,9,45,910.0,103.5,3.3,14.4,788.0,853.62,667.86
2018,4,19,10,0,920.0,105.0,3.3,14.7,824.0,893.85,694.12
2018,4,19,10,15,927.5,106.0,3.3,14.9,853.5,928.91,716.79
2018,4,19,10,30,935.0,107.0,3.3,15.1,883.0,961.19,737.41
2018,4,19,10,45,940.0,108.5,3.3,15.3,905.5,988.69,754.68
2018,4,19,11,0,945.0,110.0,3.3,15.5,928.0,1012.97,769.74
2018,4,19,11,15,948.5,110.5,3.35,15.65,942.5,1031.4,781.43
2018,4,19,11,30,952.0,111.0,3.4,15.8,957.0,1046.31,790.89
2018,4,19,11,45,954.0,111.0,3.45,15.95,963.5,1055.64,796.72
2018,4,19,12,0,956.0,111.0,3.5,16.1,970.0,1061.29,800.25
2018,4,19,12,15,953.0,112.0,3.55,16.15,967.0,1059.35,799.16
2018,4,19,12,30,950.0,113.0,3.6,16.2,964.0,1053.71,795.77
2018,4,19,12,45,944.5,115.0,3.7,16.25,953.0,1043.04,789.52
2018,4,19,13,0,939.0,117.0,3.8,16.3,942.0,1028.84,780.98
2018,4,19,13,15,935.5,115.0,3.8,16.3,923.5,1008.93,768.07
2018,4,19,13,30,932.0,113.0,3.8,16.3,905.0,985.66,752.94
2018,4,19,13,45,927.0,111.5,3.85,16.25,879.5,958.28,735.47
2018,4,19,14,0,922.0,110.0,3.9,16.2,854.0,927.84,715.83
2018,4,19,14,15,913.5,108.5,3.85,16.15,821.5,891.53,691.4
2018,4,19,14,30,905.0,107.0,3.8,16.1,789.0,852.7,665.1
2018,4,19,14,45,893.0,105.0,3.8,16.0,749.5,808.33,634.98
2018,4,19,15,0,881.0,103.0,3.8,15.9,710.0,762.14,603.22
2018,4,19,15,15,866.0,100.0,3.8,15.9,665.0,711.26,567.37
2018,4,19,15,30,851.0,97.0,3.8,15.9,620.0,661.05,530.01
2018,4,19,15,45,828.5,95.0,3.65,15.6,570.5,604.53,486.31
2018,4,19,16,0,806.0,93.0,3.5,15.3,521.0,548.26,441.65
2018,4,19,16,15,775.0,90.0,3.4,15.0,468.5,487.24,392.15
2018,4,19,16,30,744.0,87.0,3.3,14.7,416.0,428.0,342.62
2018,4,19,16,45,703.0,82.5,3.15,14.4,361.5,365.11,288.82
2018,4,19,17,0,662.0,78.0,3.0,14.1,307.0,305.96,236.84
2018,4,19,17,15,603.5,72.0,2.8,13.5,254.0,244.25,182.64
2018,4,19,17,30,545.0,66.0,2.6,12.9,201.0,188.78,133.69
2018,4,19,17,45,455.5,57.0,2.45,12.3,151.5,131.74,86.1
2018,4,19,18,0,366.0,48.0,2.3,11.7,102.0,85.19,50.19
2018,4,19,18,15,240.5,34.5,2.2,11.3,64.0,42.34,21.2
2018,4,19,18,30,115.0,21.0,2.1,10.9,26.0,16.71,0.0
2018,4,19,18,45,57.5,10.5,2.05,10.45,13.0,10.32,0.0
2018,4,19,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,1.35,8.95,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,1.3,9.4,8.0,7.86,0.0
2018,4,20,5,45,157.0,22.5,1.3,9.9,36.0,17.92,0.0
2018,4,20,6,0,272.0,37.0,1.3,10.4,64.0,47.09,24.25
2018,4,20,6,15,375.0,47.5,1.3,10.9,109.0,86.88,51.44
2018,4,20,6,30,478.0,58.0,1.3,11.4,154.0,138.02,90.86
2018,4,20,6,45,547.5,64.5,1.35,11.85,205.5,189.64,134.92
2018,4,20,7,0,617.0,71.0,1.4,12.3,257.0,249.06,186.73
2018,4,20,7,15,662.5,76.5,1.4,12.85,310.5,306.72,237.5
2018,4,20,7,30,708.0,82.0,1.4,13.4,364.0,368.79,290.67
2018,4,20,7,45,740.5,86.0,1.4,13.95,417.0,427.67,339.88
2018,4,20,8,0,773.0,90.0,1.4,14.5,470.0,488.54,388.89
2018,4,20,8,15,796.5,93.0,1.5,15.0,520.0,545.29,433.68
2018,4,20,8,30,820.0,96.0,1.6,15.5,570.0,602.73,477.59
2018,4,20,8,45,837.5,99.0,1.7,16.0,616.5,656.6,517.56
2018,4,20,9,0,855.0,102.0,1.8,16.5,663.0,709.96,555.49
2018,4,20,9,15,871.0,102.5,1.9,16.85,705.0,756.39,586.76
2018,4,20,9,30,887.0,103.0,2.0,17.2,747.0,803.67,618.29
2018,4,20,9,45,901.0,102.5,2.1,17.55,783.5,846.77,646.56
2018,4,20,10,0,915.0,102.0,2.2,17.9,820.0,887.95,673.29
2018,4,20,10,15,921.5,103.5,2.3,18.2,849.0,922.44,695.43
2018,4,20,10,30,928.0,105.0,2.4,18.5,878.0,954.1,715.64
2018,4,20,10,45,932.5,106.0,2.5,18.75,899.5,980.4,732.39
2018,4,20,11,0,937.0,107.0,2.6,19.0,921.0,1003.47,747.06
2018,4,20,11,15,939.5,107.5,2.65,19.15,934.5,1020.74,757.78
2018,4,20,11,30,942.0,108.0,2.7,19.3,948.0,1034.52,766.34
2018,4,20,11,45,942.5,108.5,2.7,19.45,953.5,1042.76,770.89
2018,4,20,12,0,943.0,109.0,2.7,19.6,959.0,1047.35,773.24
2018,4,20,12,15,943.0,108.5,2.75,19.65,957.0,1046.75,773.16
2018,4,20,12,30,943.0,108.0,2.8,19.7,955.0,1042.48,770.86
2018,4,20,12,45,941.5,107.0,2.85,19.75,945.0,1032.57,765.0
2018,4,20,13,0,940.0,106.0,2.9,19.8,935.0,1019.08,756.93
2018,4,20,13,15,936.0,105.5,3.0,19.7,917.0,1000.22,746.24
2018,4,20,13,30,932.0,105.0,3.1,19.6,899.0,978.01,733.32
2018,4,20,13,45,925.5,104.5,3.15,19.5,873.5,950.3,716.25
2018,4,20,14,0,919.0,104.0,3.2,19.4,848.0,919.62,697.11
2018,4,20,14,15,910.5,102.0,3.25,19.25,815.0,882.86,673.77
2018,4,20,14,30,902.0,100.0,3.3,19.1,782.0,843.61,648.48
2018,4,20,14,45,891.0,98.5,3.35,18.9,743.5,800.65,620.38
2018,4,20,15,0,880.0,97.0,3.4,18.7,705.0,755.81,590.54
2018,4,20,15,15,865.5,94.5,3.4,18.7,661.0,705.86,555.88
2018,4,20,15,30,851.0,92.0,3.4,18.7,617.0,654.83,518.74
2018,4,20,15,45,832.0,89.0,3.45,18.0,568.5,601.03,478.96
2018,4,20,16,0,813.0,86.0,3.5,17.3,520.0,545.55,436.5
2018,4,20,16,15,787.5,82.5,3.4,16.85,469.0,486.48,389.05
2018,4,20,16,30,762.0,79.0,3.3,16.4,418.0,428.61,341.02
2018,4,20,16,45,726.0,74.5,3.25,15.9,364.5,367.06,288.79
2018,4,20,17,0,690.0,70.0,3.2,15.4,311.0,308.03,237.16
2018,4,20,17,15,639.0,64.5,2.95,14.7,258.5,247.4,183.65
2018,4,20,17,30,588.0,59.0,2.7,14.0,206.0,192.09,134.48
2018,4,20,17,45,510.0,50.5,2.5,13.3,156.5,134.91,86.19
2018,4,20,18,0,432.0,42.0,2.3,12.6,107.0,86.78,48.59
2018,4,20,18,15,306.0,31.5,2.2,12.1,68.5,43.57,20.41
2018,4,20,18,30,180.0,21.0,2.1,11.6,30.0,17.37,0.0
2018,4,20,18,45,90.0,10.5,2.0,11.1,15.0,10.32,0.0
2018,4,20,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,21,5,15,30.5,4.0,1.5,8.65,4.5,0.0,0.0
2018,4,21,5,30,61.0,8.0,1.6,9.2,9.0,7.86,0.0
2018,4,21,5,45,190.5,21.5,1.7,9.75,38.5,17.55,0.0
2018,4,21,6,0,320.0,35.0,1.8,10.3,68.0,49.33,24.65
2018,4,21,6,15,418.5,44.0,1.75,10.8,113.5,89.38,51.72
2018,4,21,6,30,517.0,53.0,1.7,11.3,159.0,141.1,92.07
2018,4,21,6,45,580.5,60.0,1.7,11.8,211.0,194.24,138.01
2018,4,21,7,0,644.0,67.0,1.7,12.3,263.0,254.44,190.97
2018,4,21,7,15,686.5,72.0,1.6,12.8,316.5,312.13,242.03
2018,4,21,7,30,729.0,77.0,1.5,13.3,370.0,374.2,295.3
2018,4,21,7,45,759.5,80.5,1.4,13.75,422.5,432.48,343.97
2018,4,21,8,0,790.0,84.0,1.3,14.2,475.0,492.79,392.27
2018,4,21,8,15,812.0,87.0,1.2,14.75,525.0,549.5,435.68
2018,4,21,8,30,834.0,90.0,1.1,15.3,575.0,606.72,477.55
2018,4,21,8,45,851.0,93.0,1.0,15.85,621.5,659.22,514.19
2018,4,21,9,0,868.0,96.0,0.9,16.4,668.0,712.43,548.67
2018,4,21,9,15,881.5,97.5,0.9,17.05,709.5,760.59,578.67
2018,4,21,9,30,895.0,99.0,0.9,17.7,751.0,807.3,607.07
2018,4,21,9,45,905.5,99.0,0.9,18.35,786.0,848.28,631.11
2018,4,21,10,0,916.0,99.0,0.9,19.0,821.0,887.08,653.37
2018,4,21,10,15,922.5,101.0,0.95,19.6,850.0,922.06,673.86
2018,4,21,10,30,929.0,103.0,1.0,20.2,879.0,954.2,692.42
2018,4,21,10,45,933.5,103.5,1.05,20.8,900.0,979.93,706.83
2018,4,21,11,0,938.0,104.0,1.1,21.4,921.0,1002.43,719.27
2018,4,21,11,15,940.5,105.0,1.15,21.7,935.0,1020.18,729.62
2018,4,21,11,30,943.0,106.0,1.2,22.0,949.0,1034.43,737.93
2018,4,21,11,45,944.0,106.5,1.25,22.3,955.0,1043.11,742.93
2018,4,21,12,0,945.0,107.0,1.3,22.6,961.0,1048.15,745.85
2018,4,21,12,15,944.0,107.0,1.35,22.65,958.5,1047.03,745.84
2018,4,21,12,30,943.0,107.0,1.4,22.7,956.0,1042.25,743.75
2018,4,21,12,45,940.5,106.5,1.45,22.8,945.5,1031.86,738.15
2018,4,21,13,0,938.0,106.0,1.5,22.9,935.0,1017.9,730.45
2018,4,21,13,15,933.0,105.5,1.6,22.85,916.5,998.1,720.29
2018,4,21,13,30,928.0,105.0,1.7,22.8,898.0,974.99,707.96
2018,4,21,13,45,920.5,105.0,1.75,22.7,872.0,946.97,691.84
2018,4,21,14,0,913.0,105.0,1.8,22.6,846.0,916.04,673.73
2018,4,21,14,15,903.0,104.5,1.9,22.4,813.5,879.74,652.67
2018,4,21,14,30,893.0,104.0,2.0,22.2,781.0,841.07,629.66
2018,4,21,14,45,880.0,103.0,2.1,22.0,742.0,797.38,602.76
2018,4,21,15,0,867.0,102.0,2.2,21.8,703.0,752.0,574.14
2018,4,21,15,15,852.5,99.0,2.2,21.8,659.0,702.07,540.66
2018,4,21,15,30,838.0,96.0,2.2,21.8,615.0,652.74,505.73
2018,4,21,15,45,816.5,94.0,2.3,21.2,566.5,597.46,466.26
2018,4,21,16,0,795.0,92.0,2.4,20.6,518.0,542.36,425.39
2018,4,21,16,15,765.0,89.5,2.35,20.1,466.5,482.94,379.07
2018,4,21,16,30,735.0,87.0,2.3,19.6,415.0,424.99,332.36
2018,4,21,16,45,696.5,82.5,2.25,19.05,362.0,363.75,281.74
2018,4,21,17,0,658.0,78.0,2.2,18.5,309.0,305.82,232.34
2018,4,21,17,15,605.5,71.5,2.1,17.75,257.0,245.5,180.49
2018,4,21,17,30,553.0,65.0,2.0,17.0,205.0,190.72,132.94
2018,4,21,17,45,474.0,56.0,1.9,16.2,156.0,134.84,86.67
2018,4,21,18,0,395.0,47.0,1.8,15.4,107.0,88.15,50.71
2018,4,21,18,15,276.5,34.5,1.75,14.85,68.5,45.4,22.48
2018,4,21,18,30,158.0,22.0,1.7,14.3,30.0,17.43,0.0
2018,4,21,18,45,79.0,11.0,1.7,13.8,15.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,5,15,24.5,4.5,1.5,9.45,5.0,0.0,0.0
2018,4,22,5,30,49.0,9.0,1.5,10.0,10.0,8.85,0.0
2018,4,22,5,45,174.5,24.0,1.5,10.5,41.0,18.99,0.17
2018,4,22,6,0,300.0,39.0,1.5,11.0,72.0,53.08,28.18
2018,4,22,6,15,403.5,50.0,1.55,11.5,119.5,94.7,56.67
2018,4,22,6,30,507.0,61.0,1.6,12.0,167.0,148.63,98.67
2018,4,22,6,45,573.5,68.0,1.7,12.5,220.0,202.06,144.58
2018,4,22,7,0,640.0,75.0,1.8,13.0,273.0,262.91,197.77
2018,4,22,7,15,685.5,80.5,1.7,13.6,328.0,322.04,249.55
2018,4,22,7,30,731.0,86.0,1.6,14.2,383.0,385.53,303.45
2018,4,22,7,45,763.0,90.5,1.55,14.75,437.0,446.01,353.51
2018,4,22,8,0,795.0,95.0,1.5,15.3,491.0,508.36,403.11
2018,4,22,8,15,817.5,99.0,1.4,15.85,542.5,566.69,447.48
2018,4,22,8,30,840.0,103.0,1.3,16.4,594.0,625.56,490.32
2018,4,22,8,45,833.5,113.0,1.2,16.9,632.5,671.74,522.0
2018,4,22,9,0,827.0,123.0,1.1,17.4,671.0,715.24,550.49
2018,4,22,9,15,830.5,129.5,1.05,17.9,709.0,759.82,578.08
2018,4,22,9,30,834.0,136.0,1.0,18.4,747.0,802.28,603.42
2018,4,22,9,45,870.5,129.0,0.95,18.9,793.0,855.53,635.34
2018,4,22,10,0,907.0,122.0,0.9,19.4,839.0,904.65,663.57
2018,4,22,10,15,918.0,122.0,0.95,19.85,870.0,941.21,685.15
2018,4,22,10,30,929.0,122.0,1.0,20.3,901.0,975.2,705.09
2018,4,22,10,45,914.0,133.5,1.0,20.8,916.0,994.06,714.37
2018,4,22,11,0,899.0,145.0,1.0,21.3,931.0,1008.88,721.35
2018,4,22,11,15,758.5,222.0,1.1,21.45,892.0,976.45,701.84
2018,4,22,11,30,618.0,299.0,1.2,21.6,853.0,926.83,669.49
2018,4,22,11,45,566.5,328.0,1.25,21.75,838.5,910.35,658.09
2018,4,22,12,0,515.0,357.0,1.3,21.9,824.0,891.64,644.74
2018,4,22,12,15,525.0,351.0,1.35,22.0,826.0,895.24,648.09
2018,4,22,12,30,535.0,345.0,1.4,22.1,828.0,896.54,649.73
2018,4,22,12,45,601.0,307.5,1.5,22.2,844.5,917.54,666.78
2018,4,22,13,0,667.0,270.0,1.6,22.3,861.0,936.4,682.15
2018,4,22,13,15,771.5,209.5,1.6,22.3,880.0,962.39,699.9
2018,4,22,13,30,876.0,149.0,1.6,22.3,899.0,977.97,710.2
2018,4,22,13,45,901.5,131.5,1.65,22.35,884.0,957.83,698.39
2018,4,22,14,0,927.0,114.0,1.7,22.4,869.0,938.34,687.4
2018,4,22,14,15,918.5,112.5,1.75,22.3,836.0,901.84,665.59
2018,4,22,14,30,910.0,111.0,1.8,22.2,803.0,862.82,642.01
2018,4,22,14,45,898.0,109.5,1.85,22.1,763.5,818.76,614.67
2018,4,22,15,0,886.0,108.0,1.9,22.0,724.0,772.89,585.66
2018,4,22,15,15,871.0,105.0,1.9,22.0,679.0,723.86,553.34
2018,4,22,15,30,856.0,102.0,1.9,22.0,634.0,671.38,516.57
2018,4,22,15,45,834.5,99.5,1.9,21.6,584.5,614.7,475.85
2018,4,22,16,0,813.0,97.0,1.9,21.2,535.0,558.17,433.87
2018,4,22,16,15,785.0,93.5,1.85,20.8,482.5,497.78,387.36
2018,4,22,16,30,757.0,90.0,1.8,20.4,430.0,438.65,340.23
2018,4,22,16,45,718.5,85.0,1.75,20.0,375.5,375.68,288.7
2018,4,22,17,0,680.0,80.0,1.7,19.6,321.0,315.98,238.28
2018,4,22,17,15,622.5,74.0,1.65,18.65,266.5,253.45,185.42
2018,4,22,17,30,565.0,68.0,1.6,17.7,212.0,196.99,137.13
2018,4,22,17,45,480.0,58.5,1.55,16.75,161.0,138.83,89.5
2018,4,22,18,0,395.0,49.0,1.5,15.8,110.0,90.57,52.6
2018,4,22,18,15,272.0,36.5,1.5,15.25,71.0,46.7,23.64
2018,4,22,18,30,149.0,24.0,1.5,14.7,32.0,19.07,0.0
2018,4,22,18,45,74.5,12.0,1.5,14.15,16.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,5,15,13.0,5.0,0.95,10.75,5.0,0.0,0.0
2018,4,23,5,30,26.0,10.0,1.0,11.1,10.0,9.83,0.0
2018,4,23,5,45,115.5,27.5,1.0,11.5,39.0,23.06,4.68
2018,4,23,6,0,205.0,45.0,1.0,11.9,68.0,52.89,30.93
2018,4,23,6,15,276.5,58.0,1.05,12.3,106.5,87.59,56.05
2018,4,23,6,30,348.0,71.0,1.1,12.7,145.0,130.61,90.15
2018,4,23,6,45,431.0,82.0,1.1,13.15,199.5,182.67,133.18
2018,4,23,7,0,514.0,93.0,1.1,13.6,254.0,245.34,185.86
2018,4,23,7,15,554.5,102.5,1.0,14.25,305.0,299.7,232.27
2018,4,23,7,30,595.0,112.0,0.9,14.9,356.0,358.04,280.55
2018,4,23,7,45,638.5,118.5,0.8,15.55,411.5,418.45,328.67
2018,4,23,8,0,682.0,125.0,0.7,16.2,467.0,482.49,377.55
2018,4,23,8,15,712.0,129.5,0.65,16.85,518.5,540.12,420.06
2018,4,23,8,30,742.0,134.0,0.6,17.5,570.0,599.26,461.96
2018,4,23,8,45,761.0,138.0,0.55,18.1,615.5,651.76,497.56
2018,4,23,9,0,780.0,142.0,0.5,18.7,661.0,704.07,531.7
2018,4,23,9,15,807.5,138.5,0.5,19.35,705.0,753.24,562.71
2018,4,23,9,30,835.0,135.0,0.5,20.0,749.0,803.34,592.64
2018,4,23,9,45,862.5,128.0,0.5,20.65,788.5,849.2,619.13
2018,4,23,10,0,890.0,121.0,0.5,21.3,828.0,890.38,642.17
2018,4,23,10,15,897.0,122.5,0.45,21.65,856.5,924.39,660.1
2018,4,23,10,30,904.0,124.0,0.4,22.0,885.0,955.69,676.16
2018,4,23,10,45,908.5,125.0,0.4,22.35,906.0,981.25,689.67
2018,4,23,11,0,913.0,126.0,0.4,22.7,927.0,1003.68,701.3
2018,4,23,11,15,915.5,127.0,0.45,22.85,940.5,1020.93,711.59
2018,4,23,11,30,918.0,128.0,0.5,23.0,954.0,1034.77,720.03
2018,4,23,11,45,918.0,129.0,0.55,23.2,959.5,1042.68,724.94
2018,4,23,12,0,918.0,130.0,0.6,23.4,965.0,1047.04,727.95
2018,4,23,12,15,916.0,130.0,0.7,23.45,961.5,1044.85,728.79
2018,4,23,12,30,914.0,130.0,0.8,23.5,958.0,1039.11,727.64
