Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,905.0,134.0,0.9,23.55,946.0,1027.16,722.75
2018,4,23,13,0,896.0,138.0,1.0,23.6,934.0,1011.91,715.85
2018,4,23,13,15,877.0,144.0,1.1,23.5,910.5,986.04,702.71
2018,4,23,13,30,858.0,150.0,1.2,23.4,887.0,962.81,691.12
2018,4,23,13,45,771.0,187.0,1.3,23.3,835.0,905.03,657.12
2018,4,23,14,0,684.0,224.0,1.4,23.2,783.0,845.43,621.22
2018,4,23,14,15,677.5,215.5,1.5,22.95,751.0,809.79,600.53
2018,4,23,14,30,671.0,207.0,1.6,22.7,719.0,772.28,577.71
2018,4,23,14,45,652.5,200.0,1.7,22.5,677.5,725.2,547.37
2018,4,23,15,0,634.0,193.0,1.8,22.3,636.0,677.53,515.83
2018,4,23,15,15,619.5,182.0,1.8,22.3,592.0,628.31,481.44
2018,4,23,15,30,605.0,171.0,1.8,22.3,548.0,578.7,445.99
2018,4,23,15,45,629.0,147.5,1.95,21.55,512.5,539.78,419.88
2018,4,23,16,0,653.0,124.0,2.1,20.8,477.0,497.09,389.46
2018,4,23,16,15,652.0,113.0,2.15,20.2,436.5,450.71,353.81
2018,4,23,16,30,651.0,102.0,2.2,19.6,396.0,403.28,315.86
2018,4,23,16,45,636.0,94.5,2.3,18.95,352.5,352.9,274.18
2018,4,23,17,0,621.0,87.0,2.4,18.3,309.0,303.34,231.58
2018,4,23,17,15,565.0,80.5,2.35,17.55,257.0,244.02,180.87
2018,4,23,17,30,509.0,74.0,2.3,16.8,205.0,190.68,134.9
2018,4,23,17,45,427.5,64.0,2.3,16.05,157.0,135.81,89.71
2018,4,23,18,0,346.0,54.0,2.3,15.3,109.0,89.52,53.99
2018,4,23,18,15,235.5,39.5,2.25,14.75,70.5,47.85,25.71
2018,4,23,18,30,125.0,25.0,2.2,14.2,32.0,19.85,0.0
2018,4,23,18,45,62.5,12.5,2.2,13.65,16.0,12.29,0.0
2018,4,23,19,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.0,1.2,9.65,6.5,0.0,0.0
2018,4,24,5,30,67.0,12.0,1.3,10.1,13.0,11.8,0.0
2018,4,24,5,45,186.5,26.5,1.4,10.55,45.0,22.03,6.54
2018,4,24,6,0,306.0,41.0,1.5,11.0,77.0,56.13,30.36
2018,4,24,6,15,392.0,51.0,1.5,11.4,121.0,96.44,58.71
2018,4,24,6,30,478.0,61.0,1.5,11.8,165.0,146.07,98.18
2018,4,24,6,45,453.0,77.0,1.5,12.2,196.5,184.12,134.47
2018,4,24,7,0,428.0,93.0,1.5,12.6,228.0,219.91,168.59
2018,4,24,7,15,536.0,95.5,1.5,13.0,296.0,287.51,225.14
2018,4,24,7,30,644.0,98.0,1.5,13.4,364.0,365.41,289.54
2018,4,24,7,45,711.0,96.0,1.45,13.8,425.5,430.68,343.1
2018,4,24,8,0,778.0,94.0,1.4,14.2,487.0,501.93,399.75
2018,4,24,8,15,800.0,97.5,1.4,14.65,537.0,558.53,443.55
2018,4,24,8,30,822.0,101.0,1.4,15.1,587.0,615.64,486.28
2018,4,24,8,45,839.0,104.0,1.35,15.55,633.5,669.13,524.5
2018,4,24,9,0,856.0,107.0,1.3,16.0,680.0,722.05,560.21
2018,4,24,9,15,868.5,109.5,1.35,16.4,721.0,767.75,590.01
2018,4,24,9,30,881.0,112.0,1.4,16.8,762.0,814.06,619.86
2018,4,24,9,45,891.0,113.0,1.4,17.2,797.0,855.01,645.04
2018,4,24,10,0,901.0,114.0,1.4,17.6,832.0,893.8,668.47
2018,4,24,10,15,907.5,115.5,1.45,17.85,860.5,927.62,689.45
2018,4,24,10,30,914.0,117.0,1.5,18.1,889.0,958.66,708.56
2018,4,24,10,45,918.5,118.5,1.55,18.35,910.5,984.9,724.53
2018,4,24,11,0,923.0,120.0,1.6,18.6,932.0,1007.97,738.51
2018,4,24,11,15,926.0,120.5,1.7,18.7,945.5,1025.28,750.03
2018,4,24,11,30,929.0,121.0,1.8,18.8,959.0,1039.15,759.51
2018,4,24,11,45,930.5,121.0,1.85,18.95,964.5,1047.54,764.74
2018,4,24,12,0,932.0,121.0,1.9,19.1,970.0,1052.35,767.87
2018,4,24,12,15,933.5,119.0,1.95,19.2,968.0,1051.5,767.68
2018,4,24,12,30,935.0,117.0,2.0,19.3,966.0,1047.03,765.35
2018,4,24,12,45,935.5,115.0,2.05,19.35,956.5,1037.96,760.36
2018,4,24,13,0,936.0,113.0,2.1,19.4,947.0,1025.31,753.18
2018,4,24,13,15,928.5,114.0,2.2,19.4,927.5,1004.64,741.6
2018,4,24,13,30,921.0,115.0,2.3,19.4,908.0,980.77,727.92
2018,4,24,13,45,918.0,112.5,2.4,19.35,883.5,954.34,712.57
2018,4,24,14,0,915.0,110.0,2.5,19.3,859.0,924.8,694.98
2018,4,24,14,15,895.0,113.5,2.5,19.1,822.5,884.03,669.11
2018,4,24,14,30,875.0,117.0,2.5,18.9,786.0,841.52,641.85
2018,4,24,14,45,855.0,117.5,2.55,18.75,744.5,797.4,613.36
2018,4,24,15,0,835.0,118.0,2.6,18.6,703.0,748.98,581.36
2018,4,24,15,15,835.5,110.0,2.6,18.6,664.0,705.33,551.71
2018,4,24,15,30,836.0,102.0,2.6,18.6,625.0,659.43,518.48
2018,4,24,15,45,812.5,100.0,2.6,18.0,576.0,603.02,477.02
2018,4,24,16,0,789.0,98.0,2.6,17.4,527.0,546.99,434.52
2018,4,24,16,15,732.5,100.0,2.6,16.9,468.0,478.89,381.05
2018,4,24,16,30,676.0,102.0,2.6,16.4,409.0,415.2,329.56
2018,4,24,16,45,652.5,94.0,2.55,15.9,360.5,359.56,282.83
2018,4,24,17,0,629.0,86.0,2.5,15.4,312.0,305.67,236.03
2018,4,24,17,15,580.0,78.0,2.45,14.75,260.5,246.42,184.53
2018,4,24,17,30,531.0,70.0,2.4,14.1,209.0,192.34,137.04
2018,4,24,17,45,457.0,60.5,2.3,13.45,160.5,137.91,91.21
2018,4,24,18,0,383.0,51.0,2.2,12.8,112.0,92.09,55.11
2018,4,24,18,15,274.0,38.0,2.15,12.35,73.5,48.9,25.71
2018,4,24,18,30,165.0,25.0,2.1,11.9,35.0,19.77,2.12
2018,4,24,18,45,82.5,12.5,2.0,11.4,17.5,12.29,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.0,1.55,8.0,7.0,0.0,0.0
2018,4,25,5,30,68.0,12.0,1.7,8.4,14.0,11.8,0.0
2018,4,25,5,45,187.0,27.0,1.85,8.8,46.5,23.08,8.97
2018,4,25,6,0,306.0,42.0,2.0,9.2,79.0,57.91,31.98
2018,4,25,6,15,344.5,51.5,1.95,9.5,112.5,91.36,57.01
2018,4,25,6,30,383.0,61.0,1.9,9.8,146.0,129.18,88.92
2018,4,25,6,45,293.5,84.0,1.9,10.15,159.0,153.63,115.78
2018,4,25,7,0,204.0,107.0,1.9,10.5,172.0,166.52,131.48
2018,4,25,7,15,287.5,121.0,1.8,10.9,231.0,222.55,178.21
2018,4,25,7,30,371.0,135.0,1.7,11.3,290.0,289.83,233.94
2018,4,25,7,45,474.5,134.0,1.65,11.75,358.5,358.55,290.18
2018,4,25,8,0,578.0,133.0,1.6,12.2,427.0,439.35,354.91
2018,4,25,8,15,690.0,119.5,1.55,12.7,505.0,520.12,418.16
2018,4,25,8,30,802.0,106.0,1.5,13.2,583.0,609.93,486.3
2018,4,25,8,45,818.5,109.5,1.5,13.7,628.5,662.65,524.36
2018,4,25,9,0,835.0,113.0,1.5,14.2,674.0,714.8,560.63
2018,4,25,9,15,847.5,115.5,1.5,14.7,714.5,762.07,591.27
2018,4,25,9,30,860.0,118.0,1.5,15.2,755.0,807.89,620.38
2018,4,25,9,45,869.0,119.5,1.5,15.65,789.0,844.8,643.01
2018,4,25,10,0,878.0,121.0,1.5,16.1,823.0,882.48,665.95
2018,4,25,10,15,884.0,122.5,1.5,16.5,850.5,915.12,685.37
2018,4,25,10,30,890.0,124.0,1.5,16.9,878.0,945.04,702.87
2018,4,25,10,45,893.5,126.0,1.55,17.25,898.5,970.26,718.07
2018,4,25,11,0,897.0,128.0,1.6,17.6,919.0,992.37,731.29
2018,4,25,11,15,898.5,129.5,1.7,17.85,932.0,1008.8,741.92
2018,4,25,11,30,900.0,131.0,1.8,18.1,945.0,1021.88,750.51
2018,4,25,11,45,900.0,132.0,1.9,18.3,950.0,1029.55,755.87
2018,4,25,12,0,900.0,133.0,2.0,18.5,955.0,1033.75,759.15
2018,4,25,12,15,900.5,131.5,2.05,18.6,952.5,1032.41,758.6
2018,4,25,12,30,901.0,130.0,2.1,18.7,950.0,1027.58,755.98
2018,4,25,12,45,899.5,128.5,2.15,18.8,939.5,1017.33,749.97
2018,4,25,13,0,898.0,127.0,2.2,18.9,929.0,1003.68,741.87
2018,4,25,13,15,893.0,127.0,2.3,18.85,911.0,984.91,731.45
2018,4,25,13,30,888.0,127.0,2.4,18.8,893.0,962.99,718.93
2018,4,25,13,45,880.0,126.0,2.45,18.75,867.0,934.3,701.33
2018,4,25,14,0,872.0,125.0,2.5,18.7,841.0,902.9,681.82
2018,4,25,14,15,861.5,124.0,2.55,18.55,808.5,866.82,659.21
2018,4,25,14,30,851.0,123.0,2.6,18.4,776.0,831.84,637.14
2018,4,25,14,45,836.5,122.0,2.65,18.2,737.0,788.11,608.74
2018,4,25,15,0,822.0,121.0,2.7,18.0,698.0,742.92,578.91
2018,4,25,15,15,806.0,118.0,2.7,18.0,654.5,693.43,544.64
2018,4,25,15,30,790.0,115.0,2.7,18.0,611.0,643.17,507.52
2018,4,25,15,45,766.0,112.0,2.8,17.35,562.5,587.52,466.87
2018,4,25,16,0,742.0,109.0,2.9,16.7,514.0,532.56,425.3
2018,4,25,16,15,709.5,106.0,2.9,16.15,463.0,473.85,378.92
2018,4,25,16,30,677.0,103.0,2.9,15.6,412.0,417.2,332.69
2018,4,25,16,45,636.0,97.5,2.95,15.1,359.5,357.0,282.34
2018,4,25,17,0,595.0,92.0,3.0,14.6,307.0,300.46,233.64
2018,4,25,17,15,540.0,84.0,2.95,13.95,255.5,241.37,182.38
2018,4,25,17,30,485.0,76.0,2.9,13.3,204.0,188.15,135.89
2018,4,25,17,45,406.5,65.5,2.9,12.6,156.5,133.68,90.28
2018,4,25,18,0,328.0,55.0,2.9,11.9,109.0,89.23,55.34
2018,4,25,18,15,223.5,40.0,2.85,11.5,71.0,48.25,26.85
2018,4,25,18,30,119.0,25.0,2.8,11.1,33.0,19.69,3.8
2018,4,25,18,45,59.5,12.5,2.7,10.7,16.5,12.29,0.0
2018,4,25,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,4.0,1.85,7.8,4.0,0.0,0.0
2018,4,26,5,30,6.0,8.0,2.0,8.1,8.0,7.86,0.0
2018,4,26,5,45,28.0,24.5,2.2,8.45,27.5,22.32,8.9
2018,4,26,6,0,50.0,41.0,2.4,8.8,47.0,41.7,27.48
2018,4,26,6,15,60.0,60.5,2.4,9.15,71.5,65.09,47.42
2018,4,26,6,30,70.0,80.0,2.4,9.5,96.0,89.91,68.9
2018,4,26,6,45,105.0,101.5,2.4,9.85,132.0,124.02,97.53
2018,4,26,7,0,140.0,123.0,2.4,10.2,168.0,162.3,129.87
2018,4,26,7,15,162.5,137.5,2.4,10.55,199.0,193.31,156.34
2018,4,26,7,30,185.0,152.0,2.4,10.9,230.0,226.68,184.53
2018,4,26,7,45,244.5,171.0,2.4,11.3,288.0,286.18,233.57
2018,4,26,8,0,304.0,190.0,2.4,11.7,346.0,350.05,285.38
2018,4,26,8,15,481.0,169.5,2.45,12.1,444.0,450.5,366.64
2018,4,26,8,30,658.0,149.0,2.5,12.5,542.0,566.39,457.99
2018,4,26,8,45,735.5,134.0,2.5,12.9,605.0,634.49,509.92
2018,4,26,9,0,813.0,119.0,2.5,13.3,668.0,706.68,563.7
2018,4,26,9,15,831.5,119.5,2.5,13.65,710.0,755.45,596.67
2018,4,26,9,30,850.0,120.0,2.5,14.0,752.0,803.28,628.6
2018,4,26,9,45,867.5,117.5,2.5,14.35,788.5,842.67,654.08
2018,4,26,10,0,885.0,115.0,2.5,14.7,825.0,883.41,680.26
2018,4,26,10,15,892.5,116.5,2.6,14.95,853.5,917.52,702.69
2018,4,26,10,30,900.0,118.0,2.7,15.2,882.0,948.97,723.26
2018,4,26,10,45,905.5,118.5,2.75,15.45,903.5,974.68,739.46
2018,4,26,11,0,911.0,119.0,2.8,15.7,925.0,997.31,753.64
2018,4,26,11,15,914.5,119.5,2.9,15.8,938.5,1014.8,765.32
2018,4,26,11,30,918.0,120.0,3.0,15.9,952.0,1028.94,774.88
2018,4,26,11,45,919.5,120.0,3.05,16.05,958.0,1037.14,780.0
2018,4,26,12,0,921.0,120.0,3.1,16.2,964.0,1041.83,782.95
2018,4,26,12,15,920.5,120.0,3.15,16.15,961.5,1040.99,782.95
2018,4,26,12,30,920.0,120.0,3.2,16.1,959.0,1036.61,780.75
2018,4,26,12,45,918.5,119.0,3.25,16.1,949.0,1026.69,774.83
2018,4,26,13,0,917.0,118.0,3.3,16.1,939.0,1013.3,766.7
2018,4,26,13,15,914.0,117.0,3.35,16.0,921.5,995.08,755.66
2018,4,26,13,30,911.0,116.0,3.4,15.9,904.0,973.59,742.45
2018,4,26,13,45,905.5,115.0,3.45,15.8,879.5,946.64,725.48
2018,4,26,14,0,900.0,114.0,3.5,15.7,855.0,916.78,706.44
2018,4,26,14,15,893.0,112.0,3.55,15.5,823.0,881.83,683.96
2018,4,26,14,30,886.0,110.0,3.6,15.3,791.0,844.37,659.51
2018,4,26,14,45,875.5,107.5,3.6,15.15,753.0,801.35,630.41
2018,4,26,15,0,865.0,105.0,3.6,15.0,715.0,756.48,599.66
2018,4,26,15,15,850.0,103.0,3.6,15.0,671.5,709.29,566.47
2018,4,26,15,30,835.0,101.0,3.6,15.0,628.0,658.86,529.01
2018,4,26,15,45,816.5,98.0,3.65,14.5,580.0,604.55,488.01
2018,4,26,16,0,798.0,95.0,3.7,14.0,532.0,550.16,445.6
2018,4,26,16,15,772.5,91.0,3.65,13.65,481.0,491.38,397.9
2018,4,26,16,30,747.0,87.0,3.6,13.3,430.0,433.85,349.73
2018,4,26,16,45,711.5,83.0,3.6,13.0,377.5,373.38,297.82
2018,4,26,17,0,676.0,79.0,3.6,12.7,325.0,316.16,247.22
2018,4,26,17,15,625.0,72.5,3.45,12.3,272.0,255.18,193.0
2018,4,26,17,30,574.0,66.0,3.3,11.9,219.0,199.52,143.14
2018,4,26,17,45,498.0,58.0,3.2,11.5,169.5,143.63,95.25
2018,4,26,18,0,422.0,50.0,3.1,11.1,120.0,96.5,57.59
2018,4,26,18,15,307.0,38.5,2.9,10.8,80.0,52.69,27.94
2018,4,26,18,30,192.0,27.0,2.7,10.5,40.0,21.33,6.09
2018,4,26,18,45,100.0,14.5,2.55,10.2,21.0,14.25,0.0
2018,4,26,19,0,8.0,2.0,2.4,9.9,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,27,5,15,0.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,27,5,30,0.0,4.0,1.3,10.9,4.0,3.93,0.0
2018,4,27,5,45,0.0,11.0,1.4,11.3,11.0,10.61,1.7
2018,4,27,6,0,0.0,18.0,1.5,11.7,18.0,17.36,8.83
2018,4,27,6,15,0.0,29.0,1.6,12.05,29.0,27.99,18.21
2018,4,27,6,30,0.0,40.0,1.7,12.4,40.0,38.63,27.54
2018,4,27,6,45,6.0,64.5,1.75,12.75,66.5,63.76,48.89
2018,4,27,7,0,12.0,89.0,1.8,13.1,93.0,89.59,70.62
2018,4,27,7,15,11.5,89.5,1.8,13.45,94.0,90.67,71.39
2018,4,27,7,30,11.0,90.0,1.8,13.8,95.0,91.63,71.99
2018,4,27,7,45,19.5,130.0,1.8,14.15,139.5,135.14,107.86
2018,4,27,8,0,28.0,170.0,1.8,14.5,184.0,181.52,145.3
2018,4,27,8,15,57.0,201.5,1.85,14.8,234.5,231.16,185.04
2018,4,27,8,30,86.0,233.0,1.9,15.1,285.0,283.79,226.55
2018,4,27,8,45,98.5,264.0,1.9,15.45,327.5,327.65,260.06
2018,4,27,9,0,111.0,295.0,1.9,15.8,370.0,376.82,297.01
2018,4,27,9,15,115.5,305.5,1.95,16.05,388.0,396.24,311.0
2018,4,27,9,30,120.0,316.0,2.0,16.3,406.0,415.69,325.07
2018,4,27,9,45,142.5,341.0,2.1,16.55,452.5,464.86,361.76
2018,4,27,10,0,165.0,366.0,2.2,16.8,499.0,515.21,398.65
2018,4,27,10,15,218.5,378.0,2.25,16.95,560.5,580.64,447.12
2018,4,27,10,30,272.0,390.0,2.3,17.1,622.0,654.68,500.7
2018,4,27,10,45,272.5,403.5,2.35,17.25,640.5,676.02,514.69
2018,4,27,11,0,273.0,417.0,2.4,17.4,659.0,696.32,528.3
2018,4,27,11,15,280.5,422.5,2.45,17.5,674.5,714.03,540.53
2018,4,27,11,30,288.0,428.0,2.5,17.6,690.0,730.73,552.08
2018,4,27,11,45,346.0,401.5,2.5,17.65,718.0,762.97,576.39
2018,4,27,12,0,404.0,375.0,2.5,17.7,746.0,800.91,604.19
2018,4,27,12,15,338.5,400.5,2.55,17.7,711.0,755.67,570.71
2018,4,27,12,30,273.0,426.0,2.6,17.7,676.0,715.86,541.2
2018,4,27,12,45,326.5,405.5,2.65,17.7,701.0,744.36,563.82
2018,4,27,13,0,380.0,385.0,2.7,17.7,726.0,770.43,584.15
2018,4,27,13,15,274.0,406.5,2.8,17.65,650.0,685.21,521.53
2018,4,27,13,30,168.0,428.0,2.9,17.6,574.0,595.83,455.28
2018,4,27,13,45,268.5,384.0,2.95,17.55,609.0,643.65,494.69
2018,4,27,14,0,369.0,340.0,3.0,17.5,644.0,679.02,524.01
2018,4,27,14,15,570.0,252.0,3.05,17.35,701.5,754.25,584.76
2018,4,27,14,30,771.0,164.0,3.1,17.2,759.0,809.27,628.05
2018,4,27,14,45,799.5,146.0,3.15,17.05,736.0,784.73,611.91
2018,4,27,15,0,828.0,128.0,3.2,16.9,713.0,755.56,592.94
2018,4,27,15,15,811.5,125.0,3.2,16.9,669.0,705.47,557.65
2018,4,27,15,30,795.0,122.0,3.2,16.9,625.0,654.63,519.77
2018,4,27,15,45,773.5,118.0,3.25,16.45,576.5,599.26,478.51
2018,4,27,16,0,752.0,114.0,3.3,16.0,528.0,544.35,436.29
2018,4,27,16,15,723.5,110.0,3.3,15.7,477.0,486.15,389.78
2018,4,27,16,30,695.0,106.0,3.3,15.4,426.0,429.57,343.16
2018,4,27,16,45,656.0,100.0,3.25,15.05,373.0,368.68,291.86
2018,4,27,17,0,617.0,94.0,3.2,14.7,320.0,311.2,242.1
2018,4,27,17,15,563.0,86.0,3.05,14.3,267.5,251.1,189.71
2018,4,27,17,30,509.0,78.0,2.9,13.9,215.0,196.74,142.02
2018,4,27,17,45,430.5,68.0,2.7,13.45,166.0,141.2,95.37
2018,4,27,18,0,352.0,58.0,2.5,13.0,117.0,95.64,59.45
2018,4,27,18,15,243.0,44.0,2.35,12.55,78.0,53.63,30.51
2018,4,27,18,30,134.0,30.0,2.2,12.1,39.0,24.06,8.85
2018,4,27,18,45,69.0,16.0,2.0,11.7,20.5,15.73,0.0
2018,4,27,19,0,4.0,2.0,1.8,11.3,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.8,11.15,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,28,5,15,3.0,4.5,1.5,10.95,4.5,0.0,0.0
2018,4,28,5,30,6.0,9.0,1.7,11.3,9.0,8.85,0.0
2018,4,28,5,45,15.0,21.5,1.95,11.65,23.0,20.79,9.21
2018,4,28,6,0,24.0,34.0,2.2,12.0,37.0,34.36,22.11
2018,4,28,6,15,36.0,52.5,2.3,12.3,59.5,55.08,39.56
2018,4,28,6,30,48.0,71.0,2.4,12.6,82.0,77.44,58.56
2018,4,28,6,45,87.0,95.0,2.55,12.9,121.5,113.81,88.54
2018,4,28,7,0,126.0,119.0,2.7,13.2,161.0,154.72,122.6
2018,4,28,7,15,105.0,131.5,2.7,13.45,170.5,167.24,134.06
2018,4,28,7,30,84.0,144.0,2.7,13.7,180.0,177.28,142.83
2018,4,28,7,45,140.0,177.5,2.7,14.0,246.5,242.01,195.73
2018,4,28,8,0,196.0,211.0,2.7,14.3,313.0,312.76,252.6
2018,4,28,8,15,429.5,180.0,2.7,14.45,431.0,432.97,349.95
2018,4,28,8,30,663.0,149.0,2.7,14.6,549.0,571.61,459.21
2018,4,28,8,45,490.5,190.0,2.7,14.8,498.5,527.33,422.47
2018,4,28,9,0,318.0,231.0,2.7,15.0,448.0,463.84,370.73
2018,4,28,9,15,161.5,203.5,2.7,15.15,314.0,331.46,265.36
2018,4,28,9,30,5.0,176.0,2.7,15.3,180.0,175.3,137.18
2018,4,28,9,45,6.0,182.5,2.75,15.5,187.5,182.76,143.14
2018,4,28,10,0,7.0,189.0,2.8,15.7,195.0,190.27,148.8
2018,4,28,10,15,9.5,208.0,2.85,15.8,216.0,211.52,165.41
2018,4,28,10,30,12.0,227.0,2.9,15.9,237.0,232.92,182.02
2018,4,28,10,45,17.0,259.0,2.95,15.95,274.0,269.72,210.63
2018,4,28,11,0,22.0,291.0,3.0,16.0,311.0,312.58,243.58
2018,4,28,11,15,44.0,333.5,3.05,16.0,373.5,377.97,294.09
2018,4,28,11,30,66.0,376.0,3.1,16.0,436.0,444.0,344.21
2018,4,28,11,45,57.0,366.5,3.1,16.0,418.5,425.88,329.93
2018,4,28,12,0,48.0,357.0,3.1,16.0,401.0,407.4,315.73
2018,4,28,12,15,40.5,355.0,3.15,15.9,392.0,397.86,308.47
2018,4,28,12,30,33.0,353.0,3.2,15.8,383.0,388.14,301.05
2018,4,28,12,45,51.0,382.0,3.25,15.75,428.0,435.3,337.5
2018,4,28,13,0,69.0,411.0,3.3,15.7,473.0,481.92,373.02
2018,4,28,13,15,62.5,394.0,3.35,15.55,449.5,456.8,354.41
2018,4,28,13,30,56.0,377.0,3.4,15.4,426.0,431.7,336.01
2018,4,28,13,45,91.0,373.0,3.4,15.3,449.5,457.86,357.72
2018,4,28,14,0,126.0,369.0,3.4,15.2,473.0,488.04,382.07
2018,4,28,14,15,156.0,368.0,3.45,15.2,492.0,508.17,398.53
2018,4,28,14,30,186.0,367.0,3.5,15.2,511.0,525.85,413.11
2018,4,28,14,45,186.5,344.5,3.55,15.2,483.0,495.71,391.13
2018,4,28,15,0,187.0,322.0,3.6,15.2,455.0,465.05,368.72
2018,4,28,15,15,279.5,281.5,3.6,15.2,466.0,484.6,386.72
2018,4,28,15,30,372.0,241.0,3.6,15.2,477.0,491.09,393.93
2018,4,28,15,45,352.5,227.0,3.55,14.85,437.0,446.51,359.49
2018,4,28,16,0,333.0,213.0,3.5,14.5,397.0,403.06,325.51
2018,4,28,16,15,334.0,193.0,3.5,14.3,362.5,365.47,295.57
2018,4,28,16,30,335.0,173.0,3.5,14.1,328.0,327.27,264.28
2018,4,28,16,45,324.0,152.0,3.45,13.9,287.5,282.7,226.98
2018,4,28,17,0,313.0,131.0,3.4,13.7,247.0,239.06,189.59
2018,4,28,17,15,316.0,110.5,3.25,13.4,211.5,202.08,156.63
2018,4,28,17,30,319.0,90.0,3.1,13.1,176.0,163.18,121.41
2018,4,28,17,45,278.5,73.5,2.95,12.75,137.0,120.02,84.43
2018,4,28,18,0,238.0,57.0,2.8,12.4,98.0,81.61,52.85
2018,4,28,18,15,211.0,43.0,2.65,12.1,70.0,51.11,29.55
2018,4,28,18,30,184.0,29.0,2.5,11.8,42.0,23.57,9.65
2018,4,28,18,45,96.0,15.5,2.35,11.55,22.0,15.24,0.0
2018,4,28,19,0,8.0,2.0,2.2,11.3,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.15,11.15,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,5,15,34.5,8.5,1.9,10.65,10.0,0.0,0.0
2018,4,29,5,30,69.0,17.0,2.1,10.9,20.0,16.71,0.0
2018,4,29,5,45,75.0,19.5,2.35,11.2,26.5,18.51,7.27
2018,4,29,6,0,81.0,22.0,2.6,11.5,33.0,26.69,13.68
2018,4,29,6,15,40.5,26.0,2.7,11.7,31.5,30.67,18.76
2018,4,29,6,30,0.0,30.0,2.8,11.9,30.0,28.95,19.3
2018,4,29,6,45,0.0,46.5,2.95,12.1,46.5,44.91,33.09
2018,4,29,7,0,0.0,63.0,3.1,12.3,63.0,60.89,46.72
2018,4,29,7,15,0.0,71.5,3.15,12.5,71.5,69.12,53.57
2018,4,29,7,30,0.0,80.0,3.2,12.7,80.0,77.36,60.33
2018,4,29,7,45,68.0,137.5,3.2,12.85,173.0,166.69,134.97
2018,4,29,8,0,136.0,195.0,3.2,13.0,266.0,265.55,215.98
2018,4,29,8,15,78.5,185.5,3.25,13.25,227.5,227.71,184.21
2018,4,29,8,30,21.0,176.0,3.3,13.5,189.0,186.37,149.19
2018,4,29,8,45,18.5,192.0,3.35,13.7,204.0,199.34,159.23
2018,4,29,9,0,16.0,208.0,3.4,13.9,219.0,214.19,170.58
2018,4,29,9,15,22.0,235.0,3.45,14.15,251.0,246.15,195.69
2018,4,29,9,30,28.0,262.0,3.5,14.4,283.0,282.76,224.16
2018,4,29,9,45,49.5,303.0,3.55,14.65,342.5,343.48,271.58
2018,4,29,10,0,71.0,344.0,3.6,14.9,402.0,405.78,319.34
2018,4,29,10,15,48.0,307.0,3.65,15.0,346.5,349.83,275.08
2018,4,29,10,30,25.0,270.0,3.7,15.1,291.0,292.56,229.71
2018,4,29,10,45,19.5,256.5,3.75,15.2,273.0,274.46,215.28
2018,4,29,11,0,14.0,243.0,3.8,15.3,255.0,251.3,196.78
2018,4,29,11,15,15.5,257.5,3.8,15.3,271.5,267.43,209.36
2018,4,29,11,30,17.0,272.0,3.8,15.3,288.0,283.57,221.83
2018,4,29,11,45,14.5,254.5,3.85,15.3,268.0,263.82,206.29
2018,4,29,12,0,12.0,237.0,3.9,15.3,248.0,244.01,190.74
2018,4,29,12,15,16.0,258.0,3.9,15.3,272.5,268.85,210.37
2018,4,29,12,30,20.0,279.0,3.9,15.3,297.0,299.38,234.22
2018,4,29,12,45,25.5,295.0,3.9,15.3,318.0,320.83,251.03
2018,4,29,13,0,31.0,311.0,3.9,15.3,339.0,342.05,267.64
2018,4,29,13,15,58.0,334.5,3.85,15.3,385.5,391.15,306.46
2018,4,29,13,30,85.0,358.0,3.8,15.3,432.0,439.11,343.89
2018,4,29,13,45,96.5,361.0,3.8,15.3,443.0,450.42,352.97
2018,4,29,14,0,108.0,364.0,3.8,15.3,454.0,466.85,366.01
2018,4,29,14,15,150.0,324.0,3.8,15.25,443.5,457.85,361.46
2018,4,29,14,30,192.0,284.0,3.8,15.2,433.0,450.99,358.45
2018,4,29,14,45,278.5,267.5,3.8,15.15,471.5,494.23,394.44
2018,4,29,15,0,365.0,251.0,3.8,15.1,510.0,535.0,427.67
2018,4,29,15,15,541.5,195.0,3.8,15.1,553.0,586.11,470.44
2018,4,29,15,30,718.0,139.0,3.8,15.1,596.0,622.76,500.79
2018,4,29,15,45,748.0,120.0,3.85,14.8,564.5,587.0,473.72
2018,4,29,16,0,778.0,101.0,3.9,14.5,533.0,546.77,442.46
2018,4,29,16,15,754.5,96.5,3.85,14.25,482.5,489.57,395.9
2018,4,29,16,30,731.0,92.0,3.8,14.0,432.0,433.11,348.63
2018,4,29,16,45,697.5,86.5,3.8,13.75,380.0,373.13,297.29
2018,4,29,17,0,664.0,81.0,3.8,13.5,328.0,315.89,246.88
2018,4,29,17,15,616.5,74.5,3.65,13.2,276.0,256.58,194.15
2018,4,29,17,30,569.0,68.0,3.5,12.9,224.0,202.18,145.4
2018,4,29,17,45,498.0,60.0,3.35,12.55,175.0,147.3,98.24
2018,4,29,18,0,427.0,52.0,3.2,12.2,126.0,100.58,60.62
2018,4,29,18,15,315.5,41.0,3.05,11.85,85.5,56.79,30.78
2018,4,29,18,30,204.0,30.0,2.9,11.5,45.0,24.83,11.4
2018,4,29,18,45,107.0,16.0,2.7,11.2,23.5,15.73,0.0
2018,4,29,19,0,10.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.45,10.85,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.3,10.4,1.5,1.47,0.0
2018,4,30,5,30,0.0,3.0,2.4,10.6,3.0,2.95,0.0
2018,4,30,5,45,0.0,5.0,2.55,10.75,5.0,4.82,0.0
2018,4,30,6,0,0.0,7.0,2.7,10.9,7.0,6.74,0.02
2018,4,30,6,15,0.0,12.5,2.75,11.15,12.5,12.05,4.69
2018,4,30,6,30,0.0,18.0,2.8,11.4,18.0,17.36,9.36
2018,4,30,6,45,12.5,59.0,2.8,11.6,63.0,60.41,46.07
2018,4,30,7,0,25.0,100.0,2.8,11.8,108.0,104.73,83.56
2018,4,30,7,15,39.5,112.0,2.8,12.1,127.5,123.43,99.04
2018,4,30,7,30,54.0,124.0,2.8,12.4,147.0,143.72,115.87
2018,4,30,7,45,106.5,158.0,2.75,12.7,211.0,207.2,168.29
2018,4,30,8,0,159.0,192.0,2.7,13.0,275.0,274.87,223.33
2018,4,30,8,15,163.5,228.0,2.7,13.25,320.5,322.11,260.59
2018,4,30,8,30,168.0,264.0,2.7,13.5,366.0,369.7,297.38
2018,4,30,8,45,155.5,288.5,2.7,13.75,388.5,394.55,315.54
2018,4,30,9,0,143.0,313.0,2.7,14.0,411.0,418.0,332.35
2018,4,30,9,15,199.0,330.0,2.75,14.15,475.0,484.43,383.73
2018,4,30,9,30,255.0,347.0,2.8,14.3,539.0,559.74,440.6
2018,4,30,9,45,216.5,368.0,2.85,14.5,536.5,554.01,434.04
2018,4,30,10,0,178.0,389.0,2.9,14.7,534.0,550.02,429.08
2018,4,30,10,15,224.0,393.0,2.95,14.8,581.5,601.1,467.75
2018,4,30,10,30,270.0,397.0,3.0,14.9,629.0,660.16,511.34
2018,4,30,10,45,360.5,370.5,3.1,14.95,688.0,724.69,560.53
2018,4,30,11,0,451.0,344.0,3.2,15.0,747.0,797.85,615.01
2018,4,30,11,15,598.0,281.0,3.25,14.95,823.5,884.88,680.6
2018,4,30,11,30,745.0,218.0,3.3,14.9,900.0,972.15,742.52
2018,4,30,11,45,790.0,198.0,3.35,14.85,925.0,997.37,759.3
2018,4,30,12,0,835.0,178.0,3.4,14.8,950.0,1024.41,777.9
2018,4,30,12,15,854.0,168.0,3.45,14.7,956.0,1032.54,783.88
2018,4,30,12,30,873.0,158.0,3.5,14.6,962.0,1037.18,787.79
2018,4,30,12,45,868.5,159.5,3.55,14.55,951.5,1027.05,781.68
2018,4,30,13,0,864.0,161.0,3.6,14.5,941.0,1013.65,773.55
2018,4,30,13,15,785.5,194.5,3.65,14.55,893.0,959.17,736.86
2018,4,30,13,30,707.0,228.0,3.7,14.6,845.0,908.25,702.53
2018,4,30,13,45,757.5,198.0,3.75,14.6,842.5,906.4,702.67
2018,4,30,14,0,808.0,168.0,3.8,14.6,840.0,896.81,697.07
2018,4,30,14,15,818.5,157.5,3.85,14.5,815.5,870.46,679.93
2018,4,30,14,30,829.0,147.0,3.9,14.4,791.0,840.74,660.41
2018,4,30,14,45,817.0,143.5,3.95,14.35,752.5,797.15,630.54
2018,4,30,15,0,805.0,140.0,4.0,14.3,714.0,752.0,599.26
2018,4,30,15,15,788.5,137.0,4.0,14.3,670.5,702.87,563.52
2018,4,30,15,30,772.0,134.0,4.0,14.3,627.0,653.74,526.17
2018,4,30,15,45,749.5,130.0,4.0,13.9,579.0,598.64,484.13
2018,4,30,16,0,727.0,126.0,4.0,13.5,531.0,544.0,441.27
2018,4,30,16,15,678.0,124.5,3.95,13.2,474.0,479.0,388.69
2018,4,30,16,30,629.0,123.0,3.9,12.9,417.0,417.79,337.93
2018,4,30,16,45,599.5,114.5,3.9,12.65,368.0,361.79,290.17
2018,4,30,17,0,570.0,106.0,3.9,12.4,319.0,308.26,243.24
2018,4,30,17,15,520.0,97.0,3.8,12.1,268.5,249.72,191.85
2018,4,30,17,30,470.0,88.0,3.7,11.8,218.0,197.77,145.88
2018,4,30,17,45,393.5,76.5,3.65,11.5,169.5,144.13,100.46
2018,4,30,18,0,317.0,65.0,3.6,11.2,121.0,99.24,64.55
2018,4,30,18,15,217.5,49.5,3.45,11.0,82.0,58.02,35.16
2018,4,30,18,30,118.0,34.0,3.3,10.8,43.0,29.01,15.19
2018,4,30,18,45,60.5,18.0,3.15,10.55,22.5,17.69,0.0
2018,4,30,19,0,3.0,2.0,3.0,10.3,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.85,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,1,5,15,1.5,6.5,2.45,9.65,6.5,6.39,0.0
2018,5,1,5,30,3.0,13.0,2.5,9.8,13.0,12.55,0.0
2018,5,1,5,45,23.0,31.5,2.6,9.95,34.5,29.82,17.28
2018,5,1,6,0,43.0,50.0,2.7,10.1,56.0,50.51,35.28
2018,5,1,6,15,106.5,69.5,2.65,10.25,93.0,80.63,58.61
2018,5,1,6,30,170.0,89.0,2.6,10.4,130.0,118.96,89.56
2018,5,1,6,45,291.0,100.5,2.6,10.55,191.0,171.99,132.0
2018,5,1,7,0,412.0,112.0,2.6,10.7,252.0,239.81,188.29
2018,5,1,7,15,393.5,132.5,2.55,11.05,284.5,277.73,222.6
2018,5,1,7,30,375.0,153.0,2.5,11.4,317.0,313.27,253.68
2018,5,1,7,45,397.0,169.5,2.45,11.75,362.0,361.78,293.89
2018,5,1,8,0,419.0,186.0,2.4,12.1,407.0,412.06,334.4
2018,5,1,8,15,550.5,169.5,2.4,12.55,488.5,494.48,400.22
2018,5,1,8,30,682.0,153.0,2.4,13.0,570.0,590.46,474.76
2018,5,1,8,45,726.5,149.0,2.4,13.45,623.0,649.07,518.45
2018,5,1,9,0,771.0,145.0,2.4,13.9,676.0,709.7,562.76
2018,5,1,9,15,796.5,141.5,2.45,14.3,718.0,756.89,595.41
2018,5,1,9,30,822.0,138.0,2.5,14.7,760.0,804.75,627.49
2018,5,1,9,45,847.0,131.5,2.55,15.15,798.0,848.39,656.01
2018,5,1,10,0,872.0,125.0,2.6,15.6,836.0,887.25,680.91
2018,5,1,10,15,879.5,126.5,2.65,15.9,864.0,920.7,702.29
2018,5,1,10,30,887.0,128.0,2.7,16.2,892.0,951.54,721.81
2018,5,1,10,45,892.5,129.0,2.75,16.5,913.0,977.21,737.78
2018,5,1,11,0,898.0,130.0,2.8,16.8,934.0,999.86,751.77
2018,5,1,11,15,901.5,130.0,2.8,17.0,947.5,1016.4,761.55
2018,5,1,11,30,905.0,130.0,2.8,17.2,961.0,1029.66,769.25
2018,5,1,11,45,906.5,130.5,2.85,17.35,966.5,1038.07,774.51
2018,5,1,12,0,908.0,131.0,2.9,17.5,972.0,1043.04,777.65
2018,5,1,12,15,909.0,130.0,2.95,17.6,970.0,1042.52,777.45
2018,5,1,12,30,910.0,129.0,3.0,17.7,968.0,1038.51,775.12
2018,5,1,12,45,910.0,126.5,3.05,17.75,958.0,1028.51,769.09
2018,5,1,13,0,910.0,124.0,3.1,17.8,948.0,1015.06,760.9
2018,5,1,13,15,907.0,122.5,3.15,17.8,930.0,996.38,749.44
2018,5,1,13,30,904.0,121.0,3.2,17.8,912.0,974.48,735.85
2018,5,1,13,45,898.0,120.0,3.3,17.8,887.0,947.23,718.99
2018,5,1,14,0,892.0,119.0,3.4,17.8,862.0,917.13,700.08
2018,5,1,14,15,842.5,137.0,3.45,17.65,817.5,870.27,669.38
2018,5,1,14,30,793.0,155.0,3.5,17.5,773.0,819.65,635.68
2018,5,1,14,45,810.0,138.5,3.55,17.35,743.0,786.92,614.4
2018,5,1,15,0,827.0,122.0,3.6,17.2,713.0,750.44,590.04
2018,5,1,15,15,751.5,138.0,3.6,17.2,650.0,679.04,538.06
2018,5,1,15,30,676.0,154.0,3.6,17.2,587.0,611.04,486.14
2018,5,1,15,45,678.0,137.5,3.75,16.6,544.0,562.75,450.98
2018,5,1,16,0,680.0,121.0,3.9,16.0,501.0,512.8,413.07
2018,5,1,16,15,619.5,123.5,3.9,15.55,445.0,448.34,361.38
2018,5,1,16,30,559.0,126.0,3.9,15.1,389.0,388.88,312.61
2018,5,1,16,45,531.5,114.5,3.9,14.6,341.0,334.53,266.97
2018,5,1,17,0,504.0,103.0,3.9,14.1,293.0,281.23,221.04
2018,5,1,17,15,474.5,90.5,3.8,13.6,247.5,230.43,176.26
2018,5,1,17,30,445.0,78.0,3.7,13.1,202.0,182.67,133.64
2018,5,1,17,45,395.5,67.0,3.65,12.55,160.0,135.92,93.22
2018,5,1,18,0,346.0,56.0,3.6,12.0,118.0,94.8,59.42
2018,5,1,18,15,259.0,44.5,3.45,11.65,82.5,56.46,32.36
2018,5,1,18,30,172.0,33.0,3.3,11.3,47.0,27.9,15.06
2018,5,1,18,45,91.0,18.5,3.15,10.95,25.5,18.18,0.0
2018,5,1,19,0,10.0,4.0,3.0,10.6,4.0,0.0,0.0
2018,5,1,19,15,5.0,2.0,3.0,10.5,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,5,15,48.0,10.5,1.95,9.9,13.0,10.32,0.0
2018,5,2,5,30,96.0,21.0,2.0,10.0,26.0,16.68,0.0
2018,5,2,5,45,207.5,36.0,2.0,10.15,62.0,35.51,18.96
2018,5,2,6,0,319.0,51.0,2.0,10.3,98.0,72.74,43.15
2018,5,2,6,15,379.0,62.5,2.0,10.55,140.0,112.37,73.36
2018,5,2,6,30,439.0,74.0,2.0,10.8,182.0,158.9,112.28
2018,5,2,6,45,489.0,84.0,1.95,11.1,230.5,209.24,156.35
2018,5,2,7,0,539.0,94.0,1.9,11.4,279.0,264.11,204.54
2018,5,2,7,15,618.0,94.5,1.85,11.85,340.0,325.55,257.09
2018,5,2,7,30,697.0,95.0,1.8,12.3,401.0,394.97,315.24
2018,5,2,7,45,730.5,98.0,1.7,12.75,453.5,452.65,362.81
2018,5,2,8,0,764.0,101.0,1.6,13.2,506.0,512.79,410.58
2018,5,2,8,15,787.5,103.5,1.5,13.7,555.5,568.31,452.94
2018,5,2,8,30,811.0,106.0,1.4,14.2,605.0,624.47,494.08
2018,5,2,8,45,829.5,107.5,1.35,14.7,650.5,676.55,531.08
2018,5,2,9,0,848.0,109.0,1.3,15.2,696.0,728.19,565.3
2018,5,2,9,15,862.0,110.5,1.3,15.65,736.5,773.33,594.08
2018,5,2,9,30,876.0,112.0,1.3,16.1,777.0,819.11,622.85
2018,5,2,9,45,887.0,112.0,1.25,16.55,811.5,859.22,646.6
2018,5,2,10,0,898.0,112.0,1.2,17.0,846.0,897.25,668.57
2018,5,2,10,15,905.0,113.5,1.3,17.4,874.0,930.94,689.79
2018,5,2,10,30,912.0,115.0,1.4,17.8,902.0,961.91,709.2
2018,5,2,10,45,916.5,115.5,1.45,18.2,922.5,986.61,723.76
2018,5,2,11,0,921.0,116.0,1.5,18.6,943.0,1008.18,736.38
2018,5,2,11,15,924.0,116.5,1.65,18.8,956.5,1025.04,748.15
2018,5,2,11,30,927.0,117.0,1.8,19.0,970.0,1038.51,757.84
2018,5,2,11,45,928.5,117.0,1.95,19.2,975.5,1046.53,764.11
2018,5,2,12,0,930.0,117.0,2.1,19.4,981.0,1051.04,768.21
2018,5,2,12,15,930.0,116.5,2.25,19.4,978.5,1049.98,769.38
2018,5,2,12,30,930.0,116.0,2.4,19.4,976.0,1045.38,768.33
2018,5,2,12,45,928.0,115.5,2.5,19.4,965.5,1035.28,763.2
2018,5,2,13,0,926.0,115.0,2.6,19.4,955.0,1021.73,755.89
2018,5,2,13,15,922.0,114.5,2.7,19.3,937.0,1002.87,745.39
2018,5,2,13,30,918.0,114.0,2.8,19.2,919.0,980.77,732.73
2018,5,2,13,45,912.5,112.5,2.85,19.1,893.5,953.14,715.88
2018,5,2,14,0,907.0,111.0,2.9,19.0,868.0,922.6,696.98
2018,5,2,14,15,899.5,109.0,2.9,18.85,836.0,887.07,674.31
2018,5,2,14,30,892.0,107.0,2.9,18.7,804.0,849.08,649.77
2018,5,2,14,45,881.5,105.5,2.9,18.5,766.0,806.97,622.23
2018,5,2,15,0,871.0,104.0,2.9,18.3,728.0,763.02,593.07
2018,5,2,15,15,857.0,101.5,2.9,18.3,684.5,713.96,559.39
2018,5,2,15,30,843.0,99.0,2.9,18.3,641.0,665.3,524.52
2018,5,2,15,45,825.5,96.0,2.85,17.75,593.5,611.4,484.62
2018,5,2,16,0,808.0,93.0,2.8,17.2,546.0,557.32,443.37
2018,5,2,16,15,785.0,89.0,2.75,16.8,495.5,499.48,397.64
2018,5,2,16,30,762.0,85.0,2.7,16.4,445.0,442.61,351.18
2018,5,2,16,45,729.5,80.5,2.7,16.05,392.5,382.59,300.83
2018,5,2,17,0,697.0,76.0,2.7,15.7,340.0,324.5,250.58
2018,5,2,17,15,650.5,70.0,2.6,15.15,287.0,264.15,197.81
2018,5,2,17,30,604.0,64.0,2.5,14.6,234.0,208.56,148.56
2018,5,2,17,45,535.0,57.0,2.4,14.05,184.5,152.88,100.93
2018,5,2,18,0,466.0,50.0,2.3,13.5,135.0,105.06,62.38
2018,5,2,18,15,357.5,40.0,2.15,13.0,93.0,59.76,31.46
2018,5,2,18,30,249.0,30.0,2.0,12.5,51.0,27.14,14.98
2018,5,2,18,45,137.0,17.0,1.85,11.95,27.5,16.71,0.0
2018,5,2,19,0,25.0,4.0,1.7,11.4,4.0,0.0,0.0
2018,5,2,19,15,12.5,2.0,1.65,11.2,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,3,5,15,19.0,8.0,2.15,10.55,9.0,7.86,0.0
2018,5,3,5,30,38.0,16.0,2.2,10.6,18.0,13.62,0.0
2018,5,3,5,45,90.0,30.0,2.25,10.65,41.5,28.88,15.78
2018,5,3,6,0,142.0,44.0,2.3,10.7,65.0,52.76,33.27
2018,5,3,6,15,225.0,54.0,2.25,10.8,103.0,83.13,55.47
2018,5,3,6,30,308.0,64.0,2.2,10.9,141.0,123.86,88.18
2018,5,3,6,45,234.5,71.5,2.15,11.05,138.0,131.1,99.3
2018,5,3,7,0,161.0,79.0,2.1,11.2,135.0,128.76,101.06
2018,5,3,7,15,146.5,101.5,2.1,11.4,158.5,155.19,124.61
2018,5,3,7,30,132.0,124.0,2.1,11.6,182.0,178.7,144.9
2018,5,3,7,45,118.0,165.0,2.1,11.8,221.5,219.99,178.96
2018,5,3,8,0,104.0,206.0,2.1,12.0,261.0,259.94,210.88
2018,5,3,8,15,107.0,238.5,2.15,12.35,300.0,300.03,242.32
2018,5,3,8,30,110.0,271.0,2.2,12.7,339.0,337.21,270.87
2018,5,3,8,45,170.0,293.0,2.2,13.1,407.0,409.1,327.01
2018,5,3,9,0,230.0,315.0,2.2,13.5,475.0,482.83,383.23
2018,5,3,9,15,318.0,308.5,2.25,13.85,543.0,558.01,440.59
2018,5,3,9,30,406.0,302.0,2.3,14.2,611.0,639.66,501.51
2018,5,3,9,45,571.0,246.5,2.35,14.6,702.5,736.92,574.9
2018,5,3,10,0,736.0,191.0,2.4,15.0,794.0,844.75,652.1
2018,5,3,10,15,820.0,157.5,2.45,15.25,850.0,904.95,691.68
2018,5,3,10,30,904.0,124.0,2.5,15.5,906.0,964.47,730.64
2018,5,3,10,45,876.5,143.5,2.55,15.75,916.5,978.12,738.31
