Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,45,5.5,3.0,2.0,10.95,3.0,0.0,0.0
2018,5,23,5,0,11.0,6.0,2.0,11.0,6.0,5.9,0.0
2018,5,23,5,15,80.0,21.0,2.05,11.1,28.5,17.66,0.0
2018,5,23,5,30,149.0,36.0,2.1,11.2,51.0,28.85,18.64
2018,5,23,5,45,285.0,48.0,2.2,11.35,97.5,58.46,34.1
2018,5,23,6,0,421.0,60.0,2.3,11.5,144.0,104.01,64.48
2018,5,23,6,15,334.0,76.5,2.3,11.7,155.0,129.08,90.24
2018,5,23,6,30,247.0,93.0,2.3,11.9,166.0,145.26,109.32
2018,5,23,6,45,205.0,115.5,2.3,12.05,184.0,169.64,132.87
2018,5,23,7,0,163.0,138.0,2.3,12.2,202.0,189.0,151.12
2018,5,23,7,15,94.5,156.5,2.35,12.5,195.0,189.49,152.86
2018,5,23,7,30,26.0,175.0,2.4,12.8,188.0,181.35,146.21
2018,5,23,7,45,26.5,193.0,2.45,13.05,207.0,201.0,161.8
2018,5,23,8,0,27.0,211.0,2.5,13.3,226.0,220.73,177.18
2018,5,23,8,15,24.5,220.5,2.6,13.6,235.0,228.62,182.84
2018,5,23,8,30,22.0,230.0,2.7,13.9,244.0,237.65,189.38
2018,5,23,8,45,23.5,248.0,2.75,14.2,264.0,257.48,204.49
2018,5,23,9,0,25.0,266.0,2.8,14.5,284.0,277.44,219.53
2018,5,23,9,15,21.5,266.5,2.9,14.85,282.5,276.39,217.9
2018,5,23,9,30,18.0,267.0,3.0,15.2,281.0,274.99,216.09
2018,5,23,9,45,23.0,297.0,3.1,15.55,316.0,309.58,242.51
2018,5,23,10,0,28.0,327.0,3.2,15.9,351.0,349.21,272.38
2018,5,23,10,15,33.0,349.0,3.25,16.15,378.0,377.09,293.08
2018,5,23,10,30,38.0,371.0,3.3,16.4,405.0,405.2,313.82
2018,5,23,10,45,34.0,366.0,3.35,16.6,397.0,397.51,307.34
2018,5,23,11,0,30.0,361.0,3.4,16.8,389.0,389.5,300.79
2018,5,23,11,15,47.0,386.0,3.4,16.95,430.5,432.3,333.25
2018,5,23,11,30,64.0,411.0,3.4,17.1,472.0,475.39,365.36
2018,5,23,11,45,65.5,414.0,3.4,17.2,476.5,480.56,368.81
2018,5,23,12,0,67.0,417.0,3.4,17.3,481.0,485.41,372.24
2018,5,23,12,15,72.0,423.5,3.4,17.3,492.0,497.01,380.93
2018,5,23,12,30,77.0,430.0,3.4,17.3,503.0,508.21,389.33
2018,5,23,12,45,75.0,427.5,3.4,17.3,498.0,502.84,385.37
2018,5,23,13,0,73.0,425.0,3.4,17.3,493.0,497.17,381.3
2018,5,23,13,15,65.5,404.5,3.4,17.3,465.0,467.6,359.52
2018,5,23,13,30,58.0,384.0,3.4,17.3,437.0,438.07,337.75
2018,5,23,13,45,238.5,315.5,3.4,17.25,523.5,543.76,424.11
2018,5,23,14,0,419.0,247.0,3.4,17.2,610.0,634.43,496.75
2018,5,23,14,15,646.5,180.0,3.4,17.1,717.5,752.56,587.49
2018,5,23,14,30,874.0,113.0,3.4,17.0,825.0,848.5,656.4
2018,5,23,14,45,866.0,110.0,3.45,16.85,788.5,808.31,628.85
2018,5,23,15,0,858.0,107.0,3.5,16.7,752.0,766.2,600.62
2018,5,23,15,15,859.0,100.0,3.5,16.7,715.0,724.82,572.03
2018,5,23,15,30,860.0,93.0,3.5,16.7,678.0,681.16,541.42
2018,5,23,15,45,844.5,90.5,3.5,16.3,632.0,629.49,502.95
2018,5,23,16,0,829.0,88.0,3.5,15.9,586.0,577.8,463.24
2018,5,23,16,15,809.0,85.0,3.45,15.55,537.0,522.37,419.21
2018,5,23,16,30,789.0,82.0,3.4,15.2,488.0,467.52,374.29
2018,5,23,16,45,761.5,78.5,3.4,14.9,437.0,409.79,325.74
2018,5,23,17,0,734.0,75.0,3.4,14.6,386.0,353.98,277.34
2018,5,23,17,15,696.0,71.0,3.35,14.15,334.5,296.48,226.68
2018,5,23,17,30,658.0,67.0,3.3,13.7,283.0,241.48,177.4
2018,5,23,17,45,604.0,61.0,3.25,13.3,233.0,185.98,128.43
2018,5,23,18,0,550.0,55.0,3.2,12.9,183.0,136.37,86.01
2018,5,23,18,15,398.0,47.0,3.05,12.5,127.5,81.23,46.45
2018,5,23,18,30,246.0,39.0,2.9,12.1,72.0,43.12,23.81
2018,5,23,18,45,123.5,23.0,2.8,11.7,39.5,17.51,8.23
2018,5,23,19,0,1.0,7.0,2.7,11.3,7.0,6.88,0.0
2018,5,23,19,15,0.5,3.5,2.7,11.2,3.5,3.44,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,24,4,45,13.0,3.5,1.85,10.2,3.5,0.0,0.0
2018,5,24,5,0,26.0,7.0,1.9,10.3,7.0,6.88,0.0
2018,5,24,5,15,119.0,21.0,1.85,10.5,32.0,16.46,0.0
2018,5,24,5,30,212.0,35.0,1.8,10.7,57.0,28.53,18.52
2018,5,24,5,45,297.5,45.5,1.8,10.95,95.0,57.27,32.69
2018,5,24,6,0,383.0,56.0,1.8,11.2,133.0,95.97,59.42
2018,5,24,6,15,227.0,49.0,1.75,11.5,98.0,85.12,57.69
2018,5,24,6,30,71.0,42.0,1.7,11.8,63.0,56.73,40.7
2018,5,24,6,45,35.5,62.0,1.65,12.15,72.5,70.26,53.78
2018,5,24,7,0,0.0,82.0,1.6,12.5,82.0,79.22,62.08
2018,5,24,7,15,0.0,91.0,1.6,12.9,91.0,87.95,69.11
2018,5,24,7,30,0.0,100.0,1.6,13.3,100.0,96.69,76.04
2018,5,24,7,45,0.0,114.0,1.6,13.75,114.0,110.27,86.88
2018,5,24,8,0,0.0,128.0,1.6,14.2,128.0,123.89,97.59
2018,5,24,8,15,1.5,145.5,1.6,14.55,146.5,141.85,111.76
2018,5,24,8,30,3.0,163.0,1.6,14.9,165.0,159.99,125.92
2018,5,24,8,45,6.5,187.0,1.65,15.3,191.5,186.04,146.28
2018,5,24,9,0,10.0,211.0,1.7,15.7,218.0,212.46,166.65
2018,5,24,9,15,15.5,246.5,1.75,16.05,258.5,252.06,197.13
2018,5,24,9,30,21.0,282.0,1.8,16.4,299.0,292.18,227.51
2018,5,24,9,45,18.5,277.5,1.85,16.75,293.0,286.5,222.31
2018,5,24,10,0,16.0,273.0,1.9,17.1,287.0,280.58,217.17
2018,5,24,10,15,16.0,272.0,2.0,17.35,286.0,280.16,216.52
2018,5,24,10,30,16.0,271.0,2.1,17.6,285.0,279.68,215.83
2018,5,24,10,45,10.0,214.0,2.15,17.85,223.0,218.22,168.09
2018,5,24,11,0,4.0,157.0,2.2,18.1,161.0,156.69,119.83
2018,5,24,11,15,4.0,156.5,2.3,18.2,160.5,156.3,119.56
2018,5,24,11,30,4.0,156.0,2.4,18.3,160.0,155.89,119.16
2018,5,24,11,45,6.0,174.5,2.5,18.45,180.5,176.1,134.99
2018,5,24,12,0,8.0,193.0,2.6,18.6,201.0,196.32,150.7
2018,5,24,12,15,16.5,250.0,2.7,18.45,266.0,261.02,201.07
2018,5,24,12,30,25.0,307.0,2.8,18.3,331.0,331.21,254.77
2018,5,24,12,45,22.0,288.5,2.9,18.15,309.5,309.21,238.08
2018,5,24,13,0,19.0,270.0,3.0,18.0,288.0,287.2,221.59
2018,5,24,13,15,23.5,291.5,3.15,17.65,313.0,312.67,241.82
2018,5,24,13,30,28.0,313.0,3.3,17.3,338.0,337.87,261.72
2018,5,24,13,45,25.0,310.5,3.4,16.9,332.5,331.64,257.46
2018,5,24,14,0,22.0,308.0,3.5,16.5,327.0,320.95,249.9
2018,5,24,14,15,20.5,294.0,3.55,16.1,311.5,305.02,238.33
2018,5,24,14,30,19.0,280.0,3.6,15.7,296.0,289.14,226.73
2018,5,24,14,45,29.5,291.5,3.65,15.3,314.5,311.64,245.41
2018,5,24,15,0,40.0,303.0,3.7,14.9,333.0,329.55,260.44
2018,5,24,15,15,41.0,271.5,3.7,14.9,301.0,296.82,235.38
2018,5,24,15,30,42.0,240.0,3.7,14.9,269.0,264.1,210.19
2018,5,24,15,45,81.0,244.0,3.65,14.35,294.5,290.38,232.86
2018,5,24,16,0,120.0,248.0,3.6,13.8,320.0,314.93,253.69
2018,5,24,16,15,205.5,222.0,3.5,13.7,333.0,328.49,265.63
2018,5,24,16,30,291.0,196.0,3.4,13.6,346.0,334.68,270.57
2018,5,24,16,45,255.0,176.5,3.3,13.45,298.0,283.53,228.53
2018,5,24,17,0,219.0,157.0,3.2,13.3,250.0,235.99,189.15
2018,5,24,17,15,301.5,131.5,3.1,13.1,241.5,225.06,177.33
2018,5,24,17,30,384.0,106.0,3.0,12.9,233.0,205.16,156.14
2018,5,24,17,45,349.5,90.5,2.95,12.7,191.0,159.94,116.73
2018,5,24,18,0,315.0,75.0,2.9,12.5,149.0,118.58,81.46
2018,5,24,18,15,258.0,61.5,2.8,12.35,112.5,80.76,51.91
2018,5,24,18,30,201.0,48.0,2.7,12.2,76.0,49.39,30.1
2018,5,24,18,45,122.0,32.0,2.6,12.0,47.0,26.52,15.61
2018,5,24,19,0,43.0,16.0,2.5,11.8,18.0,13.59,0.0
2018,5,24,19,15,21.5,8.0,2.45,11.75,9.0,7.86,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.65,11.15,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.7,11.2,1.0,0.98,0.0
2018,5,25,5,15,0.0,3.0,1.75,11.4,3.0,2.89,0.0
2018,5,25,5,30,0.0,5.0,1.8,11.6,5.0,4.82,0.0
2018,5,25,5,45,0.0,7.5,1.9,11.75,7.5,7.23,0.46
2018,5,25,6,0,0.0,10.0,2.0,11.9,10.0,9.64,2.63
2018,5,25,6,15,2.0,28.0,2.0,12.15,28.5,27.37,17.89
2018,5,25,6,30,4.0,46.0,2.0,12.4,47.0,45.35,33.3
2018,5,25,6,45,10.0,79.0,2.05,12.65,82.5,79.1,61.87
2018,5,25,7,0,16.0,112.0,2.1,12.9,118.0,113.38,90.47
2018,5,25,7,15,28.0,147.0,2.1,13.25,159.5,153.19,123.12
2018,5,25,7,30,40.0,182.0,2.1,13.6,201.0,194.35,156.35
2018,5,25,7,45,24.5,174.5,2.15,13.95,186.5,182.0,145.67
2018,5,25,8,0,9.0,167.0,2.2,14.3,172.0,166.65,132.53
2018,5,25,8,15,5.0,157.0,2.2,14.55,160.0,155.11,122.65
2018,5,25,8,30,1.0,147.0,2.2,14.8,148.0,143.12,112.41
2018,5,25,8,45,6.0,177.0,2.25,15.1,181.5,175.93,138.56
2018,5,25,9,0,11.0,207.0,2.3,15.4,215.0,209.27,164.69
2018,5,25,9,15,13.0,226.5,2.35,15.6,236.5,230.47,180.94
2018,5,25,9,30,15.0,246.0,2.4,15.8,258.0,251.85,197.22
2018,5,25,9,45,16.0,256.5,2.45,16.05,269.5,263.66,205.9
2018,5,25,10,0,17.0,267.0,2.5,16.3,281.0,275.51,214.61
2018,5,25,10,15,22.0,300.0,2.55,16.4,319.0,313.24,243.4
2018,5,25,10,30,27.0,333.0,2.6,16.5,357.0,356.41,275.9
2018,5,25,10,45,29.0,351.5,2.65,16.65,378.0,377.92,291.63
2018,5,25,11,0,31.0,370.0,2.7,16.8,399.0,399.43,307.38
2018,5,25,11,15,30.5,371.0,2.75,16.8,400.0,400.68,308.1
2018,5,25,11,30,30.0,372.0,2.8,16.8,401.0,401.75,308.82
2018,5,25,11,45,37.0,389.5,2.9,16.75,425.0,426.91,327.96
2018,5,25,12,0,44.0,407.0,3.0,16.7,449.0,451.96,346.85
2018,5,25,12,15,64.5,427.5,3.05,16.75,489.0,493.39,378.13
2018,5,25,12,30,85.0,448.0,3.1,16.8,529.0,534.4,408.76
2018,5,25,12,45,83.0,438.5,3.15,16.8,517.0,521.81,399.57
2018,5,25,13,0,81.0,429.0,3.2,16.8,505.0,508.9,390.43
2018,5,25,13,15,89.5,423.5,3.2,16.75,506.0,509.89,391.9
2018,5,25,13,30,98.0,418.0,3.2,16.7,507.0,510.23,392.85
2018,5,25,13,45,100.0,390.0,3.2,16.65,479.0,486.47,375.95
2018,5,25,14,0,102.0,362.0,3.2,16.6,451.0,456.64,354.56
2018,5,25,14,15,170.0,313.0,3.2,16.5,454.5,462.57,362.54
2018,5,25,14,30,238.0,264.0,3.2,16.4,458.0,467.99,369.73
2018,5,25,14,45,295.0,275.0,3.2,16.3,505.0,515.56,407.15
2018,5,25,15,0,352.0,286.0,3.2,16.2,552.0,557.97,440.01
2018,5,25,15,15,498.0,224.0,3.2,16.2,577.0,590.05,467.64
2018,5,25,15,30,644.0,162.0,3.2,16.2,602.0,606.61,482.88
2018,5,25,15,45,654.0,148.5,3.05,16.0,569.0,569.14,454.22
2018,5,25,16,0,664.0,135.0,2.9,15.8,536.0,529.38,423.36
2018,5,25,16,15,510.5,153.5,2.85,15.65,446.5,429.58,344.23
2018,5,25,16,30,357.0,172.0,2.8,15.5,357.0,345.49,276.63
2018,5,25,16,45,381.0,152.5,2.7,15.35,331.5,316.69,252.6
2018,5,25,17,0,405.0,133.0,2.6,15.2,306.0,284.98,224.93
2018,5,25,17,15,455.0,110.5,2.5,14.95,281.0,255.98,197.85
2018,5,25,17,30,505.0,88.0,2.4,14.7,256.0,222.13,165.27
2018,5,25,17,45,502.0,74.5,2.3,14.45,217.5,178.73,125.71
2018,5,25,18,0,499.0,61.0,2.2,14.2,179.0,135.6,87.14
2018,5,25,18,15,418.5,53.0,2.1,13.85,135.5,90.24,52.76
2018,5,25,18,30,338.0,45.0,2.0,13.5,92.0,54.14,29.99
2018,5,25,18,45,226.0,32.5,1.85,13.15,58.5,25.24,14.73
2018,5,25,19,0,114.0,20.0,1.7,12.8,25.0,15.87,0.0
2018,5,25,19,15,57.0,10.0,1.7,12.6,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.0,2.05,11.45,2.0,0.0,0.0
2018,5,26,5,0,0.0,4.0,2.1,11.5,4.0,3.93,0.0
2018,5,26,5,15,7.5,16.0,2.2,11.65,17.0,15.4,0.16
2018,5,26,5,30,15.0,28.0,2.3,11.8,30.0,26.62,16.95
2018,5,26,5,45,83.5,44.0,2.45,11.9,60.5,45.8,30.13
2018,5,26,6,0,152.0,60.0,2.6,12.0,91.0,73.26,50.17
2018,5,26,6,15,82.5,54.0,2.55,12.15,71.5,66.11,47.59
2018,5,26,6,30,13.0,48.0,2.5,12.3,52.0,49.59,36.59
2018,5,26,6,45,8.5,61.0,2.5,12.4,64.0,61.39,46.89
2018,5,26,7,0,4.0,74.0,2.5,12.5,76.0,72.92,56.69
2018,5,26,7,15,7.5,105.5,2.5,12.7,109.0,104.86,83.36
2018,5,26,7,30,11.0,137.0,2.5,12.9,142.0,137.28,110.0
2018,5,26,7,45,5.5,128.0,2.45,13.05,130.5,126.56,100.67
2018,5,26,8,0,0.0,119.0,2.4,13.2,119.0,115.17,90.83
2018,5,26,8,15,1.5,139.0,2.35,13.4,140.0,135.53,107.23
2018,5,26,8,30,3.0,159.0,2.3,13.6,161.0,156.08,123.56
2018,5,26,8,45,9.0,195.0,2.3,13.8,201.5,195.56,155.07
2018,5,26,9,0,15.0,231.0,2.3,14.0,242.0,235.68,186.58
2018,5,26,9,15,16.5,240.5,2.25,14.15,253.0,246.9,194.84
2018,5,26,9,30,18.0,250.0,2.2,14.3,264.0,258.2,203.21
2018,5,26,9,45,22.5,272.0,2.2,14.5,290.5,287.98,226.01
2018,5,26,10,0,27.0,294.0,2.2,14.7,317.0,314.99,246.39
2018,5,26,10,15,66.0,326.0,2.25,15.05,384.5,383.54,299.46
2018,5,26,10,30,105.0,358.0,2.3,15.4,452.0,459.5,356.76
2018,5,26,10,45,199.5,357.5,2.3,15.7,541.5,556.99,430.8
2018,5,26,11,0,294.0,357.0,2.3,16.0,631.0,652.2,501.06
2018,5,26,11,15,430.0,316.5,2.35,16.25,723.0,755.25,577.15
2018,5,26,11,30,566.0,276.0,2.4,16.5,815.0,855.08,649.0
2018,5,26,11,45,570.0,277.5,2.5,16.75,822.5,864.77,654.8
2018,5,26,12,0,574.0,279.0,2.6,17.0,830.0,872.24,659.95
2018,5,26,12,15,553.5,286.5,2.65,17.15,817.0,858.87,650.13
2018,5,26,12,30,533.0,294.0,2.7,17.3,804.0,842.63,638.56
2018,5,26,12,45,618.5,255.0,2.8,17.4,841.0,884.32,670.65
2018,5,26,13,0,704.0,216.0,2.9,17.5,878.0,920.71,696.43
2018,5,26,13,15,719.0,207.5,3.0,17.55,873.0,915.28,693.46
2018,5,26,13,30,734.0,199.0,3.1,17.6,868.0,906.73,688.78
2018,5,26,13,45,771.5,179.0,3.2,17.65,865.5,901.47,686.46
2018,5,26,14,0,809.0,159.0,3.3,17.7,863.0,894.81,683.2
2018,5,26,14,15,837.0,141.5,3.35,17.6,847.5,877.6,672.77
2018,5,26,14,30,865.0,124.0,3.4,17.5,832.0,853.18,657.35
2018,5,26,14,45,855.0,122.5,3.45,17.45,796.0,813.35,630.84
2018,5,26,15,0,845.0,121.0,3.5,17.4,760.0,773.85,604.39
2018,5,26,15,15,831.5,118.5,3.5,17.4,718.0,726.84,571.8
2018,5,26,15,30,818.0,116.0,3.5,17.4,676.0,678.82,537.25
2018,5,26,15,45,799.0,114.0,3.55,17.1,630.0,627.05,498.79
2018,5,26,16,0,780.0,112.0,3.6,16.8,584.0,575.29,459.23
2018,5,26,16,15,577.5,125.5,3.6,16.5,459.0,439.96,353.05
2018,5,26,16,30,375.0,139.0,3.6,16.2,334.0,322.33,258.8
2018,5,26,16,45,361.5,115.0,3.6,15.95,287.0,272.04,217.53
2018,5,26,17,0,348.0,91.0,3.6,15.7,240.0,222.9,176.0
2018,5,26,17,15,438.0,85.5,3.6,15.25,248.5,227.7,175.86
2018,5,26,17,30,528.0,80.0,3.6,14.8,257.0,221.24,164.47
2018,5,26,17,45,461.5,76.5,3.55,14.4,212.0,172.58,122.53
2018,5,26,18,0,395.0,73.0,3.5,14.0,167.0,130.4,87.54
2018,5,26,18,15,335.5,63.0,3.4,13.65,129.5,90.92,56.86
2018,5,26,18,30,276.0,53.0,3.3,13.3,92.0,58.04,34.82
2018,5,26,18,45,173.5,37.5,3.2,12.95,58.5,29.37,18.28
2018,5,26,19,0,71.0,22.0,3.1,12.6,25.0,18.38,0.0
2018,5,26,19,15,35.5,11.0,3.0,12.45,12.5,10.81,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,17.0,5.0,1.25,10.9,5.5,0.0,0.0
2018,5,27,5,0,34.0,10.0,1.3,11.1,11.0,9.83,0.0
2018,5,27,5,15,127.5,25.5,1.35,11.55,38.0,20.17,2.95
2018,5,27,5,30,221.0,41.0,1.4,12.0,65.0,34.25,23.49
2018,5,27,5,45,316.0,52.0,1.5,12.45,106.0,64.84,38.04
2018,5,27,6,0,411.0,63.0,1.6,12.9,147.0,105.96,66.17
2018,5,27,6,15,479.0,71.0,1.6,13.4,195.0,150.88,101.77
2018,5,27,6,30,547.0,79.0,1.6,13.9,243.0,202.67,145.27
2018,5,27,6,45,596.5,83.5,1.55,14.4,293.5,253.18,189.25
2018,5,27,7,0,646.0,88.0,1.5,14.9,344.0,308.8,237.19
2018,5,27,7,15,682.5,92.0,1.55,15.5,395.5,363.6,283.88
2018,5,27,7,30,719.0,96.0,1.6,16.1,447.0,421.54,331.78
2018,5,27,7,45,683.5,116.5,1.6,16.7,478.5,462.57,364.97
2018,5,27,8,0,648.0,137.0,1.6,17.3,510.0,498.96,393.07
2018,5,27,8,15,704.5,131.0,1.7,17.75,568.0,559.68,439.74
2018,5,27,8,30,761.0,125.0,1.8,18.2,626.0,624.15,487.9
2018,5,27,8,45,805.5,116.5,1.9,18.6,678.0,681.03,529.58
2018,5,27,9,0,850.0,108.0,2.0,19.0,730.0,738.06,568.63
2018,5,27,9,15,861.5,109.5,2.05,19.35,768.5,782.36,597.54
2018,5,27,9,30,873.0,111.0,2.1,19.7,807.0,825.15,625.14
2018,5,27,9,45,882.0,112.0,2.15,20.05,840.0,863.58,649.47
2018,5,27,10,0,891.0,113.0,2.2,20.4,873.0,899.88,672.17
2018,5,27,10,15,897.0,114.0,2.3,20.7,899.5,931.15,691.98
2018,5,27,10,30,903.0,115.0,2.4,21.0,926.0,959.76,710.01
2018,5,27,10,45,907.5,115.0,2.45,21.3,945.5,983.12,724.09
2018,5,27,11,0,912.0,115.0,2.5,21.6,965.0,1003.49,736.27
2018,5,27,11,15,914.5,115.0,2.55,21.8,977.0,1018.79,745.5
2018,5,27,11,30,917.0,115.0,2.6,22.0,989.0,1030.85,752.76
2018,5,27,11,45,917.5,115.0,2.65,22.15,993.5,1037.61,756.86
2018,5,27,12,0,918.0,115.0,2.7,22.3,998.0,1041.02,758.96
2018,5,27,12,15,917.0,115.5,2.8,22.4,995.5,1040.07,759.02
2018,5,27,12,30,916.0,116.0,2.9,22.5,993.0,1035.76,757.02
2018,5,27,12,45,914.0,115.5,2.95,22.6,983.0,1026.1,751.19
2018,5,27,13,0,912.0,115.0,3.0,22.7,973.0,1013.17,743.35
2018,5,27,13,15,908.5,114.5,3.05,22.7,956.0,995.56,732.81
2018,5,27,13,30,905.0,114.0,3.1,22.7,939.0,974.85,720.28
2018,5,27,13,45,899.5,112.5,3.2,22.7,914.5,948.28,704.22
2018,5,27,14,0,894.0,111.0,3.3,22.7,890.0,918.93,686.19
2018,5,27,14,15,887.5,109.5,3.3,22.6,860.0,886.07,665.29
2018,5,27,14,30,881.0,108.0,3.3,22.5,830.0,850.8,642.61
2018,5,27,14,45,871.5,106.0,3.3,22.45,793.5,810.39,616.05
2018,5,27,15,0,862.0,104.0,3.3,22.4,757.0,768.15,587.98
2018,5,27,15,15,849.5,102.0,3.3,22.4,715.5,722.12,556.79
2018,5,27,15,30,837.0,100.0,3.3,22.4,674.0,674.96,524.3
2018,5,27,15,45,822.0,97.0,3.25,22.05,629.0,625.06,487.75
2018,5,27,16,0,807.0,94.0,3.2,21.7,584.0,573.69,449.14
2018,5,27,16,15,787.5,91.0,3.1,21.4,536.0,519.74,407.23
2018,5,27,16,30,768.0,88.0,3.0,21.1,488.0,466.36,364.54
2018,5,27,16,45,741.0,84.0,2.95,20.8,437.5,409.52,318.06
2018,5,27,17,0,714.0,80.0,2.9,20.5,387.0,354.58,271.75
2018,5,27,17,15,677.0,75.5,2.75,19.95,336.5,296.98,222.54
2018,5,27,17,30,640.0,71.0,2.6,19.4,286.0,243.76,176.11
2018,5,27,17,45,587.5,64.5,2.5,18.9,236.5,188.98,128.99
2018,5,27,18,0,535.0,58.0,2.4,18.4,187.0,139.9,87.86
2018,5,27,18,15,455.0,50.5,2.15,17.65,142.0,92.87,52.52
2018,5,27,18,30,375.0,43.0,1.9,16.9,97.0,54.96,28.84
2018,5,27,18,45,258.0,32.0,1.7,16.15,62.5,25.27,14.89
2018,5,27,19,0,141.0,21.0,1.5,15.4,28.0,16.62,0.0
2018,5,27,19,15,70.5,10.5,1.4,15.1,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,1.05,12.35,6.5,0.0,0.0
2018,5,28,5,0,76.0,11.0,1.1,12.5,13.0,10.81,0.0
2018,5,28,5,15,200.0,22.5,1.2,13.0,41.5,17.99,2.7
2018,5,28,5,30,324.0,34.0,1.3,13.5,70.0,29.73,19.58
2018,5,28,5,45,416.0,42.5,1.4,14.0,112.5,63.15,32.95
2018,5,28,6,0,508.0,51.0,1.5,14.5,155.0,107.04,62.47
2018,5,28,6,15,568.5,56.5,1.45,15.1,203.5,152.93,99.07
2018,5,28,6,30,629.0,62.0,1.4,15.7,252.0,205.52,143.71
2018,5,28,6,45,671.0,66.5,1.35,16.35,303.0,259.38,190.76
2018,5,28,7,0,713.0,71.0,1.3,17.0,354.0,316.26,239.76
2018,5,28,7,15,743.5,74.0,1.3,17.8,405.0,371.03,286.08
2018,5,28,7,30,774.0,77.0,1.3,18.6,456.0,428.22,332.74
2018,5,28,7,45,796.5,80.5,1.3,19.45,506.0,484.03,376.58
2018,5,28,8,0,819.0,84.0,1.3,20.3,556.0,540.87,419.46
2018,5,28,8,15,836.0,86.0,1.35,20.9,603.0,593.23,458.26
2018,5,28,8,30,853.0,88.0,1.4,21.5,650.0,645.61,495.84
2018,5,28,8,45,866.0,90.0,1.45,22.1,693.0,694.87,529.14
2018,5,28,9,0,879.0,92.0,1.5,22.7,736.0,743.15,560.0
2018,5,28,9,15,886.5,95.0,1.55,23.3,774.0,786.98,587.29
2018,5,28,9,30,894.0,98.0,1.6,23.9,812.0,828.93,612.96
2018,5,28,9,45,898.0,102.0,1.7,24.45,844.0,866.86,636.31
2018,5,28,10,0,902.0,106.0,1.8,25.0,876.0,902.31,657.85
2018,5,28,10,15,908.0,106.5,1.9,25.3,902.5,933.37,677.07
2018,5,28,10,30,914.0,107.0,2.0,25.6,929.0,961.74,694.55
2018,5,28,10,45,918.5,107.5,2.1,25.9,949.0,985.84,709.3
2018,5,28,11,0,923.0,108.0,2.2,26.2,969.0,1006.92,722.17
2018,5,28,11,15,925.5,108.5,2.3,26.3,981.5,1022.9,732.46
2018,5,28,11,30,928.0,109.0,2.4,26.4,994.0,1035.6,740.8
2018,5,28,11,45,929.5,109.0,2.45,26.55,999.5,1043.46,745.51
2018,5,28,12,0,931.0,109.0,2.5,26.7,1005.0,1047.93,748.25
2018,5,28,12,15,930.5,109.5,2.55,26.7,1003.0,1047.5,748.47
2018,5,28,12,30,930.0,110.0,2.6,26.7,1001.0,1043.67,746.7
2018,5,28,12,45,927.5,110.0,2.7,26.75,991.0,1033.95,741.67
2018,5,28,13,0,925.0,110.0,2.8,26.8,981.0,1020.92,734.61
2018,5,28,13,15,921.5,109.0,2.85,26.75,963.5,1002.65,724.07
2018,5,28,13,30,918.0,108.0,2.9,26.7,946.0,981.23,711.55
2018,5,28,13,45,912.5,107.5,2.95,26.65,922.0,955.44,696.17
2018,5,28,14,0,907.0,107.0,3.0,26.6,898.0,926.82,678.89
2018,5,28,14,15,899.5,105.5,3.05,26.5,867.0,892.77,658.03
2018,5,28,14,30,892.0,104.0,3.1,26.4,836.0,856.34,635.39
2018,5,28,14,45,882.5,102.5,3.1,26.3,799.5,816.11,609.64
2018,5,28,15,0,873.0,101.0,3.1,26.2,763.0,774.02,582.36
2018,5,28,15,15,861.0,98.5,3.1,26.2,721.5,727.46,551.42
2018,5,28,15,30,849.0,96.0,3.1,26.2,680.0,679.71,519.24
2018,5,28,15,45,833.5,93.5,3.1,25.85,634.5,628.76,482.93
2018,5,28,16,0,818.0,91.0,3.1,25.5,589.0,577.81,445.4
2018,5,28,16,15,797.5,88.5,3.05,25.15,540.5,523.34,403.98
2018,5,28,16,30,777.0,86.0,3.0,24.8,492.0,469.51,361.77
2018,5,28,16,45,750.0,82.0,2.95,24.45,441.5,412.24,315.69
2018,5,28,17,0,723.0,78.0,2.9,24.1,391.0,356.85,269.73
2018,5,28,17,15,686.5,73.5,2.75,23.4,340.0,298.95,221.06
2018,5,28,17,30,650.0,69.0,2.6,22.7,289.0,245.36,174.98
2018,5,28,17,45,598.5,63.5,2.5,22.05,239.5,191.19,128.9
2018,5,28,18,0,547.0,58.0,2.4,21.4,190.0,142.59,88.55
2018,5,28,18,15,469.0,50.5,2.15,20.5,145.0,95.01,53.04
2018,5,28,18,30,391.0,43.0,1.9,19.6,100.0,56.32,28.95
2018,5,28,18,45,273.5,32.0,1.65,18.7,64.5,25.12,14.72
2018,5,28,19,0,156.0,21.0,1.4,17.8,29.0,16.58,0.0
2018,5,28,19,15,78.0,10.5,1.35,17.45,14.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.8,13.2,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,2.0,13.4,13.0,11.8,0.0
2018,5,29,5,15,181.0,24.5,2.1,13.8,41.5,19.26,3.91
2018,5,29,5,30,297.0,37.0,2.2,14.2,70.0,32.62,18.78
2018,5,29,5,45,388.5,46.0,2.3,14.6,112.0,64.93,35.22
2018,5,29,6,0,480.0,55.0,2.4,15.0,154.0,107.69,64.15
2018,5,29,6,15,542.0,61.0,2.35,15.6,202.0,152.75,100.03
2018,5,29,6,30,604.0,67.0,2.3,16.2,250.0,204.7,144.08
2018,5,29,6,45,647.0,72.5,2.3,16.75,301.0,257.39,190.32
2018,5,29,7,0,690.0,78.0,2.3,17.3,352.0,314.42,239.82
2018,5,29,7,15,721.0,81.5,2.3,17.8,402.5,369.65,287.2
2018,5,29,7,30,752.0,85.0,2.3,18.3,453.0,426.38,334.44
2018,5,29,7,45,775.0,88.0,2.25,18.85,502.5,480.81,378.28
2018,5,29,8,0,798.0,91.0,2.2,19.4,552.0,536.35,421.41
2018,5,29,8,15,815.5,94.0,2.25,19.9,599.0,589.41,461.66
2018,5,29,8,30,833.0,97.0,2.3,20.4,646.0,641.68,500.16
2018,5,29,8,45,846.0,99.5,2.3,20.95,689.0,690.56,534.22
2018,5,29,9,0,859.0,102.0,2.3,21.5,732.0,738.51,565.42
2018,5,29,9,15,872.5,101.5,2.35,21.9,770.5,782.64,594.06
2018,5,29,9,30,886.0,101.0,2.4,22.3,809.0,825.38,621.4
2018,5,29,9,45,897.5,100.5,2.45,22.75,843.0,864.8,646.03
2018,5,29,10,0,909.0,100.0,2.5,23.2,877.0,902.21,669.09
2018,5,29,10,15,914.0,101.5,2.55,23.5,903.5,933.57,688.33
2018,5,29,10,30,919.0,103.0,2.6,23.8,930.0,962.18,705.73
2018,5,29,10,45,922.0,104.0,2.7,24.1,949.0,985.48,720.09
2018,5,29,11,0,925.0,105.0,2.8,24.4,968.0,1005.69,732.5
2018,5,29,11,15,927.0,106.0,2.85,24.6,980.5,1021.72,742.12
2018,5,29,11,30,929.0,107.0,2.9,24.8,993.0,1034.47,749.73
2018,5,29,11,45,929.0,107.5,3.0,24.95,998.0,1041.37,754.29
2018,5,29,12,0,929.0,108.0,3.1,25.1,1003.0,1044.87,756.82
2018,5,29,12,15,927.0,109.5,3.15,25.15,1000.5,1043.99,756.51
2018,5,29,12,30,925.0,111.0,3.2,25.2,998.0,1039.72,754.17
2018,5,29,12,45,920.5,112.5,3.3,25.2,987.5,1029.62,748.74
2018,5,29,13,0,916.0,114.0,3.4,25.2,977.0,1016.27,741.27
2018,5,29,13,15,912.0,113.5,3.5,25.0,960.0,998.21,731.34
2018,5,29,13,30,908.0,113.0,3.6,24.8,943.0,977.05,719.36
2018,5,29,13,45,902.0,112.5,3.7,24.65,919.0,951.06,703.98
2018,5,29,14,0,896.0,112.0,3.8,24.5,895.0,922.31,686.64
2018,5,29,14,15,889.0,111.5,3.85,24.15,865.5,890.08,667.04
2018,5,29,14,30,882.0,111.0,3.9,23.8,836.0,855.46,645.62
2018,5,29,14,45,872.5,109.0,3.95,23.5,799.5,815.1,619.83
2018,5,29,15,0,863.0,107.0,4.0,23.2,763.0,772.93,592.44
2018,5,29,15,15,850.5,105.5,4.0,23.2,722.0,727.46,561.46
2018,5,29,15,30,838.0,104.0,4.0,23.2,681.0,681.97,529.91
2018,5,29,15,45,823.0,101.0,4.0,22.3,636.0,631.03,493.72
2018,5,29,16,0,808.0,98.0,4.0,21.4,591.0,579.68,456.02
2018,5,29,16,15,788.0,95.0,4.0,20.75,543.0,525.47,414.4
2018,5,29,16,30,768.0,92.0,4.0,20.1,495.0,471.87,371.86
2018,5,29,16,45,740.5,88.5,4.0,19.45,444.5,415.34,325.66
2018,5,29,17,0,713.0,85.0,4.0,18.8,394.0,359.82,278.85
2018,5,29,17,15,675.0,80.0,4.0,18.0,343.0,302.32,229.53
2018,5,29,17,30,637.0,75.0,4.0,17.2,292.0,248.42,182.29
2018,5,29,17,45,582.0,69.0,4.0,16.35,242.0,193.65,134.88
2018,5,29,18,0,527.0,63.0,4.0,15.5,192.0,144.86,93.62
2018,5,29,18,15,446.0,55.5,4.0,14.9,147.0,98.01,57.77
2018,5,29,18,30,365.0,48.0,4.0,14.3,102.0,60.46,33.66
2018,5,29,18,45,248.5,36.0,3.95,13.7,66.5,27.92,17.51
2018,5,29,19,0,132.0,24.0,3.9,13.1,31.0,19.09,0.0
2018,5,29,19,15,66.0,12.0,3.9,12.9,15.5,11.8,0.0
2018,5,29,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.5,4.5,10.95,3.5,0.0,0.0
2018,5,30,5,0,1.0,7.0,4.6,11.0,7.0,6.88,0.0
2018,5,30,5,15,2.5,20.0,4.6,11.1,20.0,19.15,4.51
2018,5,30,5,30,4.0,33.0,4.6,11.2,33.0,31.37,19.98
2018,5,30,5,45,13.0,49.5,4.65,11.35,52.0,47.22,33.85
2018,5,30,6,0,22.0,66.0,4.7,11.5,71.0,64.92,48.94
2018,5,30,6,15,28.0,65.5,4.7,11.7,73.0,67.71,51.4
2018,5,30,6,30,34.0,65.0,4.7,11.9,75.0,70.65,53.95
2018,5,30,6,45,48.0,99.0,4.7,12.1,116.5,109.09,86.48
2018,5,30,7,0,62.0,133.0,4.7,12.3,158.0,149.3,120.24
2018,5,30,7,15,69.5,164.5,4.7,12.5,196.0,186.33,151.04
2018,5,30,7,30,77.0,196.0,4.7,12.7,234.0,224.37,182.22
2018,5,30,7,45,89.0,203.0,4.7,12.9,251.0,241.92,196.39
2018,5,30,8,0,101.0,210.0,4.7,13.1,268.0,262.29,212.82
2018,5,30,8,15,112.5,246.0,4.7,13.3,316.0,310.25,251.09
2018,5,30,8,30,124.0,282.0,4.7,13.5,364.0,359.32,289.59
2018,5,30,8,45,107.5,306.5,4.7,13.7,381.0,375.67,301.24
2018,5,30,9,0,91.0,331.0,4.7,13.9,398.0,393.02,313.5
2018,5,30,9,15,78.5,329.5,4.7,14.15,389.5,386.05,306.94
2018,5,30,9,30,66.0,328.0,4.7,14.4,381.0,377.83,299.47
2018,5,30,9,45,249.0,303.0,4.7,14.6,514.5,518.74,413.6
2018,5,30,10,0,432.0,278.0,4.7,14.8,648.0,667.58,529.73
2018,5,30,10,15,372.5,321.5,4.7,15.15,647.5,670.62,527.81
2018,5,30,10,30,313.0,365.0,4.7,15.5,647.0,664.43,519.8
2018,5,30,10,45,232.0,408.5,4.7,15.8,620.0,639.12,497.05
2018,5,30,11,0,151.0,452.0,4.7,16.1,593.0,604.31,467.34
2018,5,30,11,15,391.0,362.0,4.7,16.3,734.0,762.28,591.2
2018,5,30,11,30,631.0,272.0,4.7,16.5,875.0,914.98,706.22
2018,5,30,11,45,715.0,233.5,4.7,16.7,920.0,964.67,740.11
2018,5,30,12,0,799.0,195.0,4.7,16.9,965.0,1008.14,769.22
2018,5,30,12,15,846.0,169.0,4.8,16.9,982.5,1028.62,783.92
2018,5,30,12,30,893.0,143.0,4.9,16.9,1000.0,1039.97,792.59
2018,5,30,12,45,891.0,142.0,4.95,16.95,990.0,1030.12,786.26
2018,5,30,13,0,889.0,141.0,5.0,17.0,980.0,1017.08,777.95
2018,5,30,13,15,886.0,140.0,5.05,16.85,963.5,999.94,767.46
2018,5,30,13,30,883.0,139.0,5.1,16.7,947.0,979.76,754.89
2018,5,30,13,45,879.0,137.0,5.15,16.6,923.5,954.71,738.74
2018,5,30,14,0,875.0,135.0,5.2,16.5,900.0,926.87,720.58
2018,5,30,14,15,868.0,133.5,5.2,16.3,870.0,894.26,698.87
2018,5,30,14,30,861.0,132.0,5.2,16.1,840.0,859.33,675.36
2018,5,30,14,45,851.5,129.5,5.2,15.9,804.0,821.79,649.78
2018,5,30,15,0,842.0,127.0,5.2,15.7,768.0,779.53,620.48
2018,5,30,15,15,828.5,124.0,5.2,15.7,726.0,732.3,586.69
2018,5,30,15,30,815.0,121.0,5.2,15.7,684.0,684.08,550.88
2018,5,30,15,45,797.5,118.5,5.2,15.25,638.5,633.05,512.09
2018,5,30,16,0,780.0,116.0,5.2,14.8,593.0,581.88,472.16
2018,5,30,16,15,755.5,113.0,5.2,14.45,544.0,526.13,427.32
2018,5,30,16,30,731.0,110.0,5.2,14.1,495.0,471.72,382.33
2018,5,30,16,45,697.0,106.5,5.15,13.8,443.5,414.01,333.39
2018,5,30,17,0,663.0,103.0,5.1,13.5,392.0,358.96,285.5
2018,5,30,17,15,616.0,99.0,5.05,13.1,340.5,302.04,235.52
2018,5,30,17,30,569.0,95.0,5.0,12.7,289.0,249.76,188.98
2018,5,30,17,45,503.0,88.5,4.95,12.35,239.0,195.78,141.95
2018,5,30,18,0,437.0,82.0,4.9,12.0,189.0,147.87,101.45
2018,5,30,18,15,332.0,70.0,4.75,11.7,140.5,98.89,64.14
2018,5,30,18,30,227.0,58.0,4.6,11.4,92.0,61.64,39.16
2018,5,30,18,45,121.5,38.5,4.5,11.05,56.0,31.61,20.95
2018,5,30,19,0,16.0,19.0,4.4,10.7,20.0,17.82,0.0
2018,5,30,19,15,8.0,9.5,4.4,10.7,10.0,9.34,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,1.5,3.7,11.1,1.5,0.0,0.0
2018,5,31,5,0,1.0,3.0,3.7,11.1,3.0,2.95,0.0
2018,5,31,5,15,0.5,6.5,3.7,11.2,6.5,6.26,0.0
2018,5,31,5,30,0.0,10.0,3.7,11.3,10.0,9.64,2.25
2018,5,31,5,45,8.0,16.5,3.75,11.4,18.0,16.57,8.13
2018,5,31,6,0,16.0,23.0,3.8,11.5,26.0,24.31,14.54
2018,5,31,6,15,8.0,22.0,3.85,11.75,23.5,22.82,13.72
2018,5,31,6,30,0.0,21.0,3.9,12.0,21.0,20.26,11.87
2018,5,31,6,45,0.0,29.5,3.95,12.2,29.5,28.47,18.91
2018,5,31,7,0,0.0,38.0,4.0,12.4,38.0,36.69,25.88
2018,5,31,7,15,1.0,56.0,4.0,12.7,56.5,54.51,40.91
2018,5,31,7,30,2.0,74.0,4.0,13.0,75.0,72.46,55.86
2018,5,31,7,45,1.5,87.5,4.05,13.25,88.5,85.41,66.45
2018,5,31,8,0,1.0,101.0,4.1,13.5,102.0,98.29,76.87
2018,5,31,8,15,2.0,122.5,4.1,13.8,124.0,119.81,94.32
2018,5,31,8,30,3.0,144.0,4.1,14.1,146.0,141.47,111.68
2018,5,31,8,45,13.5,170.0,4.1,14.4,180.0,174.26,138.16
2018,5,31,9,0,24.0,196.0,4.1,14.7,214.0,210.0,166.7
2018,5,31,9,15,21.0,212.0,4.15,14.9,228.0,224.72,177.83
2018,5,31,9,30,18.0,228.0,4.2,15.1,242.0,236.51,186.6
2018,5,31,9,45,25.5,263.5,4.25,15.35,284.5,281.8,221.99
2018,5,31,10,0,33.0,299.0,4.3,15.6,327.0,324.98,255.24
2018,5,31,10,15,50.0,323.5,4.35,15.7,367.5,366.22,287.23
2018,5,31,10,30,67.0,348.0,4.4,15.8,408.0,408.28,319.55
2018,5,31,10,45,74.0,372.0,4.45,15.9,440.0,440.95,344.07
2018,5,31,11,0,81.0,396.0,4.5,16.0,472.0,473.71,368.5
2018,5,31,11,15,260.5,364.5,4.5,16.05,612.5,630.97,492.13
2018,5,31,11,30,440.0,333.0,4.5,16.1,753.0,786.21,609.51
2018,5,31,11,45,456.0,314.0,4.55,16.1,751.5,786.34,609.75
2018,5,31,12,0,472.0,295.0,4.6,16.1,750.0,784.66,609.68
2018,5,31,12,15,451.5,296.0,4.55,16.1,730.5,764.93,594.72
2018,5,31,12,30,431.0,297.0,4.5,16.1,711.0,743.46,578.61
2018,5,31,12,45,379.0,320.5,4.5,16.1,682.0,712.18,554.22
2018,5,31,13,0,327.0,344.0,4.5,16.1,653.0,674.4,525.15
2018,5,31,13,15,345.5,347.5,4.45,16.05,668.5,690.35,537.49
2018,5,31,13,30,364.0,351.0,4.4,16.0,684.0,709.51,551.75
2018,5,31,13,45,275.5,373.0,4.35,16.0,621.5,636.07,495.21
2018,5,31,14,0,187.0,395.0,4.3,16.0,559.0,566.01,440.89
2018,5,31,14,15,303.5,350.5,4.25,15.95,605.5,620.94,486.3
2018,5,31,14,30,420.0,306.0,4.2,15.9,652.0,667.62,524.3
2018,5,31,14,45,343.0,323.5,4.15,15.8,598.0,603.32,474.75
2018,5,31,15,0,266.0,341.0,4.1,15.7,544.0,547.67,431.6
2018,5,31,15,15,258.5,320.5,4.1,15.7,509.0,509.83,403.66
2018,5,31,15,30,251.0,300.0,4.1,15.7,474.0,472.02,375.3
2018,5,31,15,45,283.0,264.0,4.05,15.4,447.5,444.36,355.59
2018,5,31,16,0,315.0,228.0,4.0,15.1,421.0,413.35,332.58
2018,5,31,16,15,279.0,221.5,3.95,14.8,382.0,370.73,298.65
2018,5,31,16,30,243.0,215.0,3.9,14.5,343.0,331.14,266.8
2018,5,31,16,45,400.0,166.5,3.85,14.25,352.5,340.82,273.93
2018,5,31,17,0,557.0,118.0,3.8,14.0,362.0,333.22,264.33
2018,5,31,17,15,565.5,104.0,3.75,13.7,324.5,290.77,226.02
2018,5,31,17,30,574.0,90.0,3.7,13.4,287.0,247.0,185.62
2018,5,31,17,45,529.0,81.5,3.6,13.05,240.0,195.43,140.11
2018,5,31,18,0,484.0,73.0,3.5,12.7,193.0,148.77,99.82
2018,5,31,18,15,400.0,63.5,3.3,12.4,147.5,101.02,62.77
2018,5,31,18,30,316.0,54.0,3.1,12.1,102.0,63.36,37.6
2018,5,31,18,45,207.5,39.5,2.85,11.75,66.5,30.72,20.27
2018,5,31,19,0,99.0,25.0,2.6,11.4,31.0,20.82,0.66
2018,5,31,19,15,49.5,12.5,2.55,11.3,15.5,12.29,0.0
2018,5,31,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,4,45,25.0,6.0,2.05,10.85,6.5,0.0,0.0
2018,6,1,5,0,50.0,12.0,2.1,10.9,13.0,11.8,0.0
2018,6,1,5,15,155.0,27.0,2.05,11.1,42.5,21.29,6.64
2018,6,1,5,30,260.0,42.0,2.0,11.3,72.0,36.14,22.01
2018,6,1,5,45,354.5,52.0,2.0,11.5,114.0,68.07,39.42
2018,6,1,6,0,449.0,62.0,2.0,11.7,156.0,111.08,69.18
2018,6,1,6,15,513.5,69.5,1.9,12.05,204.5,156.23,105.48
2018,6,1,6,30,578.0,77.0,1.8,12.4,253.0,208.6,150.12
2018,6,1,6,45,624.0,81.5,1.75,12.8,303.5,259.73,195.25
2018,6,1,7,0,670.0,86.0,1.7,13.2,354.0,315.53,243.98
2018,6,1,7,15,703.5,90.0,1.65,13.75,405.5,370.28,290.98
2018,6,1,7,30,737.0,94.0,1.6,14.3,457.0,428.58,339.31
2018,6,1,7,45,763.0,97.0,1.55,14.85,507.0,483.71,383.61
2018,6,1,8,0,789.0,100.0,1.5,15.4,557.0,540.26,427.39
2018,6,1,8,15,808.5,102.5,1.55,16.15,604.5,593.55,467.39
2018,6,1,8,30,828.0,105.0,1.6,16.9,652.0,647.05,506.26
2018,6,1,8,45,843.5,106.5,1.65,17.65,696.0,696.71,541.0
2018,6,1,9,0,859.0,108.0,1.7,18.4,740.0,744.15,571.62
2018,6,1,9,15,874.5,107.5,1.75,18.9,780.0,789.81,601.03
2018,6,1,9,30,890.0,107.0,1.8,19.4,820.0,834.23,629.16
2018,6,1,9,45,904.0,105.0,1.85,19.95,854.5,874.37,653.92
2018,6,1,10,0,918.0,103.0,1.9,20.5,889.0,912.65,677.18
2018,6,1,10,15,924.0,104.0,1.95,20.85,916.0,944.66,696.62
2018,6,1,10,30,930.0,105.0,2.0,21.2,943.0,973.94,714.25
2018,6,1,10,45,934.0,105.5,2.05,21.6,963.0,997.95,728.28
2018,6,1,11,0,938.0,106.0,2.1,22.0,983.0,1018.86,740.38
2018,6,1,11,15,940.5,106.5,2.2,22.3,996.0,1035.12,750.44
2018,6,1,11,30,943.0,107.0,2.3,22.6,1009.0,1048.06,758.49
2018,6,1,11,45,944.0,107.5,2.35,22.85,1014.5,1056.12,763.11
2018,6,1,12,0,945.0,108.0,2.4,23.1,1020.0,1060.77,765.71
2018,6,1,12,15,943.0,109.0,2.5,23.3,1017.0,1059.47,765.37
2018,6,1,12,30,941.0,110.0,2.6,23.5,1014.0,1054.74,762.98
2018,6,1,12,45,937.5,110.0,2.7,23.65,1003.5,1044.11,757.05
2018,6,1,13,0,934.0,110.0,2.8,23.8,993.0,1030.15,749.06
2018,6,1,13,15,931.0,109.0,2.85,23.8,975.5,1012.41,738.64
2018,6,1,13,30,928.0,108.0,2.9,23.8,958.0,991.49,726.19
2018,6,1,13,45,923.0,107.0,3.0,23.85,934.0,965.63,710.75
2018,6,1,14,0,918.0,106.0,3.1,23.9,910.0,936.89,693.33
2018,6,1,14,15,911.0,104.5,3.15,23.8,879.5,903.18,672.47
2018,6,1,14,30,904.0,103.0,3.2,23.7,849.0,867.01,649.79
2018,6,1,14,45,895.0,101.5,3.3,23.6,812.5,826.97,624.48
2018,6,1,15,0,886.0,100.0,3.4,23.5,776.0,785.01,597.47
2018,6,1,15,15,874.0,98.0,3.4,23.5,734.5,738.65,566.28
2018,6,1,15,30,862.0,96.0,3.4,23.5,693.0,691.04,533.82
2018,6,1,15,45,847.0,93.5,3.55,23.05,647.5,640.02,497.91
2018,6,1,16,0,832.0,91.0,3.7,22.6,602.0,588.87,460.3
2018,6,1,16,15,812.0,88.0,3.7,22.2,553.0,533.64,417.9
2018,6,1,16,30,792.0,85.0,3.7,21.8,504.0,478.96,374.59
2018,6,1,16,45,766.0,81.5,3.75,21.4,453.5,421.95,328.18
2018,6,1,17,0,740.0,78.0,3.8,21.0,403.0,366.68,281.7
2018,6,1,17,15,704.5,73.5,3.7,20.3,351.5,309.22,232.61
2018,6,1,17,30,669.0,69.0,3.6,19.6,300.0,253.9,184.37
2018,6,1,17,45,618.5,64.0,3.55,18.95,250.5,199.28,137.04
2018,6,1,18,0,568.0,59.0,3.5,18.3,201.0,150.06,95.3
2018,6,1,18,15,493.0,52.0,3.2,17.55,155.0,101.8,58.19
2018,6,1,18,30,418.0,45.0,2.9,16.8,109.0,62.05,32.48
2018,6,1,18,45,301.0,34.5,2.65,16.05,72.0,27.45,17.25
2018,6,1,19,0,184.0,24.0,2.4,15.3,35.0,18.94,1.32
2018,6,1,19,15,93.0,12.0,2.25,14.9,17.5,11.8,0.0
2018,6,1,19,30,2.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,1,19,45,1.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
