Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,4,45,43.0,6.5,0.9,12.25,7.5,0.0,0.0
2018,6,2,5,0,86.0,13.0,0.9,12.5,15.0,12.78,0.0
2018,6,2,5,15,213.0,25.0,1.0,13.0,45.5,20.18,6.29
2018,6,2,5,30,340.0,37.0,1.1,13.5,76.0,33.45,18.98
2018,6,2,5,45,430.5,44.5,1.2,14.0,119.0,66.72,35.24
2018,6,2,6,0,521.0,52.0,1.3,14.5,162.0,110.32,64.64
2018,6,2,6,15,580.5,58.0,1.25,15.15,211.0,157.17,102.1
2018,6,2,6,30,640.0,64.0,1.2,15.8,260.0,210.61,147.37
2018,6,2,6,45,681.0,68.5,1.15,16.4,311.0,263.61,193.64
2018,6,2,7,0,722.0,73.0,1.1,17.0,362.0,321.69,243.42
2018,6,2,7,15,751.5,76.5,1.1,17.85,413.5,376.9,289.78
2018,6,2,7,30,781.0,80.0,1.1,18.7,465.0,434.42,336.32
2018,6,2,7,45,803.5,83.0,1.1,19.6,515.0,489.95,379.56
2018,6,2,8,0,826.0,86.0,1.1,20.5,565.0,546.51,421.82
2018,6,2,8,15,842.5,88.5,1.2,21.25,612.0,599.32,460.75
2018,6,2,8,30,859.0,91.0,1.3,22.0,659.0,652.07,498.43
2018,6,2,8,45,872.0,93.0,1.45,22.8,702.5,701.5,532.17
2018,6,2,9,0,885.0,95.0,1.6,23.6,746.0,749.95,563.44
2018,6,2,9,15,892.0,98.0,1.7,24.15,783.5,793.55,591.05
2018,6,2,9,30,899.0,101.0,1.8,24.7,821.0,835.24,617.09
2018,6,2,9,45,902.5,105.5,1.9,25.3,853.5,873.39,640.39
2018,6,2,10,0,906.0,110.0,2.0,25.9,886.0,909.03,661.84
2018,6,2,10,15,911.5,111.0,2.05,26.3,912.5,940.26,680.31
2018,6,2,10,30,917.0,112.0,2.1,26.7,939.0,968.78,696.98
2018,6,2,10,45,921.0,113.0,2.15,27.05,959.0,993.03,711.03
2018,6,2,11,0,925.0,114.0,2.2,27.4,979.0,1014.23,723.19
2018,6,2,11,15,927.0,114.5,2.2,27.65,991.5,1029.83,731.6
2018,6,2,11,30,929.0,115.0,2.2,27.9,1004.0,1042.15,738.08
2018,6,2,11,45,930.0,115.5,2.25,28.2,1009.5,1050.14,742.41
2018,6,2,12,0,931.0,116.0,2.3,28.5,1015.0,1054.77,744.78
2018,6,2,12,15,932.5,114.5,2.3,28.6,1013.0,1054.49,744.27
2018,6,2,12,30,934.0,113.0,2.3,28.7,1011.0,1050.8,741.81
2018,6,2,12,45,934.5,111.0,2.3,28.85,1002.0,1042.21,736.3
2018,6,2,13,0,935.0,109.0,2.3,29.0,993.0,1030.22,728.82
2018,6,2,13,15,931.0,109.0,2.35,29.0,976.0,1012.56,718.88
2018,6,2,13,30,927.0,109.0,2.4,29.0,959.0,991.76,707.01
2018,6,2,13,45,922.0,108.0,2.45,29.0,935.0,965.97,691.97
2018,6,2,14,0,917.0,107.0,2.5,29.0,911.0,937.32,675.04
2018,6,2,14,15,910.0,105.5,2.55,28.85,880.5,903.68,655.17
2018,6,2,14,30,903.0,104.0,2.6,28.7,850.0,867.6,633.5
2018,6,2,14,45,893.5,102.5,2.65,28.6,813.5,827.25,608.6
2018,6,2,15,0,884.0,101.0,2.7,28.5,777.0,785.01,582.12
2018,6,2,15,15,872.5,99.0,2.7,28.5,735.5,739.13,552.26
2018,6,2,15,30,861.0,97.0,2.7,28.5,694.0,691.98,521.14
2018,6,2,15,45,845.5,94.5,2.75,27.9,648.5,640.72,486.21
2018,6,2,16,0,830.0,92.0,2.8,27.3,603.0,589.4,449.7
2018,6,2,16,15,810.0,89.0,2.8,26.85,554.0,534.29,408.74
2018,6,2,16,30,790.0,86.0,2.8,26.4,505.0,479.74,366.84
2018,6,2,16,45,764.0,82.5,2.8,25.95,454.5,422.86,321.79
2018,6,2,17,0,738.0,79.0,2.8,25.5,404.0,367.7,276.63
2018,6,2,17,15,702.0,74.5,2.6,24.7,352.5,310.19,228.7
2018,6,2,17,30,666.0,70.0,2.4,23.9,301.0,254.84,181.61
2018,6,2,17,45,615.5,64.5,2.25,23.05,251.0,199.87,135.14
2018,6,2,18,0,565.0,59.0,2.1,22.2,201.0,150.3,94.01
2018,6,2,18,15,490.0,51.5,1.9,21.2,155.0,101.65,57.24
2018,6,2,18,30,415.0,44.0,1.7,20.2,109.0,61.5,31.47
2018,6,2,18,45,302.0,34.0,1.55,19.2,72.5,27.38,17.02
2018,6,2,19,0,189.0,24.0,1.4,18.2,36.0,18.89,2.35
2018,6,2,19,15,98.5,13.0,1.3,17.8,19.0,12.78,0.0
2018,6,2,19,30,8.0,2.0,1.2,17.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.15,17.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,4,45,43.0,6.5,1.7,13.1,7.5,0.0,0.0
2018,6,3,5,0,86.0,13.0,1.8,13.3,15.0,12.78,0.0
2018,6,3,5,15,212.5,25.0,1.9,13.8,45.5,20.12,6.51
2018,6,3,5,30,339.0,37.0,2.0,14.3,76.0,33.49,18.89
2018,6,3,5,45,429.0,45.0,2.15,14.8,119.5,67.16,35.51
2018,6,3,6,0,519.0,53.0,2.3,15.3,163.0,111.08,65.21
2018,6,3,6,15,578.5,58.5,2.2,15.9,211.5,157.32,102.25
2018,6,3,6,30,638.0,64.0,2.1,16.5,260.0,210.14,147.17
2018,6,3,6,45,679.5,69.0,2.05,17.1,311.5,263.64,194.11
2018,6,3,7,0,721.0,74.0,2.0,17.7,363.0,322.28,244.77
2018,6,3,7,15,750.5,77.0,2.0,18.45,414.0,376.92,291.3
2018,6,3,7,30,780.0,80.0,2.0,19.2,465.0,433.86,338.17
2018,6,3,7,45,802.0,83.5,1.95,19.9,515.0,489.57,382.38
2018,6,3,8,0,824.0,87.0,1.9,20.6,565.0,546.25,425.63
2018,6,3,8,15,840.5,89.5,1.9,21.2,612.0,598.95,464.77
2018,6,3,8,30,857.0,92.0,1.9,21.8,659.0,651.59,502.55
2018,6,3,8,45,870.0,93.5,1.95,22.35,702.0,700.41,536.06
2018,6,3,9,0,883.0,95.0,2.0,22.9,745.0,748.26,566.99
2018,6,3,9,15,890.0,98.5,2.05,23.35,783.0,792.28,595.01
2018,6,3,9,30,897.0,102.0,2.1,23.8,821.0,834.4,621.39
2018,6,3,9,45,901.0,105.0,2.15,24.25,852.5,871.39,644.03
2018,6,3,10,0,905.0,108.0,2.2,24.7,884.0,905.9,664.85
2018,6,3,10,15,911.0,109.5,2.3,25.0,911.0,938.06,684.88
2018,6,3,10,30,917.0,111.0,2.4,25.3,938.0,967.56,703.12
2018,6,3,10,45,921.0,112.0,2.45,25.6,958.0,991.82,717.47
2018,6,3,11,0,925.0,113.0,2.5,25.9,978.0,1013.04,729.93
2018,6,3,11,15,928.0,113.0,2.55,26.1,991.0,1029.14,739.46
2018,6,3,11,30,931.0,113.0,2.6,26.3,1004.0,1041.98,747.04
2018,6,3,11,45,932.5,113.0,2.7,26.55,1009.5,1050.02,752.05
2018,6,3,12,0,934.0,113.0,2.8,26.8,1015.0,1054.68,755.06
2018,6,3,12,15,932.5,113.5,2.85,26.75,1012.5,1053.45,754.87
2018,6,3,12,30,931.0,114.0,2.9,26.7,1010.0,1048.83,752.7
2018,6,3,12,45,928.0,114.5,2.95,26.7,1000.0,1039.37,747.4
2018,6,3,13,0,925.0,115.0,3.0,26.7,990.0,1026.61,740.11
2018,6,3,13,15,903.5,126.0,3.05,26.55,968.5,1003.35,726.57
2018,6,3,13,30,882.0,137.0,3.1,26.4,947.0,977.54,711.4
2018,6,3,13,45,887.5,129.0,3.15,26.25,926.0,955.49,698.65
2018,6,3,14,0,893.0,121.0,3.2,26.1,905.0,930.17,683.65
2018,6,3,14,15,886.0,119.0,3.25,25.9,874.5,896.76,663.31
2018,6,3,14,30,879.0,117.0,3.3,25.7,844.0,860.98,641.22
2018,6,3,14,45,868.0,115.5,3.3,25.5,807.0,820.27,615.24
2018,6,3,15,0,857.0,114.0,3.3,25.3,770.0,777.86,587.8
2018,6,3,15,15,854.0,107.5,3.3,25.3,731.5,734.77,559.12
2018,6,3,15,30,851.0,101.0,3.3,25.3,693.0,689.76,528.73
2018,6,3,15,45,840.5,97.0,3.35,24.65,649.0,640.68,494.54
2018,6,3,16,0,830.0,93.0,3.4,24.0,605.0,591.11,458.63
2018,6,3,16,15,812.0,89.5,3.35,23.45,556.5,536.62,417.36
2018,6,3,16,30,794.0,86.0,3.3,22.9,508.0,482.5,375.03
2018,6,3,16,45,770.5,82.0,3.3,22.4,458.0,426.04,329.53
2018,6,3,17,0,747.0,78.0,3.3,21.9,408.0,371.04,283.71
2018,6,3,17,15,713.0,73.5,3.25,21.15,356.5,313.72,235.12
2018,6,3,17,30,679.0,69.0,3.2,20.4,305.0,258.35,187.13
2018,6,3,17,45,631.0,63.5,3.1,19.6,255.0,203.21,139.53
2018,6,3,18,0,583.0,58.0,3.0,18.8,205.0,153.18,97.11
2018,6,3,18,15,510.5,51.0,2.9,18.05,159.0,104.21,59.27
2018,6,3,18,30,438.0,44.0,2.8,17.3,113.0,63.46,32.58
2018,6,3,18,45,326.5,34.5,2.75,16.55,76.0,28.41,18.17
2018,6,3,19,0,215.0,25.0,2.7,15.8,39.0,20.53,4.18
2018,6,3,19,15,112.5,13.5,2.65,15.45,20.5,13.27,0.0
2018,6,3,19,30,10.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,14.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,4,4,45,51.5,6.5,3.0,12.15,8.0,0.0,0.0
2018,6,4,5,0,103.0,13.0,3.1,12.3,16.0,12.78,0.0
2018,6,4,5,15,236.5,24.0,3.2,12.65,47.0,19.05,6.15
2018,6,4,5,30,370.0,35.0,3.3,13.0,78.0,31.92,17.42
2018,6,4,5,45,458.0,42.0,3.35,13.35,121.5,66.28,33.97
2018,6,4,6,0,546.0,49.0,3.4,13.7,165.0,110.61,64.12
2018,6,4,6,15,603.0,54.5,3.5,14.2,214.0,157.89,102.55
2018,6,4,6,30,660.0,60.0,3.6,14.7,263.0,212.63,149.94
2018,6,4,6,45,699.0,64.0,3.7,15.25,314.0,265.45,197.35
2018,6,4,7,0,738.0,68.0,3.8,15.8,365.0,322.12,247.73
2018,6,4,7,15,766.5,72.0,3.85,16.2,416.5,378.21,297.04
2018,6,4,7,30,795.0,76.0,3.9,16.6,468.0,436.49,346.81
2018,6,4,7,45,816.5,78.5,3.95,17.0,518.0,491.66,392.79
2018,6,4,8,0,838.0,81.0,4.0,17.4,568.0,547.73,438.07
2018,6,4,8,15,854.0,84.0,4.05,17.7,615.5,601.34,480.29
2018,6,4,8,30,870.0,87.0,4.1,18.0,663.0,654.76,521.2
2018,6,4,8,45,882.5,89.0,4.1,18.35,706.5,704.28,556.89
2018,6,4,9,0,895.0,91.0,4.1,18.7,750.0,752.78,590.08
2018,6,4,9,15,901.0,95.0,4.1,18.9,788.0,797.0,620.04
2018,6,4,9,30,907.0,99.0,4.1,19.1,826.0,839.22,648.24
2018,6,4,9,45,909.5,103.5,4.15,19.3,858.0,876.8,673.12
2018,6,4,10,0,912.0,108.0,4.2,19.5,890.0,911.78,696.03
2018,6,4,10,15,918.5,108.5,4.2,19.6,917.0,943.59,716.64
2018,6,4,10,30,925.0,109.0,4.2,19.7,944.0,972.73,735.35
2018,6,4,10,45,930.0,109.5,4.2,19.75,964.5,997.62,751.26
2018,6,4,11,0,935.0,110.0,4.2,19.8,985.0,1019.49,765.16
2018,6,4,11,15,938.5,110.0,4.25,19.8,998.5,1036.24,776.13
2018,6,4,11,30,942.0,110.0,4.3,19.8,1012.0,1049.73,785.03
2018,6,4,11,45,943.5,110.5,4.35,19.8,1018.0,1058.38,790.81
2018,6,4,12,0,945.0,111.0,4.4,19.8,1024.0,1063.62,794.46
2018,6,4,12,15,944.5,111.0,4.45,19.75,1022.0,1062.92,794.5
2018,6,4,12,30,944.0,111.0,4.5,19.7,1020.0,1058.79,792.53
2018,6,4,12,45,942.5,110.5,4.55,19.6,1010.5,1049.75,787.53
2018,6,4,13,0,941.0,110.0,4.6,19.5,1001.0,1037.33,780.37
2018,6,4,13,15,938.0,109.0,4.6,19.35,984.0,1019.64,769.39
2018,6,4,13,30,935.0,108.0,4.6,19.2,967.0,998.74,756.3
2018,6,4,13,45,930.5,106.5,4.65,19.1,943.0,972.84,740.08
2018,6,4,14,0,926.0,105.0,4.7,19.0,919.0,944.02,721.78
2018,6,4,14,15,919.5,103.5,4.7,18.8,888.5,910.68,700.12
2018,6,4,14,30,913.0,102.0,4.7,18.6,858.0,874.83,676.56
2018,6,4,14,45,904.0,101.0,4.7,18.4,822.0,835.15,650.06
2018,6,4,15,0,895.0,100.0,4.7,18.2,786.0,793.51,621.91
2018,6,4,15,15,883.5,97.5,4.7,18.2,744.0,746.8,589.24
2018,6,4,15,30,872.0,95.0,4.7,18.2,702.0,698.78,555.25
2018,6,4,15,45,857.0,93.0,4.65,17.65,656.5,647.94,517.88
2018,6,4,16,0,842.0,91.0,4.6,17.1,611.0,596.6,478.53
2018,6,4,16,15,822.0,88.0,4.55,16.75,562.0,541.33,434.63
2018,6,4,16,30,802.0,85.0,4.5,16.4,513.0,486.25,389.63
2018,6,4,16,45,775.5,82.0,4.45,16.05,462.0,429.07,341.66
2018,6,4,17,0,749.0,79.0,4.4,15.7,411.0,373.64,293.77
2018,6,4,17,15,713.0,75.0,4.35,15.25,359.5,316.03,243.22
2018,6,4,17,30,677.0,71.0,4.3,14.8,308.0,260.55,193.65
2018,6,4,17,45,626.5,65.5,4.25,14.35,257.5,204.9,144.34
2018,6,4,18,0,576.0,60.0,4.2,13.9,207.0,154.65,100.72
2018,6,4,18,15,498.5,53.5,4.1,13.5,160.5,105.9,62.31
2018,6,4,18,30,421.0,47.0,4.0,13.1,114.0,65.94,35.64
2018,6,4,18,45,302.5,37.0,3.85,12.7,76.5,31.23,20.96
2018,6,4,19,0,184.0,27.0,3.7,12.3,39.0,21.35,5.66
2018,6,4,19,15,96.0,14.5,3.7,12.15,20.5,14.25,0.0
2018,6,4,19,30,8.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,3.65,11.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,4,45,29.0,6.5,3.6,11.05,7.5,0.0,0.0
2018,6,5,5,0,58.0,13.0,3.7,11.2,15.0,12.78,0.0
2018,6,5,5,15,166.5,28.5,3.8,11.35,45.5,22.48,8.58
2018,6,5,5,30,275.0,44.0,3.9,11.5,76.0,38.23,23.48
2018,6,5,5,45,366.5,54.5,4.0,11.7,119.0,71.26,41.61
2018,6,5,6,0,458.0,65.0,4.1,11.9,162.0,115.18,72.29
2018,6,5,6,15,518.5,73.0,4.1,12.1,210.5,160.51,109.17
2018,6,5,6,30,579.0,81.0,4.1,12.3,259.0,212.62,154.2
2018,6,5,6,45,620.5,88.5,4.05,12.5,310.5,265.32,201.39
2018,6,5,7,0,662.0,96.0,4.0,12.7,362.0,322.23,251.96
2018,6,5,7,15,696.5,100.0,4.0,13.05,413.5,376.9,300.04
2018,6,5,7,30,731.0,104.0,4.0,13.4,465.0,434.49,349.35
2018,6,5,7,45,757.5,107.0,4.0,13.75,515.5,489.67,395.53
2018,6,5,8,0,784.0,110.0,4.0,14.1,566.0,546.8,441.9
2018,6,5,8,15,805.0,113.0,3.95,14.5,614.5,601.21,484.65
2018,6,5,8,30,826.0,116.0,3.9,14.9,663.0,656.0,526.43
2018,6,5,8,45,843.5,117.0,3.9,15.25,707.5,706.44,564.11
2018,6,5,9,0,861.0,118.0,3.9,15.6,752.0,756.36,598.86
2018,6,5,9,15,861.0,123.5,3.85,15.9,786.0,796.53,625.67
2018,6,5,9,30,861.0,129.0,3.8,16.2,820.0,831.81,648.68
2018,6,5,9,45,896.5,117.5,3.8,16.5,862.5,879.68,680.61
2018,6,5,10,0,932.0,106.0,3.8,16.8,905.0,927.0,711.64
2018,6,5,10,15,888.0,133.0,3.8,17.05,913.5,940.43,719.01
2018,6,5,10,30,844.0,160.0,3.8,17.3,922.0,952.99,726.11
2018,6,5,10,45,828.5,175.0,3.75,17.55,936.5,971.75,737.21
2018,6,5,11,0,813.0,190.0,3.7,17.8,951.0,986.93,745.81
2018,6,5,11,15,744.0,230.0,3.75,17.85,934.0,975.29,737.5
2018,6,5,11,30,675.0,270.0,3.8,17.9,917.0,955.63,723.95
2018,6,5,11,45,778.0,214.0,3.8,18.0,963.5,1002.66,755.73
2018,6,5,12,0,881.0,158.0,3.8,18.1,1010.0,1046.31,784.35
2018,6,5,12,15,918.5,134.0,3.85,18.0,1020.5,1059.95,793.78
2018,6,5,12,30,956.0,110.0,3.9,17.9,1031.0,1069.79,801.03
2018,6,5,12,45,938.5,118.5,3.95,17.85,1015.5,1053.93,791.09
2018,6,5,13,0,921.0,127.0,4.0,17.8,1000.0,1034.98,779.32
2018,6,5,13,15,929.5,119.5,4.05,17.65,987.5,1022.21,772.08
2018,6,5,13,30,938.0,112.0,4.1,17.5,975.0,1005.85,762.4
2018,6,5,13,45,935.0,110.0,4.15,17.3,951.5,980.83,746.95
2018,6,5,14,0,932.0,108.0,4.2,17.1,928.0,952.79,729.43
2018,6,5,14,15,926.0,106.5,4.15,16.95,897.5,919.77,707.66
2018,6,5,14,30,920.0,105.0,4.1,16.8,867.0,884.19,684.02
2018,6,5,14,45,913.0,102.0,4.1,16.6,831.0,843.91,657.25
2018,6,5,15,0,906.0,99.0,4.1,16.4,795.0,801.51,628.69
2018,6,5,15,15,894.5,97.0,4.1,16.4,753.0,754.91,596.28
2018,6,5,15,30,883.0,95.0,4.1,16.4,711.0,706.98,562.51
2018,6,5,15,45,869.0,92.0,4.05,16.0,665.0,655.34,524.53
2018,6,5,16,0,855.0,89.0,4.0,15.6,619.0,603.08,484.38
2018,6,5,16,15,836.5,86.5,3.95,15.35,570.0,548.52,440.99
2018,6,5,16,30,818.0,84.0,3.9,15.1,521.0,493.99,396.36
2018,6,5,16,45,792.0,80.5,3.9,14.85,469.5,435.74,347.56
2018,6,5,17,0,766.0,77.0,3.9,14.6,418.0,379.16,298.69
2018,6,5,17,15,728.0,73.5,3.85,14.2,365.0,320.45,247.18
2018,6,5,17,30,690.0,70.0,3.8,13.8,312.0,264.09,196.78
2018,6,5,17,45,636.0,65.0,3.7,13.45,260.5,207.38,146.5
2018,6,5,18,0,582.0,60.0,3.6,13.1,209.0,156.44,102.26
2018,6,5,18,15,507.0,54.0,3.5,12.7,163.0,108.04,63.9
2018,6,5,18,30,432.0,48.0,3.4,12.3,117.0,68.16,37.1
2018,6,5,18,45,311.0,37.5,3.3,11.9,78.5,32.2,21.94
2018,6,5,19,0,190.0,27.0,3.2,11.5,40.0,21.3,6.47
2018,6,5,19,15,99.5,14.5,3.2,11.4,21.0,14.25,0.0
2018,6,5,19,30,9.0,2.0,3.2,11.3,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.2,11.25,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,2.0,3.3,11.5,2.0,0.0,0.0
2018,6,6,5,0,0.0,4.0,3.3,11.6,4.0,3.93,0.0
2018,6,6,5,15,0.0,11.0,3.35,11.75,11.0,10.61,1.15
2018,6,6,5,30,0.0,18.0,3.4,11.9,18.0,17.36,8.65
2018,6,6,5,45,0.0,29.0,3.45,12.0,29.0,27.99,18.09
2018,6,6,6,0,0.0,40.0,3.5,12.1,40.0,38.63,27.47
2018,6,6,6,15,6.5,63.0,3.5,12.3,65.0,61.81,47.19
2018,6,6,6,30,13.0,86.0,3.5,12.5,90.0,85.61,67.29
2018,6,6,6,45,31.0,112.0,3.5,12.7,124.0,116.32,92.73
2018,6,6,7,0,49.0,138.0,3.5,12.9,158.0,149.42,120.08
2018,6,6,7,15,67.5,150.5,3.55,13.15,182.0,172.03,138.59
2018,6,6,7,30,86.0,163.0,3.6,13.4,206.0,197.52,159.48
2018,6,6,7,45,65.0,168.5,3.6,13.65,203.0,196.25,158.16
2018,6,6,8,0,44.0,174.0,3.6,13.9,200.0,193.67,155.49
2018,6,6,8,15,44.0,186.5,3.6,14.25,214.0,208.37,166.92
2018,6,6,8,30,44.0,199.0,3.6,14.6,228.0,223.01,178.14
2018,6,6,8,45,87.0,242.5,3.65,14.95,305.0,300.63,240.22
2018,6,6,9,0,130.0,286.0,3.7,15.3,382.0,379.69,302.03
2018,6,6,9,15,139.0,305.0,3.7,15.55,412.5,411.51,325.77
2018,6,6,9,30,148.0,324.0,3.7,15.8,443.0,443.71,349.69
2018,6,6,9,45,191.0,327.0,3.75,16.1,487.0,488.86,384.4
2018,6,6,10,0,234.0,330.0,3.8,16.4,531.0,540.46,423.44
2018,6,6,10,15,219.0,351.0,3.85,16.55,543.5,555.58,433.21
2018,6,6,10,30,204.0,372.0,3.9,16.7,556.0,569.22,441.98
2018,6,6,10,45,134.0,378.0,3.95,16.85,500.0,508.97,394.46
2018,6,6,11,0,64.0,384.0,4.0,17.0,444.0,444.66,343.56
2018,6,6,11,15,63.0,391.0,4.05,17.1,450.5,452.01,348.97
2018,6,6,11,30,62.0,398.0,4.1,17.2,457.0,459.06,353.91
2018,6,6,11,45,75.5,401.0,4.15,17.25,473.5,476.24,367.16
2018,6,6,12,0,89.0,404.0,4.2,17.3,490.0,493.19,380.22
2018,6,6,12,15,259.0,360.5,4.25,17.3,610.5,631.11,488.61
2018,6,6,12,30,429.0,317.0,4.3,17.3,731.0,761.42,587.9
2018,6,6,12,45,465.0,309.5,4.3,17.25,754.0,785.93,605.84
2018,6,6,13,0,501.0,302.0,4.3,17.2,777.0,807.93,622.6
2018,6,6,13,15,495.5,296.5,4.3,17.15,759.5,789.05,609.4
2018,6,6,13,30,490.0,291.0,4.3,17.1,742.0,768.51,595.23
2018,6,6,13,45,550.0,263.5,4.3,17.0,757.5,786.05,610.38
2018,6,6,14,0,610.0,236.0,4.3,16.9,773.0,798.11,621.33
2018,6,6,14,15,715.0,193.5,4.25,16.8,802.0,828.95,645.19
2018,6,6,14,30,820.0,151.0,4.2,16.7,831.0,849.72,660.84
2018,6,6,14,45,800.5,152.0,4.2,16.6,792.0,806.38,630.88
2018,6,6,15,0,781.0,153.0,4.2,16.5,753.0,762.07,600.34
2018,6,6,15,15,729.5,162.5,4.2,16.5,699.5,702.95,557.18
2018,6,6,15,30,678.0,172.0,4.2,16.5,646.0,645.12,513.31
2018,6,6,15,45,644.5,170.0,4.2,16.1,596.5,590.17,472.02
2018,6,6,16,0,611.0,168.0,4.2,15.7,547.0,536.82,431.02
2018,6,6,16,15,529.5,174.0,4.2,15.4,483.5,465.43,374.51
2018,6,6,16,30,448.0,180.0,4.2,15.1,420.0,402.5,323.8
2018,6,6,16,45,457.5,160.0,4.2,14.85,384.0,362.65,290.91
2018,6,6,17,0,467.0,140.0,4.2,14.6,348.0,321.34,255.62
2018,6,6,17,15,464.0,123.5,4.15,14.2,309.0,277.73,217.55
2018,6,6,17,30,461.0,107.0,4.1,13.8,270.0,234.17,178.61
2018,6,6,17,45,438.0,96.0,4.05,13.45,231.0,191.33,140.4
2018,6,6,18,0,415.0,85.0,4.0,13.1,192.0,150.9,104.78
2018,6,6,18,15,338.0,73.5,3.8,12.75,148.0,106.08,69.58
2018,6,6,18,30,261.0,62.0,3.6,12.4,104.0,69.82,44.17
2018,6,6,18,45,172.0,45.5,3.45,12.1,69.5,39.04,27.83
2018,6,6,19,0,83.0,29.0,3.3,11.8,35.0,24.01,8.76
2018,6,6,19,15,42.5,15.0,3.3,11.75,18.0,14.74,0.0
2018,6,6,19,30,2.0,1.0,3.3,11.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.35,11.65,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,4,45,12.0,5.5,3.15,11.05,6.0,0.0,0.0
2018,6,7,5,0,24.0,11.0,3.2,11.1,12.0,10.81,0.0
2018,6,7,5,15,94.5,29.0,3.3,11.3,39.5,24.05,9.97
2018,6,7,5,30,165.0,47.0,3.4,11.5,67.0,40.93,26.65
2018,6,7,5,45,245.5,62.0,3.5,11.65,106.5,69.78,44.66
2018,6,7,6,0,326.0,77.0,3.6,11.8,146.0,109.03,72.91
2018,6,7,6,15,321.5,90.0,3.6,12.15,173.5,140.34,100.41
2018,6,7,6,30,317.0,103.0,3.6,12.5,201.0,171.13,128.56
2018,6,7,6,45,307.5,120.0,3.65,12.8,229.0,203.56,158.26
2018,6,7,7,0,298.0,137.0,3.7,13.1,257.0,234.57,186.19
2018,6,7,7,15,359.0,151.5,3.7,13.5,315.5,290.94,233.2
2018,6,7,7,30,420.0,166.0,3.7,13.9,374.0,353.01,284.31
2018,6,7,7,45,473.0,172.5,3.7,14.3,429.5,409.17,330.1
2018,6,7,8,0,526.0,179.0,3.7,14.7,485.0,469.96,378.73
2018,6,7,8,15,625.5,165.0,3.65,15.05,558.5,544.31,437.5
2018,6,7,8,30,725.0,151.0,3.6,15.4,632.0,625.11,499.92
2018,6,7,8,45,756.0,149.5,3.55,15.7,680.0,678.26,539.47
2018,6,7,9,0,787.0,148.0,3.5,16.0,728.0,731.62,578.39
2018,6,7,9,15,808.5,146.0,3.55,16.3,769.0,778.03,610.18
2018,6,7,9,30,830.0,144.0,3.6,16.6,810.0,823.83,641.14
2018,6,7,9,45,851.0,140.0,3.6,16.9,847.0,866.24,669.09
2018,6,7,10,0,872.0,136.0,3.6,17.2,884.0,904.04,693.49
2018,6,7,10,15,879.5,137.0,3.7,17.4,911.5,936.2,714.69
2018,6,7,10,30,887.0,138.0,3.8,17.6,939.0,965.87,734.15
2018,6,7,10,45,891.5,139.5,3.9,17.75,959.5,990.54,750.33
2018,6,7,11,0,896.0,141.0,4.0,17.9,980.0,1012.3,764.59
2018,6,7,11,15,900.0,140.5,4.05,17.95,993.5,1028.57,775.16
2018,6,7,11,30,904.0,140.0,4.1,18.0,1007.0,1041.72,783.74
2018,6,7,11,45,906.5,139.5,4.15,18.05,1013.0,1050.19,789.3
2018,6,7,12,0,909.0,139.0,4.2,18.1,1019.0,1055.41,792.81
2018,6,7,12,15,908.5,139.5,4.2,18.1,1017.5,1055.34,792.72
2018,6,7,12,30,908.0,140.0,4.2,18.1,1016.0,1051.98,790.58
2018,6,7,12,45,905.5,140.0,4.2,18.15,1006.5,1042.87,784.55
2018,6,7,13,0,903.0,140.0,4.2,18.2,997.0,1030.54,776.5
2018,6,7,13,15,901.5,138.0,4.15,18.25,981.0,1014.03,765.4
2018,6,7,13,30,900.0,136.0,4.1,18.3,965.0,994.38,752.28
2018,6,7,13,45,896.5,134.0,4.1,18.35,942.0,969.83,736.18
2018,6,7,14,0,893.0,132.0,4.1,18.4,919.0,942.42,718.14
2018,6,7,14,15,887.5,129.5,4.1,18.35,889.0,910.03,696.89
2018,6,7,14,30,882.0,127.0,4.1,18.3,859.0,875.17,673.81
2018,6,7,14,45,875.0,123.5,4.1,18.25,823.5,835.78,647.37
2018,6,7,15,0,868.0,120.0,4.1,18.2,788.0,794.37,619.28
2018,6,7,15,15,855.5,117.5,4.1,18.2,746.5,749.73,588.44
2018,6,7,15,30,843.0,115.0,4.1,18.2,705.0,701.94,554.67
2018,6,7,15,45,829.5,111.5,4.05,17.75,660.0,651.58,517.47
2018,6,7,16,0,816.0,108.0,4.0,17.3,615.0,600.64,478.82
2018,6,7,16,15,798.5,102.5,3.95,16.95,566.0,545.18,435.42
2018,6,7,16,30,781.0,97.0,3.9,16.6,517.0,490.05,390.99
2018,6,7,16,45,756.0,92.5,3.8,16.3,466.0,433.13,343.67
2018,6,7,17,0,731.0,88.0,3.7,16.0,415.0,376.87,295.6
2018,6,7,17,15,694.5,83.5,3.65,15.55,363.5,319.37,245.71
2018,6,7,17,30,658.0,79.0,3.6,15.1,312.0,265.23,197.72
2018,6,7,17,45,607.5,72.5,3.5,14.65,261.0,209.53,148.77
2018,6,7,18,0,557.0,66.0,3.4,14.2,210.0,159.25,105.33
2018,6,7,18,15,481.5,58.0,3.2,13.75,163.5,110.12,66.44
2018,6,7,18,30,406.0,50.0,3.0,13.3,117.0,69.57,38.71
2018,6,7,18,45,295.0,39.5,2.85,12.8,79.5,33.96,20.07
2018,6,7,19,0,184.0,29.0,2.7,12.3,42.0,22.92,8.71
2018,6,7,19,15,96.0,15.5,2.65,12.1,22.0,15.24,0.0
2018,6,7,19,30,8.0,2.0,2.6,11.9,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.55,11.65,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.35,11.05,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.5,11.4,15.0,12.78,0.0
2018,6,8,5,15,185.5,26.5,2.6,11.85,45.0,20.74,7.92
2018,6,8,5,30,295.0,40.0,2.7,12.3,75.0,35.02,20.67
2018,6,8,5,45,378.0,50.5,2.85,12.75,117.0,68.97,39.15
2018,6,8,6,0,461.0,61.0,3.0,13.2,159.0,111.44,68.65
2018,6,8,6,15,520.0,68.5,2.95,13.55,207.0,156.14,104.73
2018,6,8,6,30,579.0,76.0,2.9,13.9,255.0,207.41,148.64
2018,6,8,6,45,622.0,82.0,2.9,14.3,305.5,258.97,194.29
2018,6,8,7,0,665.0,88.0,2.9,14.7,356.0,314.9,243.37
2018,6,8,7,15,697.0,92.0,2.9,15.15,406.5,368.6,290.03
2018,6,8,7,30,729.0,96.0,2.9,15.6,457.0,424.94,337.59
2018,6,8,7,45,753.5,99.5,2.95,16.1,506.5,480.04,382.87
2018,6,8,8,0,778.0,103.0,3.0,16.6,556.0,535.65,427.19
2018,6,8,8,15,796.5,106.5,3.0,17.0,603.0,588.68,468.25
2018,6,8,8,30,815.0,110.0,3.0,17.4,650.0,641.9,508.24
2018,6,8,8,45,830.0,111.5,3.05,17.8,693.0,690.57,544.03
2018,6,8,9,0,845.0,113.0,3.1,18.2,736.0,737.02,575.72
2018,6,8,9,15,856.0,115.0,3.15,18.55,774.5,781.14,605.28
2018,6,8,9,30,867.0,117.0,3.2,18.9,813.0,823.76,633.43
2018,6,8,9,45,876.0,117.5,3.2,19.3,845.5,861.46,657.41
2018,6,8,10,0,885.0,118.0,3.2,19.7,878.0,897.1,679.73
2018,6,8,10,15,891.0,119.5,3.25,20.0,904.5,928.78,699.76
2018,6,8,10,30,897.0,121.0,3.3,20.3,931.0,957.86,717.95
2018,6,8,10,45,902.0,121.0,3.35,20.6,951.0,981.74,732.62
2018,6,8,11,0,907.0,121.0,3.4,20.9,971.0,1002.71,745.37
2018,6,8,11,15,910.5,121.0,3.4,21.2,984.0,1019.17,754.8
2018,6,8,11,30,914.0,121.0,3.4,21.5,997.0,1032.48,762.22
2018,6,8,11,45,916.5,119.5,3.45,21.8,1002.5,1040.05,766.37
2018,6,8,12,0,919.0,118.0,3.5,22.1,1008.0,1044.34,768.51
2018,6,8,12,15,916.5,119.0,3.6,22.2,1005.0,1042.81,767.94
2018,6,8,12,30,914.0,120.0,3.7,22.3,1002.0,1037.97,765.33
2018,6,8,12,45,910.0,121.5,3.75,22.4,992.5,1028.88,759.65
2018,6,8,13,0,906.0,123.0,3.8,22.5,983.0,1016.58,751.98
2018,6,8,13,15,903.0,121.5,3.9,22.45,966.0,999.11,741.71
2018,6,8,13,30,900.0,120.0,4.0,22.4,949.0,978.56,729.39
2018,6,8,13,45,896.0,118.0,4.05,22.3,926.0,953.59,713.92
2018,6,8,14,0,892.0,116.0,4.1,22.2,903.0,925.79,696.49
2018,6,8,14,15,886.0,114.0,4.15,22.05,873.5,893.54,676.05
2018,6,8,14,30,880.0,112.0,4.2,21.9,844.0,858.85,653.78
2018,6,8,14,45,873.0,109.0,4.2,21.75,808.5,820.09,628.23
2018,6,8,15,0,866.0,106.0,4.2,21.6,773.0,779.32,601.02
2018,6,8,15,15,854.0,104.0,4.2,21.6,732.5,734.07,569.96
2018,6,8,15,30,842.0,102.0,4.2,21.6,692.0,687.61,537.68
2018,6,8,15,45,828.5,98.0,4.25,21.05,647.0,637.91,501.97
2018,6,8,16,0,815.0,94.0,4.3,20.5,602.0,586.61,463.72
2018,6,8,16,15,799.0,90.0,4.2,20.1,555.0,533.61,422.4
2018,6,8,16,30,783.0,86.0,4.1,19.7,508.0,480.79,380.0
2018,6,8,16,45,760.5,82.0,4.05,19.3,458.5,425.46,334.43
2018,6,8,17,0,738.0,78.0,4.0,18.9,409.0,371.48,288.58
2018,6,8,17,15,707.0,73.5,3.85,18.35,359.0,315.68,240.3
2018,6,8,17,30,676.0,69.0,3.7,17.8,309.0,261.49,192.45
2018,6,8,17,45,633.0,63.0,3.55,17.25,260.0,207.07,144.56
2018,6,8,18,0,590.0,57.0,3.4,16.7,211.0,157.19,101.34
2018,6,8,18,15,524.0,50.0,3.2,16.2,165.0,108.28,62.44
2018,6,8,18,30,458.0,43.0,3.0,15.7,119.0,66.8,34.12
2018,6,8,18,45,355.5,34.5,2.8,15.15,81.5,30.98,16.73
2018,6,8,19,0,253.0,26.0,2.6,14.6,44.0,20.96,7.86
2018,6,8,19,15,135.0,14.0,2.55,14.3,23.0,13.76,0.0
2018,6,8,19,30,17.0,2.0,2.5,14.0,2.0,0.0,0.0
2018,6,8,19,45,8.5,1.0,2.45,13.7,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,9,4,45,0.0,2.5,2.45,12.7,2.5,0.0,0.0
2018,6,9,5,0,0.0,5.0,2.6,12.8,5.0,4.91,0.0
2018,6,9,5,15,0.0,12.0,2.8,13.0,12.0,11.57,1.94
2018,6,9,5,30,0.0,19.0,3.0,13.2,19.0,18.33,9.4
2018,6,9,5,45,0.0,29.0,3.2,13.45,29.0,27.99,17.97
2018,6,9,6,0,0.0,39.0,3.4,13.7,39.0,37.66,26.46
2018,6,9,6,15,0.0,54.5,3.5,13.95,54.5,52.66,39.38
2018,6,9,6,30,0.0,70.0,3.6,14.2,70.0,67.51,51.99
2018,6,9,6,45,2.5,89.5,3.7,14.45,90.5,86.93,68.19
2018,6,9,7,0,5.0,109.0,3.8,14.7,111.0,106.71,84.48
2018,6,9,7,15,18.0,141.5,3.8,14.8,150.0,143.41,114.57
2018,6,9,7,30,31.0,174.0,3.8,14.9,189.0,182.18,146.04
2018,6,9,7,45,45.0,204.5,3.8,15.05,229.0,220.82,177.04
2018,6,9,8,0,59.0,235.0,3.8,15.2,269.0,261.03,208.94
2018,6,9,8,15,64.5,258.0,3.8,15.35,298.0,290.31,231.68
2018,6,9,8,30,70.0,281.0,3.8,15.5,327.0,320.08,254.56
2018,6,9,8,45,66.0,279.5,3.85,15.65,325.5,319.59,253.51
2018,6,9,9,0,62.0,278.0,3.9,15.8,324.0,318.5,252.08
2018,6,9,9,15,76.5,313.5,3.95,16.15,373.0,367.86,289.93
2018,6,9,9,30,91.0,349.0,4.0,16.5,422.0,418.31,327.9
2018,6,9,9,45,161.0,378.0,4.05,16.8,513.5,514.21,401.35
2018,6,9,10,0,231.0,407.0,4.1,17.1,605.0,610.42,473.17
2018,6,9,10,15,305.5,398.5,4.2,17.4,669.0,681.07,525.75
2018,6,9,10,30,380.0,390.0,4.3,17.7,733.0,750.14,576.63
2018,6,9,10,45,439.5,372.5,4.4,18.0,778.0,802.57,614.85
2018,6,9,11,0,499.0,355.0,4.5,18.3,823.0,851.47,650.43
2018,6,9,11,15,456.5,382.5,4.6,18.45,815.0,845.36,644.18
2018,6,9,11,30,414.0,410.0,4.7,18.6,807.0,836.31,636.21
2018,6,9,11,45,427.0,411.5,4.8,18.75,823.0,854.32,649.3
2018,6,9,12,0,440.0,413.0,4.9,18.9,839.0,870.68,661.1
2018,6,9,12,15,342.5,440.5,4.95,18.85,772.0,796.2,605.87
2018,6,9,12,30,245.0,468.0,5.0,18.8,705.0,725.28,552.63
2018,6,9,12,45,350.5,431.0,5.05,18.75,766.0,790.11,603.65
2018,6,9,13,0,456.0,394.0,5.1,18.7,827.0,856.4,654.34
2018,6,9,13,15,510.5,363.0,5.15,18.6,840.0,870.69,666.88
2018,6,9,13,30,565.0,332.0,5.2,18.5,853.0,881.22,677.07
2018,6,9,13,45,528.0,335.0,5.2,18.35,812.0,836.82,645.33
2018,6,9,14,0,491.0,338.0,5.2,18.2,771.0,792.2,613.4
2018,6,9,14,15,468.0,332.5,5.25,18.05,734.0,751.59,584.77
2018,6,9,14,30,445.0,327.0,5.3,17.9,697.0,710.8,555.61
2018,6,9,14,45,429.0,315.0,5.3,17.75,659.5,669.36,525.72
2018,6,9,15,0,413.0,303.0,5.3,17.6,622.0,627.8,495.36
2018,6,9,15,15,411.5,287.0,5.3,17.6,590.5,593.04,469.81
2018,6,9,15,30,410.0,271.0,5.3,17.6,559.0,557.39,443.17
2018,6,9,15,45,452.5,236.5,5.3,17.15,535.0,531.35,425.14
2018,6,9,16,0,495.0,202.0,5.3,16.7,511.0,500.55,402.63
2018,6,9,16,15,468.5,191.5,5.25,16.4,465.5,450.22,362.67
2018,6,9,16,30,442.0,181.0,5.2,16.1,420.0,401.69,323.44
2018,6,9,16,45,440.5,161.5,5.15,15.85,380.0,357.79,287.15
2018,6,9,17,0,439.0,142.0,5.1,15.6,340.0,313.58,249.6
2018,6,9,17,15,434.5,124.0,5.0,15.25,300.0,269.59,211.33
2018,6,9,17,30,430.0,106.0,4.9,14.9,260.0,225.85,172.44
2018,6,9,17,45,390.5,93.0,4.8,14.55,216.0,178.99,131.68
2018,6,9,18,0,351.0,80.0,4.7,14.2,172.0,136.43,95.19
2018,6,9,18,15,316.0,66.0,4.55,13.8,135.5,97.93,63.47
2018,6,9,18,30,281.0,52.0,4.4,13.4,99.0,63.43,37.74
2018,6,9,18,45,211.5,39.0,4.25,13.0,68.0,33.38,19.85
2018,6,9,19,0,142.0,26.0,4.1,12.6,37.0,20.28,7.92
2018,6,9,19,15,75.0,14.0,4.0,12.4,19.5,13.76,0.0
2018,6,9,19,30,8.0,2.0,3.9,12.2,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.75,12.0,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.5,2.4,10.15,7.0,0.0,0.0
2018,6,10,5,0,48.0,13.0,2.5,10.4,14.0,12.78,0.0
2018,6,10,5,15,141.5,26.0,2.6,10.85,40.5,20.3,7.84
2018,6,10,5,30,235.0,39.0,2.7,11.3,67.0,33.37,19.97
2018,6,10,5,45,305.5,50.5,2.8,11.8,104.5,63.39,37.2
2018,6,10,6,0,376.0,62.0,2.9,12.3,142.0,101.22,64.01
2018,6,10,6,15,428.5,71.5,2.95,12.85,186.0,142.46,97.39
2018,6,10,6,30,481.0,81.0,3.0,13.4,230.0,188.99,137.11
2018,6,10,6,45,491.5,96.0,3.05,13.95,271.5,234.44,177.95
2018,6,10,7,0,502.0,111.0,3.1,14.5,313.0,279.8,218.17
2018,6,10,7,15,494.0,131.5,3.1,15.05,352.5,324.79,257.27
2018,6,10,7,30,486.0,152.0,3.1,15.6,392.0,368.55,294.0
2018,6,10,7,45,504.5,163.5,3.15,16.15,435.5,415.51,332.14
2018,6,10,8,0,523.0,175.0,3.2,16.7,479.0,463.62,370.16
2018,6,10,8,15,534.0,188.0,3.2,17.1,520.5,509.65,405.64
2018,6,10,8,30,545.0,201.0,3.2,17.5,562.0,555.72,440.23
2018,6,10,8,45,538.5,221.0,3.15,17.95,597.5,596.51,469.42
2018,6,10,9,0,532.0,241.0,3.1,18.4,633.0,635.55,496.55
2018,6,10,9,15,632.0,211.5,3.1,18.75,701.5,707.26,549.86
2018,6,10,9,30,732.0,182.0,3.1,19.1,770.0,783.03,604.19
2018,6,10,9,45,813.5,148.0,3.1,19.45,826.0,841.72,643.02
2018,6,10,10,0,895.0,114.0,3.1,19.8,882.0,901.18,681.77
2018,6,10,10,15,901.0,114.5,3.15,20.1,908.5,932.16,701.05
2018,6,10,10,30,907.0,115.0,3.2,20.4,935.0,960.53,718.72
2018,6,10,10,45,911.5,115.0,3.2,20.65,954.5,984.21,732.96
2018,6,10,11,0,916.0,115.0,3.2,20.9,974.0,1004.92,745.26
2018,6,10,11,15,919.0,115.5,3.25,21.05,987.0,1021.6,755.62
2018,6,10,11,30,922.0,116.0,3.3,21.2,1000.0,1035.08,763.97
2018,6,10,11,45,924.0,114.5,3.35,21.35,1005.0,1042.28,768.33
2018,6,10,12,0,926.0,113.0,3.4,21.5,1010.0,1046.18,770.66
2018,6,10,12,15,925.5,113.0,3.55,21.5,1008.0,1045.74,771.52
2018,6,10,12,30,925.0,113.0,3.7,21.5,1006.0,1041.95,770.27
2018,6,10,12,45,924.0,111.5,3.8,21.5,996.5,1032.82,765.21
2018,6,10,13,0,923.0,110.0,3.9,21.5,987.0,1020.39,758.04
2018,6,10,13,15,919.5,109.0,4.0,21.4,970.0,1002.78,747.75
2018,6,10,13,30,916.0,108.0,4.1,21.3,953.0,982.06,735.39
2018,6,10,13,45,911.0,107.0,4.15,21.2,929.5,956.93,719.73
2018,6,10,14,0,906.0,106.0,4.2,21.1,906.0,928.96,702.09
2018,6,10,14,15,899.0,104.5,4.25,20.9,876.0,896.06,681.22
2018,6,10,14,30,892.0,103.0,4.3,20.7,846.0,860.74,658.5
2018,6,10,14,45,883.5,101.0,4.35,20.5,810.5,821.46,632.77
2018,6,10,15,0,875.0,99.0,4.4,20.3,775.0,780.26,605.46
2018,6,10,15,15,863.5,97.0,4.4,20.3,734.5,735.12,574.27
2018,6,10,15,30,852.0,95.0,4.4,20.3,694.0,688.71,541.81
2018,6,10,15,45,838.0,92.0,4.45,19.65,649.0,638.64,506.21
2018,6,10,16,0,824.0,89.0,4.5,19.0,604.0,588.01,468.37
2018,6,10,16,15,807.0,85.5,4.5,18.55,556.5,534.91,426.88
2018,6,10,16,30,790.0,82.0,4.5,18.1,509.0,481.76,384.06
2018,6,10,16,45,767.0,78.0,4.5,17.65,459.5,425.9,337.75
2018,6,10,17,0,744.0,74.0,4.5,17.2,410.0,371.42,291.16
2018,6,10,17,15,712.5,70.0,4.4,16.7,360.0,315.65,242.35
2018,6,10,17,30,681.0,66.0,4.3,16.2,310.0,262.67,194.98
2018,6,10,17,45,637.0,61.0,4.2,15.7,261.0,207.57,146.08
2018,6,10,18,0,593.0,56.0,4.1,15.2,212.0,158.2,102.88
2018,6,10,18,15,526.5,49.5,3.85,14.75,166.0,109.43,63.66
2018,6,10,18,30,460.0,43.0,3.6,14.3,120.0,68.11,35.06
2018,6,10,18,45,357.0,34.5,3.35,13.8,82.5,31.93,17.02
2018,6,10,19,0,254.0,26.0,3.1,13.3,45.0,20.76,8.58
2018,6,10,19,15,137.0,14.5,3.0,13.1,24.0,14.25,0.0
2018,6,10,19,30,20.0,3.0,2.9,12.9,3.0,0.0,0.0
2018,6,10,19,45,10.0,1.5,2.8,12.65,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,4,45,51.5,6.5,2.1,11.55,8.0,0.0,0.0
2018,6,11,5,0,103.0,13.0,2.2,11.8,16.0,12.78,0.0
2018,6,11,5,15,232.5,24.5,2.25,12.25,47.5,19.37,7.2
2018,6,11,5,30,362.0,36.0,2.3,12.7,79.0,32.45,18.13
2018,6,11,5,45,447.5,42.5,2.35,13.15,121.0,65.55,33.87
2018,6,11,6,0,533.0,49.0,2.4,13.6,163.0,108.3,62.78
2018,6,11,6,15,588.0,54.5,2.4,14.15,211.0,154.27,100.0
2018,6,11,6,30,643.0,60.0,2.4,14.7,259.0,206.28,144.83
2018,6,11,6,45,681.5,64.5,2.35,15.2,309.0,259.52,192.16
2018,6,11,7,0,720.0,69.0,2.3,15.7,359.0,315.35,241.28
2018,6,11,7,15,748.0,72.5,2.3,16.25,409.5,369.58,288.34
2018,6,11,7,30,776.0,76.0,2.3,16.8,460.0,425.99,335.73
2018,6,11,7,45,796.5,79.5,2.3,17.35,509.0,480.54,380.18
2018,6,11,8,0,817.0,83.0,2.3,17.9,558.0,535.99,423.78
2018,6,11,8,15,833.0,85.0,2.3,18.35,604.0,587.49,463.19
2018,6,11,8,30,849.0,87.0,2.3,18.8,650.0,638.86,501.26
2018,6,11,8,45,861.5,89.5,2.3,19.3,693.0,687.91,535.58
2018,6,11,9,0,874.0,92.0,2.3,19.8,736.0,736.02,567.24
2018,6,11,9,15,874.5,99.5,2.3,20.3,772.5,778.73,594.54
2018,6,11,9,30,875.0,107.0,2.3,20.8,809.0,819.1,619.83
2018,6,11,9,45,870.5,116.0,2.3,21.25,838.5,854.29,641.36
2018,6,11,10,0,866.0,125.0,2.3,21.7,868.0,886.55,660.72
2018,6,11,10,15,873.0,126.0,2.3,22.1,895.0,918.16,679.61
2018,6,11,10,30,880.0,127.0,2.3,22.5,922.0,947.29,696.7
2018,6,11,10,45,885.5,128.0,2.35,22.95,943.0,972.37,711.42
2018,6,11,11,0,891.0,129.0,2.4,23.4,964.0,994.62,724.3
2018,6,11,11,15,894.5,128.5,2.45,23.65,977.0,1010.45,733.65
2018,6,11,11,30,898.0,128.0,2.5,23.9,990.0,1023.18,741.13
2018,6,11,11,45,900.0,128.5,2.55,24.2,996.5,1032.26,746.24
2018,6,11,12,0,902.0,129.0,2.6,24.5,1003.0,1038.12,749.42
2018,6,11,12,15,906.0,126.5,2.7,24.65,1003.0,1039.73,750.95
2018,6,11,12,30,910.0,124.0,2.8,24.8,1003.0,1038.06,750.5
2018,6,11,12,45,913.5,120.0,2.9,24.95,995.5,1031.05,746.73
2018,6,11,13,0,917.0,116.0,3.0,25.1,988.0,1020.69,740.89
2018,6,11,13,15,914.5,115.5,3.1,25.1,972.5,1004.7,731.89
2018,6,11,13,30,912.0,115.0,3.2,25.1,957.0,985.57,720.89
2018,6,11,13,45,907.5,114.0,3.3,25.1,934.0,961.04,706.29
2018,6,11,14,0,903.0,113.0,3.4,25.1,911.0,933.67,689.75
2018,6,11,14,15,897.0,111.0,3.45,25.0,881.5,901.27,669.67
2018,6,11,14,30,891.0,109.0,3.5,24.9,852.0,866.39,647.77
2018,6,11,14,45,882.5,107.5,3.6,24.8,817.0,827.7,623.29
2018,6,11,15,0,874.0,106.0,3.7,24.7,782.0,787.07,597.14
2018,6,11,15,15,862.5,104.0,3.7,24.7,741.5,742.0,566.86
2018,6,11,15,30,851.0,102.0,3.7,24.7,701.0,695.66,535.33
2018,6,11,15,45,836.5,99.5,3.75,24.2,656.5,646.54,500.81
2018,6,11,16,0,822.0,97.0,3.8,23.7,612.0,595.88,463.7
2018,6,11,16,15,803.5,94.0,3.8,23.3,564.0,542.23,422.89
2018,6,11,16,30,785.0,91.0,3.8,22.9,516.0,488.98,381.1
2018,6,11,16,45,760.0,87.0,3.75,22.5,466.0,432.44,335.43
2018,6,11,17,0,735.0,83.0,3.7,22.1,416.0,377.5,289.67
2018,6,11,17,15,700.0,79.0,3.6,21.45,365.0,319.87,240.96
2018,6,11,17,30,665.0,75.0,3.5,20.8,314.0,266.34,194.59
2018,6,11,17,45,616.5,69.5,3.4,20.1,264.0,211.59,147.44
2018,6,11,18,0,568.0,64.0,3.3,19.4,214.0,161.98,105.27
2018,6,11,18,15,496.0,57.0,3.05,18.65,168.0,113.34,67.16
2018,6,11,18,30,424.0,50.0,2.8,17.9,122.0,72.84,39.56
2018,6,11,18,45,316.0,40.0,2.6,17.15,84.0,37.13,21.11
2018,6,11,19,0,208.0,30.0,2.4,16.4,46.0,23.6,10.7
2018,6,11,19,15,112.5,17.0,2.25,15.95,25.0,16.71,0.0
2018,6,11,19,30,17.0,4.0,2.1,15.5,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,2.0,15.1,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
