Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,12,4,45,53.0,7.0,1.2,12.65,8.5,0.0,0.0
2018,6,12,5,0,106.0,14.0,1.3,12.9,17.0,13.76,0.0
2018,6,12,5,15,240.5,24.5,1.4,13.35,48.5,19.37,7.17
2018,6,12,5,30,375.0,35.0,1.5,13.8,80.0,31.49,17.24
2018,6,12,5,45,463.0,42.0,1.6,14.3,123.5,65.91,33.52
2018,6,12,6,0,551.0,49.0,1.7,14.8,167.0,110.25,63.3
2018,6,12,6,15,608.0,54.5,1.7,15.4,216.0,157.54,101.24
2018,6,12,6,30,665.0,60.0,1.7,16.0,265.0,212.32,147.93
2018,6,12,6,45,704.5,63.5,1.65,16.65,316.0,264.82,194.14
2018,6,12,7,0,744.0,67.0,1.6,17.3,367.0,321.22,243.06
2018,6,12,7,15,772.0,70.5,1.65,18.15,418.5,376.72,290.3
2018,6,12,7,30,800.0,74.0,1.7,19.0,470.0,434.36,337.67
2018,6,12,7,45,821.0,76.5,1.7,19.8,519.5,489.71,381.58
2018,6,12,8,0,842.0,79.0,1.7,20.6,569.0,545.33,424.03
2018,6,12,8,15,858.0,81.5,1.8,21.3,616.0,598.52,463.83
2018,6,12,8,30,874.0,84.0,1.9,22.0,663.0,651.54,502.26
2018,6,12,8,45,886.0,85.5,2.0,22.65,706.0,700.34,535.68
2018,6,12,9,0,898.0,87.0,2.1,23.3,749.0,748.09,566.67
2018,6,12,9,15,907.5,88.5,2.2,23.75,787.5,792.62,595.42
2018,6,12,9,30,917.0,90.0,2.3,24.2,826.0,835.42,622.68
2018,6,12,9,45,924.5,90.5,2.4,24.7,858.5,873.58,646.42
2018,6,12,10,0,932.0,91.0,2.5,25.2,891.0,909.46,668.47
2018,6,12,10,15,937.0,92.5,2.55,25.5,918.0,941.64,688.06
2018,6,12,10,30,942.0,94.0,2.6,25.8,945.0,971.05,705.77
2018,6,12,10,45,945.5,94.5,2.65,26.15,965.0,995.1,719.83
2018,6,12,11,0,949.0,95.0,2.7,26.5,985.0,1016.04,731.94
2018,6,12,11,15,951.5,96.0,2.75,26.6,999.0,1033.3,742.49
2018,6,12,11,30,954.0,97.0,2.8,26.7,1013.0,1047.25,751.03
2018,6,12,11,45,955.0,97.0,2.9,26.85,1018.5,1055.29,756.28
2018,6,12,12,0,956.0,97.0,3.0,27.0,1024.0,1059.91,759.49
2018,6,12,12,15,954.0,98.5,3.05,27.0,1022.0,1059.59,759.69
2018,6,12,12,30,952.0,100.0,3.1,27.0,1020.0,1055.82,757.85
2018,6,12,12,45,948.5,101.0,3.2,27.0,1010.5,1046.65,753.12
2018,6,12,13,0,945.0,102.0,3.3,27.0,1001.0,1034.13,746.32
2018,6,12,13,15,942.0,102.0,3.35,26.85,985.0,1017.81,737.17
2018,6,12,13,30,939.0,102.0,3.4,26.7,969.0,998.27,725.99
2018,6,12,13,45,934.5,100.5,3.5,26.6,945.5,972.71,711.06
2018,6,12,14,0,930.0,99.0,3.6,26.5,922.0,944.22,694.13
2018,6,12,14,15,923.5,98.5,3.6,26.25,892.5,912.2,674.51
2018,6,12,14,30,917.0,98.0,3.6,26.0,863.0,877.66,653.07
2018,6,12,14,45,909.0,96.5,3.65,25.75,827.5,838.55,628.58
2018,6,12,15,0,901.0,95.0,3.7,25.5,792.0,797.4,602.37
2018,6,12,15,15,890.0,93.0,3.7,25.5,751.0,751.69,571.84
2018,6,12,15,30,879.0,91.0,3.7,25.5,710.0,704.61,539.98
2018,6,12,15,45,865.5,89.0,3.65,24.9,665.5,654.77,505.56
2018,6,12,16,0,852.0,87.0,3.6,24.3,621.0,604.24,468.62
2018,6,12,16,15,835.5,84.0,3.55,23.8,573.5,550.62,428.06
2018,6,12,16,30,819.0,81.0,3.5,23.3,526.0,496.84,386.07
2018,6,12,16,45,795.5,78.0,3.45,22.85,475.5,440.3,340.54
2018,6,12,17,0,772.0,75.0,3.4,22.4,425.0,385.13,294.67
2018,6,12,17,15,740.0,71.0,3.35,21.65,373.5,327.66,246.13
2018,6,12,17,30,708.0,67.0,3.3,20.9,322.0,273.02,198.75
2018,6,12,17,45,662.5,62.5,3.2,20.15,272.0,216.48,149.84
2018,6,12,18,0,617.0,58.0,3.1,19.4,222.0,165.83,106.45
2018,6,12,18,15,548.5,52.0,3.05,18.6,175.0,115.8,66.94
2018,6,12,18,30,480.0,46.0,3.0,17.8,128.0,73.47,37.99
2018,6,12,18,45,372.5,37.0,2.9,17.0,88.5,35.45,18.88
2018,6,12,19,0,265.0,28.0,2.8,16.2,49.0,22.62,10.33
2018,6,12,19,15,146.5,16.0,2.8,15.75,26.5,15.73,0.0
2018,6,12,19,30,28.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.0,2.85,14.8,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,45,51.0,7.0,2.8,11.85,8.5,0.0,0.0
2018,6,13,5,0,102.0,14.0,2.9,12.1,17.0,13.76,0.0
2018,6,13,5,15,237.0,26.0,2.9,12.55,49.5,20.89,8.19
2018,6,13,5,30,372.0,38.0,2.9,13.0,82.0,34.23,19.65
2018,6,13,5,45,462.5,45.0,2.9,13.45,126.0,68.51,35.87
2018,6,13,6,0,553.0,52.0,2.9,13.9,170.0,113.06,65.85
2018,6,13,6,15,611.5,57.0,2.9,14.35,219.5,160.23,103.91
2018,6,13,6,30,670.0,62.0,2.9,14.8,269.0,215.11,151.14
2018,6,13,6,45,711.0,65.5,2.85,15.3,320.5,268.29,198.57
2018,6,13,7,0,752.0,69.0,2.8,15.8,372.0,325.54,249.08
2018,6,13,7,15,781.0,72.5,2.8,16.3,424.0,381.85,298.11
2018,6,13,7,30,810.0,76.0,2.8,16.8,476.0,440.41,347.51
2018,6,13,7,45,832.0,78.0,2.8,17.35,526.5,496.26,393.24
2018,6,13,8,0,854.0,80.0,2.8,17.9,577.0,552.48,437.72
2018,6,13,8,15,870.0,82.5,2.8,18.4,624.5,606.25,478.94
2018,6,13,8,30,886.0,85.0,2.8,18.9,672.0,659.83,518.69
2018,6,13,8,45,898.5,86.5,2.85,19.45,715.5,709.52,553.53
2018,6,13,9,0,911.0,88.0,2.9,20.0,759.0,758.17,585.8
2018,6,13,9,15,917.5,91.0,2.95,20.4,797.0,802.44,614.82
2018,6,13,9,30,924.0,94.0,3.0,20.8,835.0,844.74,642.12
2018,6,13,9,45,927.5,97.0,3.0,21.25,867.0,882.34,665.43
2018,6,13,10,0,931.0,100.0,3.0,21.7,899.0,917.39,686.77
2018,6,13,10,15,936.5,101.0,3.05,22.05,926.0,949.52,706.6
2018,6,13,10,30,942.0,102.0,3.1,22.4,953.0,978.89,724.51
2018,6,13,10,45,946.0,102.5,3.15,22.75,973.5,1003.45,739.19
2018,6,13,11,0,950.0,103.0,3.2,23.1,994.0,1024.91,751.87
2018,6,13,11,15,952.0,103.5,3.3,23.3,1007.0,1041.23,762.1
2018,6,13,11,30,954.0,104.0,3.4,23.5,1020.0,1054.21,770.27
2018,6,13,11,45,955.5,104.0,3.45,23.75,1026.0,1062.8,775.15
2018,6,13,12,0,957.0,104.0,3.5,24.0,1032.0,1067.96,777.94
2018,6,13,12,15,954.0,106.0,3.55,24.1,1029.5,1067.19,777.48
2018,6,13,12,30,951.0,108.0,3.6,24.2,1027.0,1062.97,774.96
2018,6,13,12,45,946.0,109.0,3.7,24.3,1016.5,1052.37,768.77
2018,6,13,13,0,941.0,110.0,3.8,24.4,1006.0,1038.45,760.53
2018,6,13,13,15,937.5,110.0,3.85,24.35,989.5,1021.76,750.61
2018,6,13,13,30,934.0,110.0,3.9,24.3,973.0,1001.88,738.65
2018,6,13,13,45,928.5,109.0,4.0,24.2,949.0,976.06,723.18
2018,6,13,14,0,923.0,108.0,4.1,24.1,925.0,947.37,705.71
2018,6,13,14,15,916.0,107.0,4.15,23.85,895.0,914.65,685.52
2018,6,13,14,30,909.0,106.0,4.2,23.6,865.0,879.45,663.47
2018,6,13,14,45,900.0,104.5,4.25,23.35,829.0,839.84,638.12
2018,6,13,15,0,891.0,103.0,4.3,23.1,793.0,798.27,611.1
2018,6,13,15,15,879.5,101.0,4.3,23.1,752.0,752.62,580.06
2018,6,13,15,30,868.0,99.0,4.3,23.1,711.0,705.65,547.73
2018,6,13,15,45,853.0,97.0,4.35,22.35,666.0,655.32,512.65
2018,6,13,16,0,838.0,95.0,4.4,21.6,621.0,604.85,475.76
2018,6,13,16,15,819.0,92.0,4.35,21.05,572.5,550.22,433.81
2018,6,13,16,30,800.0,89.0,4.3,20.5,524.0,495.99,390.89
2018,6,13,16,45,775.0,85.5,4.3,19.95,473.5,439.21,344.74
2018,6,13,17,0,750.0,82.0,4.3,19.4,423.0,383.99,298.37
2018,6,13,17,15,717.0,77.5,4.2,18.75,372.0,326.82,249.29
2018,6,13,17,30,684.0,73.0,4.1,18.1,321.0,271.4,200.68
2018,6,13,17,45,638.0,67.5,4.05,17.4,270.5,216.16,152.33
2018,6,13,18,0,592.0,62.0,4.0,16.7,220.0,165.75,108.73
2018,6,13,18,15,523.5,55.0,3.9,16.1,173.0,116.09,68.98
2018,6,13,18,30,455.0,48.0,3.8,15.5,126.0,74.14,39.72
2018,6,13,18,45,351.0,38.5,3.7,14.85,87.5,36.99,20.31
2018,6,13,19,0,247.0,29.0,3.6,14.2,49.0,23.56,11.38
2018,6,13,19,15,137.0,16.5,3.55,13.9,26.5,16.22,0.0
2018,6,13,19,30,27.0,4.0,3.5,13.6,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,13.25,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.0,3.75,11.55,8.0,0.0,0.0
2018,6,14,5,0,77.0,14.0,3.8,11.6,16.0,13.76,0.0
2018,6,14,5,15,197.5,27.5,3.8,11.8,47.5,21.57,8.65
2018,6,14,5,30,318.0,41.0,3.8,12.0,79.0,36.54,22.12
2018,6,14,5,45,411.0,49.5,3.85,12.2,122.5,69.27,38.54
2018,6,14,6,0,504.0,58.0,3.9,12.4,166.0,112.61,68.04
2018,6,14,6,15,564.0,64.0,3.85,12.65,214.5,158.23,104.98
2018,6,14,6,30,624.0,70.0,3.8,12.9,263.0,210.49,150.19
2018,6,14,6,45,666.0,75.5,3.75,13.15,314.5,263.54,197.83
2018,6,14,7,0,708.0,81.0,3.7,13.4,366.0,320.81,248.88
2018,6,14,7,15,740.0,84.5,3.6,13.85,417.5,377.11,298.27
2018,6,14,7,30,772.0,88.0,3.5,14.3,469.0,434.89,347.54
2018,6,14,7,45,796.0,90.5,3.45,14.7,519.5,490.01,393.45
2018,6,14,8,0,820.0,93.0,3.4,15.1,570.0,546.33,438.84
2018,6,14,8,15,838.0,95.0,3.3,15.6,617.0,599.49,480.06
2018,6,14,8,30,856.0,97.0,3.2,16.1,664.0,652.08,519.49
2018,6,14,8,45,870.0,99.0,3.15,16.6,708.0,702.02,555.43
2018,6,14,9,0,884.0,101.0,3.1,17.1,752.0,751.11,588.26
2018,6,14,9,15,897.0,101.0,3.1,17.5,791.5,796.33,618.18
2018,6,14,9,30,910.0,101.0,3.1,17.9,831.0,840.11,646.66
2018,6,14,9,45,921.0,100.5,3.05,18.3,865.5,880.02,671.74
2018,6,14,10,0,932.0,100.0,3.0,18.7,900.0,917.89,695.06
2018,6,14,10,15,935.0,102.0,3.05,19.05,926.0,948.84,714.31
2018,6,14,10,30,938.0,104.0,3.1,19.4,952.0,976.91,731.59
2018,6,14,10,45,940.0,106.5,3.15,19.7,972.0,1001.55,746.68
2018,6,14,11,0,942.0,109.0,3.2,20.0,992.0,1023.04,759.69
2018,6,14,11,15,942.5,110.5,3.3,20.15,1004.5,1038.81,769.85
2018,6,14,11,30,943.0,112.0,3.4,20.3,1017.0,1051.25,777.93
2018,6,14,11,45,941.5,114.0,3.5,20.45,1022.5,1058.82,782.93
2018,6,14,12,0,940.0,116.0,3.6,20.6,1028.0,1062.98,785.82
2018,6,14,12,15,938.5,116.5,3.65,20.6,1025.5,1062.23,785.67
2018,6,14,12,30,937.0,117.0,3.7,20.6,1023.0,1058.1,783.45
2018,6,14,12,45,933.0,118.0,3.8,20.55,1013.0,1048.64,778.33
2018,6,14,13,0,929.0,119.0,3.9,20.5,1003.0,1035.89,771.13
2018,6,14,13,15,924.5,118.5,3.95,20.4,986.0,1017.95,760.32
2018,6,14,13,30,920.0,118.0,4.0,20.3,969.0,996.9,747.47
2018,6,14,13,45,913.0,118.5,4.05,20.15,945.0,971.54,731.84
2018,6,14,14,0,906.0,119.0,4.1,20.0,921.0,943.44,714.29
2018,6,14,14,15,899.0,117.5,4.1,19.75,891.0,910.72,693.47
2018,6,14,14,30,892.0,116.0,4.1,19.5,861.0,875.59,670.84
2018,6,14,14,45,884.0,113.5,4.1,19.3,825.5,836.39,645.02
2018,6,14,15,0,876.0,111.0,4.1,19.1,790.0,795.21,617.55
2018,6,14,15,15,864.5,108.5,4.1,19.1,749.0,749.67,586.16
2018,6,14,15,30,853.0,106.0,4.1,19.1,708.0,702.84,553.48
2018,6,14,15,45,840.0,102.0,4.05,18.6,663.0,653.24,517.48
2018,6,14,16,0,827.0,98.0,4.0,18.1,618.0,601.89,478.79
2018,6,14,16,15,811.5,93.5,3.9,17.85,570.5,548.24,436.66
2018,6,14,16,30,796.0,89.0,3.8,17.6,523.0,494.67,393.41
2018,6,14,16,45,773.0,85.0,3.75,17.3,473.0,438.52,347.02
2018,6,14,17,0,750.0,81.0,3.7,17.0,423.0,383.72,300.35
2018,6,14,17,15,717.5,76.0,3.6,16.65,371.5,326.23,250.48
2018,6,14,17,30,685.0,71.0,3.5,16.3,320.0,270.47,201.12
2018,6,14,17,45,639.5,66.0,3.45,15.95,270.0,215.75,152.74
2018,6,14,18,0,594.0,61.0,3.4,15.6,220.0,165.81,109.15
2018,6,14,18,15,523.5,54.5,3.25,15.15,173.5,116.2,69.29
2018,6,14,18,30,453.0,48.0,3.1,14.7,127.0,74.51,40.11
2018,6,14,18,45,346.5,39.0,3.0,14.25,88.0,37.79,20.84
2018,6,14,19,0,240.0,30.0,2.9,13.8,49.0,23.5,11.6
2018,6,14,19,15,132.5,17.5,2.85,13.55,27.0,17.2,0.0
2018,6,14,19,30,25.0,5.0,2.8,13.3,5.0,4.91,0.0
2018,6,14,19,45,12.5,2.5,2.8,13.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,4,45,36.0,7.0,3.15,12.0,8.0,0.0,0.0
2018,6,15,5,0,72.0,14.0,3.2,12.1,16.0,13.76,0.0
2018,6,15,5,15,190.5,27.5,3.3,12.3,47.0,21.58,8.57
2018,6,15,5,30,309.0,41.0,3.4,12.5,78.0,36.28,22.03
2018,6,15,5,45,403.0,49.0,3.45,12.7,120.5,68.04,37.76
2018,6,15,6,0,497.0,57.0,3.5,12.9,163.0,110.52,66.45
2018,6,15,6,15,555.5,63.5,3.5,13.15,211.0,155.93,103.16
2018,6,15,6,30,614.0,70.0,3.5,13.4,259.0,207.8,147.93
2018,6,15,6,45,655.5,75.0,3.55,13.65,309.5,259.65,194.43
2018,6,15,7,0,697.0,80.0,3.6,13.9,360.0,315.66,244.35
2018,6,15,7,15,727.5,84.0,3.6,14.3,411.0,371.23,293.19
2018,6,15,7,30,758.0,88.0,3.6,14.7,462.0,428.16,341.91
2018,6,15,7,45,781.5,90.0,3.6,15.1,511.0,481.79,386.76
2018,6,15,8,0,805.0,92.0,3.6,15.5,560.0,536.6,431.18
2018,6,15,8,15,822.0,95.0,3.65,15.85,607.0,589.44,472.92
2018,6,15,8,30,839.0,98.0,3.7,16.2,654.0,641.65,513.05
2018,6,15,8,45,852.5,100.0,3.7,16.55,697.0,690.5,549.19
2018,6,15,9,0,866.0,102.0,3.7,16.9,740.0,738.51,582.23
2018,6,15,9,15,873.5,104.5,3.75,17.1,777.0,781.31,611.56
2018,6,15,9,30,881.0,107.0,3.8,17.3,814.0,822.34,639.34
2018,6,15,9,45,885.5,111.0,3.8,17.55,846.5,860.37,664.37
2018,6,15,10,0,890.0,115.0,3.8,17.8,879.0,896.04,687.53
2018,6,15,10,15,895.5,116.5,3.8,17.95,905.5,927.58,707.9
2018,6,15,10,30,901.0,118.0,3.8,18.1,932.0,956.51,726.4
2018,6,15,10,45,904.5,119.5,3.85,18.2,952.0,980.78,742.13
2018,6,15,11,0,908.0,121.0,3.9,18.3,972.0,1002.09,755.89
2018,6,15,11,15,910.5,121.5,3.95,18.35,985.0,1018.35,766.45
2018,6,15,11,30,913.0,122.0,4.0,18.4,998.0,1031.44,774.99
2018,6,15,11,45,914.0,122.5,4.05,18.4,1004.0,1039.81,780.61
2018,6,15,12,0,915.0,123.0,4.1,18.4,1010.0,1044.9,784.18
2018,6,15,12,15,913.0,124.0,4.15,18.35,1008.0,1044.19,784.13
2018,6,15,12,30,911.0,125.0,4.2,18.3,1006.0,1040.19,782.02
2018,6,15,12,45,906.5,126.0,4.25,18.25,996.0,1030.46,776.16
2018,6,15,13,0,902.0,127.0,4.3,18.2,986.0,1017.55,768.27
2018,6,15,13,15,899.5,125.0,4.35,18.1,969.5,1000.47,757.76
2018,6,15,13,30,897.0,123.0,4.4,18.0,953.0,980.31,745.31
2018,6,15,13,45,893.5,121.0,4.5,17.9,930.5,956.23,730.66
2018,6,15,14,0,890.0,119.0,4.6,17.8,908.0,929.3,713.92
2018,6,15,14,15,884.0,117.0,4.6,17.55,878.5,897.45,693.25
2018,6,15,14,30,878.0,115.0,4.6,17.3,849.0,863.16,670.74
2018,6,15,14,45,870.5,112.0,4.65,17.05,814.0,824.39,645.12
2018,6,15,15,0,863.0,109.0,4.7,16.8,779.0,783.63,617.75
2018,6,15,15,15,851.0,107.0,4.7,16.8,738.5,738.77,586.16
2018,6,15,15,30,839.0,105.0,4.7,16.8,698.0,692.7,553.34
2018,6,15,15,45,827.0,101.0,4.7,16.25,654.0,644.38,517.84
2018,6,15,16,0,815.0,97.0,4.7,15.7,610.0,594.27,479.57
2018,6,15,16,15,800.0,93.0,4.6,15.4,563.5,542.0,437.74
2018,6,15,16,30,785.0,89.0,4.5,15.1,517.0,489.78,394.82
2018,6,15,16,45,763.0,84.5,4.45,14.8,467.5,434.16,348.09
2018,6,15,17,0,741.0,80.0,4.4,14.5,418.0,379.8,301.09
2018,6,15,17,15,708.0,75.5,4.35,14.2,367.5,323.11,251.16
2018,6,15,17,30,675.0,71.0,4.3,13.9,317.0,268.2,201.87
2018,6,15,17,45,629.0,66.0,4.2,13.6,267.5,213.89,153.25
2018,6,15,18,0,583.0,61.0,4.1,13.3,218.0,164.41,109.56
2018,6,15,18,15,509.5,55.5,4.0,12.95,172.0,115.9,70.3
2018,6,15,18,30,436.0,50.0,3.9,12.6,126.0,75.66,41.97
2018,6,15,18,45,326.0,40.5,3.75,12.3,87.5,39.25,22.31
2018,6,15,19,0,216.0,31.0,3.6,12.0,49.0,24.31,12.52
2018,6,15,19,15,118.0,18.0,3.6,11.9,27.0,17.69,0.0
2018,6,15,19,30,20.0,5.0,3.6,11.8,5.0,4.91,0.0
2018,6,15,19,45,10.0,2.5,3.6,11.75,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,16,4,45,29.0,6.5,2.3,11.95,7.5,0.0,0.0
2018,6,16,5,0,58.0,13.0,2.3,12.0,15.0,12.78,0.0
2018,6,16,5,15,167.0,28.0,2.3,12.2,45.5,22.0,8.79
2018,6,16,5,30,276.0,43.0,2.3,12.4,76.0,36.39,25.69
2018,6,16,5,45,369.5,53.0,2.25,12.65,118.5,68.72,39.55
2018,6,16,6,0,463.0,63.0,2.2,12.9,161.0,111.94,69.08
2018,6,16,6,15,526.0,69.5,2.2,13.2,209.0,156.17,104.38
2018,6,16,6,30,589.0,76.0,2.2,13.5,257.0,207.42,147.99
2018,6,16,6,45,634.0,81.0,2.2,13.85,308.0,258.89,193.45
2018,6,16,7,0,679.0,86.0,2.2,14.2,359.0,314.93,242.54
2018,6,16,7,15,712.5,89.5,2.2,14.6,410.0,369.28,289.66
2018,6,16,7,30,746.0,93.0,2.2,15.0,461.0,427.27,338.41
2018,6,16,7,45,772.0,95.5,2.15,15.45,511.0,482.05,383.1
2018,6,16,8,0,798.0,98.0,2.1,15.9,561.0,538.28,427.39
2018,6,16,8,15,817.0,100.0,2.1,16.35,608.0,591.0,467.77
2018,6,16,8,30,836.0,102.0,2.1,16.8,655.0,643.91,507.04
2018,6,16,8,45,851.0,103.5,2.05,17.25,698.5,692.49,541.57
2018,6,16,9,0,866.0,105.0,2.0,17.7,742.0,741.05,573.31
2018,6,16,9,15,877.5,106.0,2.05,18.1,781.0,785.45,602.36
2018,6,16,9,30,889.0,107.0,2.1,18.5,820.0,828.36,630.03
2018,6,16,9,45,898.0,107.5,2.1,18.9,853.0,866.94,653.96
2018,6,16,10,0,907.0,108.0,2.1,19.3,886.0,903.43,676.22
2018,6,16,10,15,912.5,109.5,2.2,19.6,913.0,935.48,696.58
2018,6,16,10,30,918.0,111.0,2.3,19.9,940.0,964.87,715.15
2018,6,16,10,45,922.0,112.0,2.35,20.2,960.5,989.52,730.07
2018,6,16,11,0,926.0,113.0,2.4,20.5,981.0,1011.17,743.07
2018,6,16,11,15,928.0,113.5,2.55,20.65,994.0,1027.25,753.99
2018,6,16,11,30,930.0,114.0,2.7,20.8,1007.0,1040.09,762.92
2018,6,16,11,45,930.0,115.5,2.8,20.95,1013.0,1048.65,768.66
2018,6,16,12,0,930.0,117.0,2.9,21.1,1019.0,1053.85,772.36
2018,6,16,12,15,929.0,117.5,3.05,21.1,1017.5,1053.7,773.6
2018,6,16,12,30,928.0,118.0,3.2,21.1,1016.0,1050.2,772.76
2018,6,16,12,45,925.0,118.5,3.35,21.1,1006.5,1041.38,768.49
2018,6,16,13,0,922.0,119.0,3.5,21.1,997.0,1029.3,762.11
2018,6,16,13,15,918.0,118.5,3.6,20.95,980.5,1012.04,752.38
2018,6,16,13,30,914.0,118.0,3.7,20.8,964.0,991.69,740.59
2018,6,16,13,45,907.5,118.0,3.85,20.65,940.5,966.51,725.82
2018,6,16,14,0,901.0,118.0,4.0,20.5,917.0,938.58,709.04
2018,6,16,14,15,893.0,117.0,4.1,20.15,887.0,905.73,688.94
2018,6,16,14,30,885.0,116.0,4.2,19.8,857.0,870.52,666.98
2018,6,16,14,45,875.0,115.0,4.3,19.5,821.5,831.52,641.92
2018,6,16,15,0,865.0,114.0,4.4,19.2,786.0,790.7,615.37
2018,6,16,15,15,853.0,112.0,4.4,19.2,745.5,745.79,584.29
2018,6,16,15,30,841.0,110.0,4.4,19.2,705.0,700.82,552.84
2018,6,16,15,45,825.5,107.5,4.5,18.45,660.5,650.58,517.12
2018,6,16,16,0,810.0,105.0,4.6,17.7,616.0,599.92,479.63
2018,6,16,16,15,789.0,103.0,4.6,17.25,568.5,546.53,437.89
2018,6,16,16,30,768.0,101.0,4.6,16.8,521.0,493.77,395.38
2018,6,16,16,45,741.0,97.5,4.6,16.35,471.0,436.86,348.39
2018,6,16,17,0,714.0,94.0,4.6,15.9,421.0,382.4,302.01
2018,6,16,17,15,676.5,90.0,4.6,15.5,370.0,325.83,252.86
2018,6,16,17,30,639.0,86.0,4.6,15.1,319.0,272.69,205.73
2018,6,16,17,45,586.0,80.5,4.6,14.65,269.0,218.07,157.72
2018,6,16,18,0,533.0,75.0,4.6,14.2,219.0,169.11,115.28
2018,6,16,18,15,458.0,67.0,4.5,13.9,172.5,120.75,76.38
2018,6,16,18,30,383.0,59.0,4.4,13.6,126.0,79.75,47.11
2018,6,16,18,45,277.0,47.0,4.3,13.25,87.5,43.56,26.28
2018,6,16,19,0,171.0,35.0,4.2,12.9,49.0,27.68,15.18
2018,6,16,19,15,91.5,20.0,4.2,12.8,27.0,19.66,0.0
2018,6,16,19,30,12.0,5.0,4.2,12.7,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,4.15,12.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,2.4,12.45,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,2.4,12.5,11.0,9.83,0.0
2018,6,17,5,15,117.5,27.0,2.4,12.65,40.0,21.15,8.11
2018,6,17,5,30,210.0,44.0,2.4,12.8,69.0,36.47,25.7
2018,6,17,5,45,256.0,52.5,2.45,12.95,97.0,60.86,36.86
2018,6,17,6,0,302.0,61.0,2.5,13.1,125.0,90.12,57.72
2018,6,17,6,15,155.0,64.5,2.45,13.3,97.5,87.22,62.17
2018,6,17,6,30,8.0,68.0,2.4,13.5,70.0,67.45,51.77
2018,6,17,6,45,61.5,102.5,2.4,13.65,126.5,115.84,91.13
2018,6,17,7,0,115.0,137.0,2.4,13.8,183.0,170.69,135.97
2018,6,17,7,15,156.0,169.5,2.35,14.05,241.0,224.86,180.16
2018,6,17,7,30,197.0,202.0,2.3,14.3,299.0,283.53,227.44
2018,6,17,7,45,187.5,225.5,2.25,14.5,325.5,312.76,250.61
2018,6,17,8,0,178.0,249.0,2.2,14.7,352.0,340.87,272.35
2018,6,17,8,15,144.0,269.0,2.15,14.9,357.0,349.85,278.34
2018,6,17,8,30,110.0,289.0,2.1,15.1,362.0,355.4,281.29
2018,6,17,8,45,78.5,292.0,2.05,15.35,346.0,340.01,267.97
2018,6,17,9,0,47.0,295.0,2.0,15.6,330.0,323.92,254.03
2018,6,17,9,15,40.5,304.0,1.95,15.85,335.0,330.26,257.98
2018,6,17,9,30,34.0,313.0,1.9,16.1,340.0,335.97,261.31
2018,6,17,9,45,46.5,340.5,1.85,16.35,379.5,375.55,290.82
2018,6,17,10,0,59.0,368.0,1.8,16.6,419.0,415.92,320.31
2018,6,17,10,15,74.0,393.5,1.8,17.05,459.0,457.2,350.0
2018,6,17,10,30,89.0,419.0,1.8,17.5,499.0,499.13,379.7
2018,6,17,10,45,108.5,437.5,1.8,17.95,537.5,543.98,411.21
2018,6,17,11,0,128.0,456.0,1.8,18.4,576.0,584.2,438.99
2018,6,17,11,15,223.5,429.5,1.8,18.7,642.5,658.75,493.78
2018,6,17,11,30,319.0,403.0,1.8,19.0,709.0,729.56,544.59
2018,6,17,11,45,515.5,311.0,1.85,19.35,809.5,840.78,625.64
2018,6,17,12,0,712.0,219.0,1.9,19.7,910.0,947.64,698.73
2018,6,17,12,15,794.5,179.0,1.95,19.95,949.0,986.38,722.67
2018,6,17,12,30,877.0,139.0,2.0,20.2,988.0,1020.26,744.11
2018,6,17,12,45,889.0,131.0,2.05,20.45,985.0,1018.27,742.57
2018,6,17,13,0,901.0,123.0,2.1,20.7,982.0,1012.84,739.32
2018,6,17,13,15,898.5,122.0,2.15,20.8,966.5,996.88,729.8
2018,6,17,13,30,896.0,121.0,2.2,20.9,951.0,977.83,718.41
2018,6,17,13,45,891.5,120.0,2.25,21.0,928.5,953.94,703.85
2018,6,17,14,0,887.0,119.0,2.3,21.1,906.0,927.25,687.43
2018,6,17,14,15,880.5,118.0,2.35,21.05,877.5,896.14,668.36
2018,6,17,14,30,874.0,117.0,2.4,21.0,849.0,862.63,647.53
2018,6,17,14,45,865.5,115.0,2.4,21.0,814.0,824.25,622.67
2018,6,17,15,0,857.0,113.0,2.4,21.0,779.0,783.98,596.29
2018,6,17,15,15,845.0,110.5,2.4,21.0,738.5,738.91,566.26
2018,6,17,15,30,833.0,108.0,2.4,21.0,698.0,693.78,535.82
2018,6,17,15,45,819.0,105.0,2.45,20.75,654.0,644.4,500.89
2018,6,17,16,0,805.0,102.0,2.5,20.5,610.0,594.48,464.24
2018,6,17,16,15,786.5,98.0,2.5,20.25,562.5,540.75,423.43
2018,6,17,16,30,768.0,94.0,2.5,20.0,515.0,487.43,381.67
2018,6,17,16,45,743.0,90.5,2.5,19.75,465.5,432.29,337.2
2018,6,17,17,0,718.0,87.0,2.5,19.5,416.0,377.79,291.9
2018,6,17,17,15,684.5,82.5,2.5,19.1,366.0,321.95,244.59
2018,6,17,17,30,651.0,78.0,2.5,18.7,316.0,269.12,198.72
2018,6,17,17,45,604.0,72.0,2.55,18.25,266.5,214.82,151.76
2018,6,17,18,0,557.0,66.0,2.6,17.8,217.0,165.47,109.48
2018,6,17,18,15,488.5,58.5,2.5,17.25,171.0,117.03,70.87
2018,6,17,18,30,420.0,51.0,2.4,16.7,125.0,76.29,42.19
2018,6,17,18,45,320.5,41.0,2.35,16.1,87.0,40.28,22.51
2018,6,17,19,0,221.0,31.0,2.3,15.5,49.0,24.25,12.6
2018,6,17,19,15,122.5,18.0,2.25,15.1,27.0,17.69,0.0
2018,6,17,19,30,24.0,5.0,2.2,14.7,5.0,4.91,0.0
2018,6,17,19,45,12.0,2.5,2.2,14.35,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,18,4,45,23.0,5.5,1.3,12.2,6.0,0.0,0.0
2018,6,18,5,0,46.0,11.0,1.4,12.5,12.0,10.81,0.0
2018,6,18,5,15,133.5,24.0,1.45,12.9,37.5,18.65,6.37
2018,6,18,5,30,221.0,37.0,1.5,13.3,63.0,30.51,20.56
2018,6,18,5,45,295.5,46.5,1.55,13.7,98.5,57.88,32.98
2018,6,18,6,0,370.0,56.0,1.6,14.1,134.0,93.62,57.47
2018,6,18,6,15,265.5,74.0,1.55,14.5,137.5,113.98,79.58
2018,6,18,6,30,161.0,92.0,1.5,14.9,141.0,123.68,93.05
2018,6,18,6,45,276.5,106.5,1.45,15.35,209.5,180.17,137.61
2018,6,18,7,0,392.0,121.0,1.4,15.8,278.0,249.62,193.36
2018,6,18,7,15,561.0,107.0,1.4,16.25,365.0,325.96,254.25
2018,6,18,7,30,730.0,93.0,1.4,16.7,452.0,419.12,328.14
2018,6,18,7,45,753.0,96.5,1.4,17.2,501.0,472.56,370.78
2018,6,18,8,0,776.0,100.0,1.4,17.7,550.0,527.2,413.1
2018,6,18,8,15,794.5,103.0,1.45,18.2,596.5,579.57,452.63
2018,6,18,8,30,813.0,106.0,1.5,18.7,643.0,632.15,491.1
2018,6,18,8,45,828.0,107.0,1.55,19.15,685.5,680.24,525.42
2018,6,18,9,0,843.0,108.0,1.6,19.6,728.0,726.32,555.88
2018,6,18,9,15,850.0,112.0,1.7,20.0,765.5,769.41,584.18
2018,6,18,9,30,857.0,116.0,1.8,20.4,803.0,810.74,610.99
2018,6,18,9,45,845.5,129.5,1.9,20.8,830.5,844.08,632.14
2018,6,18,10,0,834.0,143.0,2.0,21.2,858.0,877.5,653.3
2018,6,18,10,15,754.5,195.5,2.05,21.5,858.0,885.22,656.99
2018,6,18,10,30,675.0,248.0,2.1,21.8,858.0,884.35,655.17
2018,6,18,10,45,564.5,316.5,2.2,22.05,834.5,863.15,637.22
2018,6,18,11,0,454.0,385.0,2.3,22.3,811.0,836.43,615.5
2018,6,18,11,15,445.0,393.5,2.4,22.5,816.0,843.73,620.27
2018,6,18,11,30,436.0,402.0,2.5,22.7,821.0,849.05,623.43
2018,6,18,11,45,499.5,377.0,2.6,22.9,859.5,891.35,653.66
2018,6,18,12,0,563.0,352.0,2.7,23.1,898.0,932.18,682.39
2018,6,18,12,15,707.5,253.0,2.8,23.2,938.5,978.0,717.02
2018,6,18,12,30,852.0,154.0,2.9,23.3,979.0,1010.16,738.28
2018,6,18,12,45,840.5,160.0,2.95,23.35,967.5,1004.74,734.94
2018,6,18,13,0,829.0,166.0,3.0,23.4,956.0,990.68,726.39
2018,6,18,13,15,869.0,139.5,3.05,23.3,955.5,985.98,724.54
2018,6,18,13,30,909.0,113.0,3.1,23.2,955.0,982.39,723.43
2018,6,18,13,45,905.0,112.0,3.15,23.15,933.0,958.73,708.96
2018,6,18,14,0,901.0,111.0,3.2,23.1,911.0,932.21,692.71
2018,6,18,14,15,895.0,109.5,3.25,22.9,882.0,900.69,673.39
2018,6,18,14,30,889.0,108.0,3.3,22.7,853.0,866.71,652.25
2018,6,18,14,45,881.0,106.0,3.3,22.5,818.0,828.28,627.55
2018,6,18,15,0,873.0,104.0,3.3,22.3,783.0,787.88,601.24
2018,6,18,15,15,861.5,102.0,3.3,22.3,743.0,743.11,571.07
2018,6,18,15,30,850.0,100.0,3.3,22.3,703.0,697.05,539.64
2018,6,18,15,45,837.0,97.0,3.25,21.8,659.0,647.96,505.07
2018,6,18,16,0,824.0,94.0,3.2,21.3,615.0,598.55,468.56
2018,6,18,16,15,806.5,90.5,3.2,21.0,567.5,545.02,427.67
2018,6,18,16,30,789.0,87.0,3.2,20.7,520.0,491.76,385.73
2018,6,18,16,45,765.0,84.0,3.15,20.4,470.5,436.54,340.87
2018,6,18,17,0,741.0,81.0,3.1,20.1,421.0,382.77,295.83
2018,6,18,17,15,708.0,76.5,3.05,19.6,370.5,326.04,247.61
2018,6,18,17,30,675.0,72.0,3.0,19.1,320.0,271.07,199.83
2018,6,18,17,45,629.5,67.0,2.9,18.6,270.5,216.79,152.54
2018,6,18,18,0,584.0,62.0,2.8,18.1,221.0,167.26,109.83
2018,6,18,18,15,516.5,55.0,2.65,17.45,174.5,117.88,70.32
2018,6,18,18,30,449.0,48.0,2.5,16.8,128.0,76.05,40.82
2018,6,18,18,45,348.0,39.0,2.3,16.2,89.5,39.24,21.07
2018,6,18,19,0,247.0,30.0,2.1,15.6,51.0,24.2,12.7
2018,6,18,19,15,137.5,17.5,2.1,15.25,28.0,17.2,0.0
2018,6,18,19,30,28.0,5.0,2.1,14.9,5.0,4.91,0.0
2018,6,18,19,45,14.0,2.5,2.1,14.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,2.15,12.5,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,2.2,12.6,16.0,12.78,0.0
2018,6,19,5,15,225.5,25.0,2.2,12.8,47.0,19.99,7.08
2018,6,19,5,30,352.0,37.0,2.2,13.0,78.0,31.75,21.61
2018,6,19,5,45,438.0,44.0,2.2,13.25,120.0,64.31,33.66
2018,6,19,6,0,524.0,51.0,2.2,13.5,162.0,106.61,61.85
2018,6,19,6,15,580.5,57.0,2.2,13.8,210.0,152.51,98.72
2018,6,19,6,30,637.0,63.0,2.2,14.1,258.0,204.62,143.51
2018,6,19,6,45,676.5,67.5,2.2,14.35,308.5,257.69,190.81
2018,6,19,7,0,716.0,72.0,2.2,14.6,359.0,313.38,240.14
2018,6,19,7,15,746.5,75.0,2.15,15.05,409.5,367.75,287.47
2018,6,19,7,30,777.0,78.0,2.1,15.5,460.0,424.58,335.38
2018,6,19,7,45,799.5,80.5,2.1,15.95,509.5,479.11,380.14
2018,6,19,8,0,822.0,83.0,2.1,16.4,559.0,534.8,424.3
2018,6,19,8,15,839.0,85.0,2.1,16.95,606.0,587.14,464.33
2018,6,19,8,30,856.0,87.0,2.1,17.5,653.0,639.46,503.02
2018,6,19,8,45,869.5,89.0,2.1,18.05,696.5,689.08,537.88
2018,6,19,9,0,883.0,91.0,2.1,18.6,740.0,737.84,569.87
2018,6,19,9,15,893.0,92.5,2.1,19.05,778.5,782.3,598.46
2018,6,19,9,30,903.0,94.0,2.1,19.5,817.0,825.13,625.49
2018,6,19,9,45,910.5,95.0,2.15,19.95,850.0,863.51,649.55
2018,6,19,10,0,918.0,96.0,2.2,20.4,883.0,899.67,671.9
2018,6,19,10,15,924.0,97.0,2.25,20.75,910.5,932.08,691.84
2018,6,19,10,30,930.0,98.0,2.3,21.1,938.0,961.83,709.93
2018,6,19,10,45,934.5,98.5,2.35,21.45,958.5,986.83,724.87
2018,6,19,11,0,939.0,99.0,2.4,21.8,979.0,1008.82,737.88
2018,6,19,11,15,941.5,99.5,2.45,22.0,992.5,1025.73,748.08
2018,6,19,11,30,944.0,100.0,2.5,22.2,1006.0,1039.36,756.29
2018,6,19,11,45,945.0,100.0,2.6,22.35,1012.0,1047.66,761.86
2018,6,19,12,0,946.0,100.0,2.7,22.5,1018.0,1052.57,765.4
2018,6,19,12,15,943.0,102.0,2.75,22.55,1016.0,1052.09,765.38
2018,6,19,12,30,940.0,104.0,2.8,22.6,1014.0,1048.22,763.33
2018,6,19,12,45,934.5,106.5,2.9,22.7,1004.5,1039.02,758.29
2018,6,19,13,0,929.0,109.0,3.0,22.8,995.0,1026.55,751.22
2018,6,19,13,15,926.0,108.5,3.05,22.8,979.0,1010.3,741.59
2018,6,19,13,30,923.0,108.0,3.1,22.8,963.0,990.9,729.94
2018,6,19,13,45,918.5,106.5,3.15,22.75,940.0,966.02,714.83
2018,6,19,14,0,914.0,105.0,3.2,22.7,917.0,938.26,697.77
2018,6,19,14,15,907.0,104.5,3.25,22.55,888.0,906.57,678.23
2018,6,19,14,30,900.0,104.0,3.3,22.4,859.0,872.42,656.86
2018,6,19,14,45,891.5,102.5,3.35,22.25,823.5,833.77,632.18
2018,6,19,15,0,883.0,101.0,3.4,22.1,788.0,793.14,605.83
2018,6,19,15,15,871.5,99.5,3.4,22.1,748.0,748.51,575.75
2018,6,19,15,30,860.0,98.0,3.4,22.1,708.0,702.58,544.39
2018,6,19,15,45,846.0,95.0,3.45,21.55,663.0,652.42,509.59
2018,6,19,16,0,832.0,92.0,3.5,21.0,618.0,601.65,472.38
2018,6,19,16,15,813.5,89.5,3.5,20.55,570.5,548.55,431.85
2018,6,19,16,30,795.0,87.0,3.5,20.1,523.0,495.45,390.04
2018,6,19,16,45,770.5,83.5,3.45,19.65,473.0,439.2,344.39
2018,6,19,17,0,746.0,80.0,3.4,19.2,423.0,384.44,298.53
2018,6,19,17,15,714.0,75.5,3.35,18.6,372.5,327.79,250.18
2018,6,19,17,30,682.0,71.0,3.3,18.0,322.0,272.8,202.14
2018,6,19,17,45,637.0,66.0,3.25,17.35,272.5,218.23,154.4
2018,6,19,18,0,592.0,61.0,3.2,16.7,223.0,168.35,111.13
2018,6,19,18,15,526.5,54.5,3.1,16.1,176.5,119.21,71.41
2018,6,19,18,30,461.0,48.0,3.0,15.5,130.0,77.41,41.65
2018,6,19,18,45,361.5,39.0,2.95,14.85,91.0,39.88,21.33
2018,6,19,19,0,262.0,30.0,2.9,14.2,52.0,24.14,12.87
2018,6,19,19,15,147.0,17.5,2.85,13.85,28.5,17.2,0.0
2018,6,19,19,30,32.0,5.0,2.8,13.5,5.0,4.91,0.0
2018,6,19,19,45,16.0,2.5,2.8,13.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.4,11.1,8.5,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.3,17.0,13.76,0.0
2018,6,20,5,15,255.0,24.5,2.6,11.65,49.0,19.53,6.66
2018,6,20,5,30,394.0,35.0,2.7,12.0,81.0,29.79,20.0
2018,6,20,5,45,481.5,42.0,2.75,12.4,125.0,64.74,32.77
2018,6,20,6,0,569.0,49.0,2.8,12.8,169.0,109.55,62.58
2018,6,20,6,15,625.5,53.5,2.8,13.15,218.0,157.87,101.58
2018,6,20,6,30,682.0,58.0,2.8,13.5,267.0,210.8,147.45
2018,6,20,6,45,721.0,62.0,2.75,13.85,318.5,264.34,195.62
2018,6,20,7,0,760.0,66.0,2.7,14.2,370.0,321.74,246.8
2018,6,20,7,15,788.0,69.5,2.75,14.65,422.0,377.95,296.3
2018,6,20,7,30,816.0,73.0,2.8,15.1,474.0,436.31,346.15
2018,6,20,7,45,837.5,75.0,2.8,15.55,524.0,492.23,392.54
2018,6,20,8,0,859.0,77.0,2.8,16.0,574.0,548.4,437.6
2018,6,20,8,15,875.5,79.0,2.8,16.45,622.0,602.23,479.4
2018,6,20,8,30,892.0,81.0,2.8,16.9,670.0,655.91,519.77
2018,6,20,8,45,905.0,83.0,2.8,17.35,714.5,706.79,555.84
2018,6,20,9,0,918.0,85.0,2.8,17.8,759.0,756.7,589.22
2018,6,20,9,15,920.5,90.0,2.85,18.15,796.5,800.36,618.14
2018,6,20,9,30,923.0,95.0,2.9,18.5,834.0,841.77,645.16
2018,6,20,9,45,922.0,101.5,2.9,18.85,865.5,879.32,668.88
2018,6,20,10,0,921.0,108.0,2.9,19.2,897.0,914.06,690.45
2018,6,20,10,15,927.5,108.5,3.0,19.45,924.5,946.53,711.37
2018,6,20,10,30,934.0,109.0,3.1,19.7,952.0,976.36,730.44
2018,6,20,10,45,939.0,109.5,3.15,19.95,973.5,1001.97,746.28
2018,6,20,11,0,944.0,110.0,3.2,20.2,995.0,1024.57,760.14
2018,6,20,11,15,947.5,109.5,3.3,20.3,1008.5,1041.56,771.21
2018,6,20,11,30,951.0,109.0,3.4,20.4,1022.0,1055.28,780.26
2018,6,20,11,45,953.0,109.0,3.55,20.5,1029.0,1064.68,786.99
2018,6,20,12,0,955.0,109.0,3.7,20.6,1036.0,1070.67,791.6
2018,6,20,12,15,955.0,109.0,3.8,20.55,1034.5,1071.23,792.81
2018,6,20,12,30,955.0,109.0,3.9,20.5,1033.0,1068.34,791.89
2018,6,20,12,45,953.5,108.0,3.95,20.4,1024.0,1059.51,786.95
2018,6,20,13,0,952.0,107.0,4.0,20.3,1015.0,1047.29,779.87
2018,6,20,13,15,949.5,106.0,4.05,20.15,999.0,1030.75,770.14
2018,6,20,13,30,947.0,105.0,4.1,20.0,983.0,1010.95,758.28
2018,6,20,13,45,942.5,103.5,4.15,19.9,959.0,985.62,742.53
2018,6,20,14,0,938.0,102.0,4.2,19.8,935.0,957.33,724.73
2018,6,20,14,15,932.0,100.5,4.2,19.6,905.5,924.88,704.0
2018,6,20,14,30,926.0,99.0,4.2,19.4,876.0,889.85,681.36
2018,6,20,14,45,919.0,97.0,4.2,19.2,841.0,851.09,655.91
2018,6,20,15,0,912.0,95.0,4.2,19.0,806.0,810.16,628.68
2018,6,20,15,15,901.0,93.5,4.2,19.0,765.0,764.82,597.51
2018,6,20,15,30,890.0,92.0,4.2,19.0,724.0,718.05,564.97
2018,6,20,15,45,877.0,89.5,4.1,18.55,679.0,667.78,529.14
2018,6,20,16,0,864.0,87.0,4.0,18.1,634.0,616.73,490.49
2018,6,20,16,15,847.0,84.0,3.95,17.75,585.5,562.41,448.18
2018,6,20,16,30,830.0,81.0,3.9,17.4,537.0,507.95,404.48
2018,6,20,16,45,807.5,77.5,3.8,17.05,486.5,450.86,357.32
2018,6,20,17,0,785.0,74.0,3.7,16.7,436.0,395.0,309.75
2018,6,20,17,15,755.5,70.5,3.6,16.2,385.0,338.16,260.34
2018,6,20,17,30,726.0,67.0,3.5,15.7,334.0,283.82,211.92
2018,6,20,17,45,683.0,62.0,3.45,15.25,283.0,227.45,161.8
2018,6,20,18,0,640.0,57.0,3.4,14.8,232.0,174.18,114.91
2018,6,20,18,15,575.5,51.5,3.25,14.35,184.5,123.42,73.29
2018,6,20,18,30,511.0,46.0,3.1,13.9,137.0,79.87,42.0
2018,6,20,18,45,410.0,37.5,3.0,13.45,96.5,39.92,20.53
2018,6,20,19,0,309.0,29.0,2.9,13.0,56.0,23.08,12.23
2018,6,20,19,15,175.5,17.5,2.85,12.75,31.0,17.2,0.0
2018,6,20,19,30,42.0,6.0,2.8,12.5,6.0,5.9,0.0
2018,6,20,19,45,21.0,3.0,2.8,12.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,4,45,58.5,7.0,2.8,11.35,8.5,0.0,0.0
2018,6,21,5,0,117.0,14.0,2.9,11.5,17.0,13.76,0.0
2018,6,21,5,15,256.5,24.5,2.95,11.75,49.0,19.57,6.47
2018,6,21,5,30,396.0,35.0,3.0,12.0,81.0,29.48,19.71
2018,6,21,5,45,484.0,42.0,3.05,12.25,125.0,64.49,32.61
2018,6,21,6,0,572.0,49.0,3.1,12.5,169.0,109.43,62.45
2018,6,21,6,15,628.5,54.5,3.1,12.9,219.0,157.41,101.16
2018,6,21,6,30,685.0,60.0,3.1,13.3,269.0,212.88,149.17
2018,6,21,6,45,723.0,64.0,3.1,13.65,320.5,266.28,197.38
2018,6,21,7,0,761.0,68.0,3.1,14.0,372.0,323.44,248.57
2018,6,21,7,15,788.5,71.5,3.05,14.45,423.5,379.51,298.02
2018,6,21,7,30,816.0,75.0,3.0,14.9,475.0,437.69,347.72
2018,6,21,7,45,837.0,77.5,3.0,15.35,525.5,493.85,394.42
2018,6,21,8,0,858.0,80.0,3.0,15.8,576.0,550.25,439.76
2018,6,21,8,15,873.5,82.5,2.95,16.2,623.5,603.96,481.51
2018,6,21,8,30,889.0,85.0,2.9,16.6,671.0,657.44,521.72
2018,6,21,8,45,901.0,87.0,2.9,17.05,715.0,707.54,557.49
2018,6,21,9,0,913.0,89.0,2.9,17.5,759.0,756.58,590.36
2018,6,21,9,15,924.0,89.5,2.9,17.95,798.5,802.02,620.1
2018,6,21,9,30,935.0,90.0,2.9,18.4,838.0,845.85,648.25
2018,6,21,9,45,943.5,91.0,2.85,18.8,872.5,886.23,673.4
2018,6,21,10,0,952.0,92.0,2.8,19.2,907.0,924.37,696.65
2018,6,21,10,15,957.5,92.5,2.75,19.6,934.5,956.86,715.8
2018,6,21,10,30,963.0,93.0,2.7,20.0,962.0,986.56,732.92
2018,6,21,10,45,967.0,93.5,2.7,20.4,983.0,1011.9,747.51
2018,6,21,11,0,971.0,94.0,2.7,20.8,1004.0,1034.1,760.03
2018,6,21,11,15,973.5,94.0,2.75,21.0,1017.5,1051.08,770.26
2018,6,21,11,30,976.0,94.0,2.8,21.2,1031.0,1064.67,778.43
2018,6,21,11,45,977.0,94.0,2.8,21.45,1037.0,1073.32,782.87
2018,6,21,12,0,978.0,94.0,2.8,21.7,1043.0,1078.47,785.2
2018,6,21,12,15,974.0,97.0,2.9,21.8,1041.0,1078.13,785.62
2018,6,21,12,30,970.0,100.0,3.0,21.9,1039.0,1074.29,783.92
2018,6,21,12,45,963.0,103.5,3.1,22.0,1029.0,1064.51,778.48
2018,6,21,13,0,956.0,107.0,3.2,22.1,1019.0,1051.39,770.96
2018,6,21,13,15,954.0,105.5,3.3,22.15,1003.0,1034.82,761.38
