Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,15,680.0,89.0,2.75,18.1,387.0,347.35,268.85
2018,7,1,7,30,712.0,94.0,2.7,18.6,437.0,403.46,315.85
2018,7,1,7,45,736.5,98.5,2.65,19.1,486.5,458.6,360.74
2018,7,1,8,0,761.0,103.0,2.6,19.6,536.0,514.31,404.59
2018,7,1,8,15,779.5,106.0,2.55,20.1,582.5,566.14,444.14
2018,7,1,8,30,798.0,109.0,2.5,20.6,629.0,618.26,482.59
2018,7,1,8,45,812.5,112.0,2.5,21.1,672.5,667.67,518.08
2018,7,1,9,0,827.0,115.0,2.5,21.6,716.0,716.48,551.21
2018,7,1,9,15,840.5,116.5,2.55,22.0,756.0,760.35,579.97
2018,7,1,9,30,854.0,118.0,2.6,22.4,796.0,804.48,608.55
2018,7,1,9,45,864.5,118.5,2.65,22.8,830.0,843.66,633.38
2018,7,1,10,0,875.0,119.0,2.7,23.2,864.0,880.97,656.72
2018,7,1,10,15,881.5,121.0,2.75,23.5,892.0,914.13,677.35
2018,7,1,10,30,888.0,123.0,2.8,23.8,920.0,944.8,696.23
2018,7,1,10,45,893.0,123.5,2.85,24.1,941.0,969.9,711.38
2018,7,1,11,0,898.0,124.0,2.9,24.4,962.0,992.15,724.71
2018,7,1,11,15,901.0,124.5,3.0,24.55,976.0,1009.49,735.73
2018,7,1,11,30,904.0,125.0,3.1,24.7,990.0,1023.71,744.83
2018,7,1,11,45,906.0,125.0,3.15,24.9,997.0,1033.25,750.46
2018,7,1,12,0,908.0,125.0,3.2,25.1,1004.0,1039.55,754.12
2018,7,1,12,15,903.5,128.0,3.25,25.1,1002.0,1039.07,754.14
2018,7,1,12,30,899.0,131.0,3.3,25.1,1000.0,1035.32,752.2
2018,7,1,12,45,892.0,133.5,3.35,25.1,990.0,1025.39,746.38
2018,7,1,13,0,885.0,136.0,3.4,25.1,980.0,1012.35,738.65
2018,7,1,13,15,881.5,135.5,3.45,24.95,964.5,996.72,729.74
2018,7,1,13,30,878.0,135.0,3.5,24.8,949.0,978.08,718.89
2018,7,1,13,45,873.0,133.5,3.5,24.65,926.5,954.12,704.18
2018,7,1,14,0,868.0,132.0,3.5,24.5,904.0,927.41,687.66
2018,7,1,14,15,861.0,130.0,3.5,24.2,875.0,895.82,668.18
2018,7,1,14,30,854.0,128.0,3.5,23.9,846.0,861.88,646.99
2018,7,1,14,45,844.5,126.0,3.5,23.65,811.5,823.72,622.57
2018,7,1,15,0,835.0,124.0,3.5,23.4,777.0,785.89,598.15
2018,7,1,15,15,822.5,121.5,3.5,23.4,737.0,741.18,568.02
2018,7,1,15,30,810.0,119.0,3.5,23.4,697.0,695.33,536.75
2018,7,1,15,45,795.5,116.0,3.45,22.8,653.5,646.75,502.29
2018,7,1,16,0,781.0,113.0,3.4,22.2,610.0,597.67,466.45
2018,7,1,16,15,762.5,108.5,3.35,21.85,563.0,544.58,426.15
2018,7,1,16,30,744.0,104.0,3.3,21.5,516.0,491.9,385.0
2018,7,1,16,45,719.0,99.5,3.25,21.1,466.5,436.08,340.3
2018,7,1,17,0,694.0,95.0,3.2,20.7,417.0,382.44,296.0
2018,7,1,17,15,660.5,89.5,3.15,20.15,367.0,326.59,249.06
2018,7,1,17,30,627.0,84.0,3.1,19.6,317.0,273.76,203.53
2018,7,1,17,45,581.0,77.5,3.1,19.05,268.0,220.06,157.24
2018,7,1,18,0,535.0,71.0,3.1,18.5,219.0,171.21,115.36
2018,7,1,18,15,469.0,62.5,3.0,17.9,173.0,122.69,76.29
2018,7,1,18,30,403.0,54.0,2.9,17.3,127.0,81.61,46.5
2018,7,1,18,45,309.5,42.5,2.85,16.65,88.5,43.73,24.11
2018,7,1,19,0,216.0,31.0,2.8,16.0,50.0,24.1,13.17
2018,7,1,19,15,120.5,18.0,2.75,15.65,27.5,14.23,0.0
2018,7,1,19,30,25.0,5.0,2.7,15.3,5.0,4.91,0.0
2018,7,1,19,45,12.5,2.5,2.7,14.95,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.5,1.7,13.6,3.5,0.0,0.0
2018,7,2,5,0,27.0,7.0,1.8,13.8,7.0,6.88,0.0
2018,7,2,5,15,95.0,21.0,1.85,14.2,29.5,16.42,0.0
2018,7,2,5,30,163.0,35.0,1.9,14.6,52.0,26.95,16.88
2018,7,2,5,45,232.0,50.5,1.95,14.95,89.0,53.81,32.41
2018,7,2,6,0,301.0,66.0,2.0,15.3,126.0,89.89,57.21
2018,7,2,6,15,326.5,80.5,2.0,15.75,162.5,125.91,86.21
2018,7,2,6,30,352.0,95.0,2.0,16.2,199.0,164.83,119.21
2018,7,2,6,45,355.0,112.5,1.95,16.6,234.0,203.29,153.07
2018,7,2,7,0,358.0,130.0,1.9,17.0,269.0,242.01,186.69
2018,7,2,7,15,422.0,139.5,1.9,17.45,326.0,296.43,231.28
2018,7,2,7,30,486.0,149.0,1.9,17.9,383.0,357.31,280.39
2018,7,2,7,45,544.0,152.5,1.9,18.3,440.5,415.57,326.78
2018,7,2,8,0,602.0,156.0,1.9,18.7,498.0,480.36,377.1
2018,7,2,8,15,637.5,159.0,1.9,19.15,549.0,534.88,418.38
2018,7,2,8,30,673.0,162.0,1.9,19.6,600.0,591.56,460.18
2018,7,2,8,45,691.0,166.5,1.85,20.05,643.0,639.71,494.23
2018,7,2,9,0,709.0,171.0,1.8,20.5,686.0,687.84,527.31
2018,7,2,9,15,696.5,189.0,1.85,20.9,717.5,726.03,552.66
2018,7,2,9,30,684.0,207.0,1.9,21.3,749.0,761.4,575.58
2018,7,2,9,45,659.5,230.5,1.95,21.65,771.5,789.39,592.84
2018,7,2,10,0,635.0,254.0,2.0,22.0,794.0,813.72,607.37
2018,7,2,10,15,644.5,258.0,2.05,22.25,821.5,845.64,628.17
2018,7,2,10,30,654.0,262.0,2.1,22.5,849.0,875.94,647.59
2018,7,2,10,45,661.5,265.0,2.2,22.75,870.5,901.56,664.25
2018,7,2,11,0,669.0,268.0,2.3,23.0,892.0,925.13,679.53
2018,7,2,11,15,673.5,270.0,2.35,23.15,906.5,942.6,690.57
2018,7,2,11,30,678.0,272.0,2.4,23.3,921.0,957.67,700.1
2018,7,2,11,45,680.0,273.0,2.5,23.4,927.5,966.77,706.4
2018,7,2,12,0,682.0,274.0,2.6,23.5,934.0,973.28,711.1
2018,7,2,12,15,682.5,274.0,2.65,23.5,934.0,974.65,712.35
2018,7,2,12,30,683.0,274.0,2.7,23.5,934.0,973.36,712.02
2018,7,2,12,45,681.5,272.0,2.8,23.5,926.0,965.43,707.87
2018,7,2,13,0,680.0,270.0,2.9,23.5,918.0,954.91,702.06
2018,7,2,13,15,675.0,268.0,2.95,23.35,902.5,938.46,692.3
2018,7,2,13,30,670.0,266.0,3.0,23.2,887.0,919.66,680.97
2018,7,2,13,45,663.0,262.5,3.1,23.05,865.0,895.26,666.17
2018,7,2,14,0,656.0,259.0,3.2,22.9,843.0,868.82,649.84
2018,7,2,14,15,646.5,254.0,3.25,22.6,814.0,836.81,629.56
2018,7,2,14,30,637.0,249.0,3.3,22.3,785.0,803.23,607.91
2018,7,2,14,45,625.5,243.0,3.35,22.0,751.0,765.61,583.09
2018,7,2,15,0,614.0,237.0,3.4,21.7,717.0,726.92,557.07
2018,7,2,15,15,598.0,231.0,3.4,21.7,678.5,684.0,526.65
2018,7,2,15,30,582.0,225.0,3.4,21.7,640.0,639.51,494.63
2018,7,2,15,45,565.0,215.5,3.4,20.95,597.5,592.14,461.29
2018,7,2,16,0,548.0,206.0,3.4,20.2,555.0,545.04,427.26
2018,7,2,16,15,528.0,195.0,3.35,19.75,510.0,495.25,389.7
2018,7,2,16,30,508.0,184.0,3.3,19.3,465.0,446.48,351.98
2018,7,2,16,45,482.5,171.0,3.3,18.85,417.5,394.42,310.86
2018,7,2,17,0,457.0,158.0,3.3,18.4,370.0,344.38,270.32
2018,7,2,17,15,424.5,144.0,3.25,17.85,323.0,293.08,228.01
2018,7,2,17,30,392.0,130.0,3.2,17.3,276.0,244.96,187.57
2018,7,2,17,45,353.0,114.0,3.15,16.75,230.5,196.67,146.85
2018,7,2,18,0,314.0,98.0,3.1,16.2,185.0,152.64,109.83
2018,7,2,18,15,264.5,80.5,3.05,15.75,143.5,110.99,76.11
2018,7,2,18,30,215.0,63.0,3.0,15.3,102.0,74.53,48.35
2018,7,2,18,45,158.5,44.5,2.9,14.8,68.5,42.84,26.55
2018,7,2,19,0,102.0,26.0,2.8,14.3,35.0,21.8,11.46
2018,7,2,19,15,56.0,14.5,2.8,14.1,19.0,14.25,0.0
2018,7,2,19,30,10.0,3.0,2.8,13.9,3.0,2.95,0.0
2018,7,2,19,45,5.0,1.5,2.75,13.7,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.8,12.95,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.8,13.1,9.0,7.86,0.0
2018,7,3,5,15,139.0,23.0,2.85,13.4,36.0,18.16,0.0
2018,7,3,5,30,241.0,38.0,2.9,13.7,63.0,29.52,19.01
2018,7,3,5,45,338.0,48.5,2.9,13.95,104.0,56.84,32.11
2018,7,3,6,0,435.0,59.0,2.9,14.2,145.0,97.69,58.39
2018,7,3,6,15,499.0,67.5,2.9,14.55,193.0,141.52,92.24
2018,7,3,6,30,563.0,76.0,2.9,14.9,241.0,192.54,134.92
2018,7,3,6,45,608.0,82.5,2.9,15.2,291.5,243.5,179.69
2018,7,3,7,0,653.0,89.0,2.9,15.5,342.0,299.14,228.47
2018,7,3,7,15,688.5,93.5,2.9,15.95,393.5,353.64,275.83
2018,7,3,7,30,724.0,98.0,2.9,16.4,445.0,411.25,324.57
2018,7,3,7,45,751.5,101.0,2.9,16.85,495.5,467.03,370.6
2018,7,3,8,0,779.0,104.0,2.9,17.3,546.0,523.65,415.89
2018,7,3,8,15,800.5,106.0,2.9,17.75,594.0,577.17,457.48
2018,7,3,8,30,822.0,108.0,2.9,18.2,642.0,631.21,498.2
2018,7,3,8,45,839.0,109.5,2.9,18.65,687.0,681.94,535.3
2018,7,3,9,0,856.0,111.0,2.9,19.1,732.0,730.83,568.85
2018,7,3,9,15,866.0,113.5,2.95,19.4,771.0,775.74,598.91
2018,7,3,9,30,876.0,116.0,3.0,19.7,810.0,819.12,627.54
2018,7,3,9,45,882.5,119.0,3.0,20.05,843.5,858.34,652.52
2018,7,3,10,0,889.0,122.0,3.0,20.4,877.0,895.37,675.74
2018,7,3,10,15,896.0,122.0,3.05,20.65,904.5,927.47,696.03
2018,7,3,10,30,903.0,122.0,3.1,20.9,932.0,957.05,714.56
2018,7,3,10,45,908.5,123.0,3.15,21.2,954.0,983.56,730.86
2018,7,3,11,0,914.0,124.0,3.2,21.5,976.0,1007.19,745.24
2018,7,3,11,15,917.5,124.0,3.25,21.6,990.5,1024.85,756.3
2018,7,3,11,30,921.0,124.0,3.3,21.7,1005.0,1039.36,765.4
2018,7,3,11,45,923.0,124.0,3.35,21.85,1012.0,1049.13,771.38
2018,7,3,12,0,925.0,124.0,3.4,22.0,1019.0,1055.61,775.33
2018,7,3,12,15,924.0,124.5,3.45,22.0,1018.0,1056.24,776.05
2018,7,3,12,30,923.0,125.0,3.5,22.0,1017.0,1053.52,774.75
2018,7,3,12,45,920.5,125.0,3.5,22.05,1008.5,1045.49,769.55
2018,7,3,13,0,918.0,125.0,3.5,22.1,1000.0,1034.18,762.34
2018,7,3,13,15,916.0,123.5,3.5,22.05,985.0,1018.62,752.73
2018,7,3,13,30,914.0,122.0,3.5,22.0,970.0,999.88,741.12
2018,7,3,13,45,910.5,120.5,3.5,22.0,948.0,976.63,726.41
2018,7,3,14,0,907.0,119.0,3.5,22.0,926.0,950.45,709.77
2018,7,3,14,15,901.0,117.0,3.5,21.9,897.0,918.73,689.62
2018,7,3,14,30,895.0,115.0,3.5,21.8,868.0,884.48,667.67
2018,7,3,14,45,887.0,113.0,3.5,21.75,833.0,846.23,642.67
2018,7,3,15,0,879.0,111.0,3.5,21.7,798.0,805.93,616.05
2018,7,3,15,15,867.5,108.5,3.5,21.7,757.5,760.67,585.53
2018,7,3,15,30,856.0,106.0,3.5,21.7,717.0,714.05,553.7
2018,7,3,15,45,841.5,103.5,3.4,21.3,672.5,665.22,519.11
2018,7,3,16,0,827.0,101.0,3.3,20.9,628.0,614.58,481.48
2018,7,3,16,15,808.5,97.5,3.3,20.6,579.5,560.33,440.22
2018,7,3,16,30,790.0,94.0,3.3,20.3,531.0,506.38,397.95
2018,7,3,16,45,765.0,90.5,3.25,20.05,481.0,449.98,352.31
2018,7,3,17,0,740.0,87.0,3.2,19.8,431.0,395.08,306.54
2018,7,3,17,15,706.5,83.0,3.15,19.35,380.0,337.35,257.65
2018,7,3,17,30,673.0,79.0,3.1,18.9,329.0,283.46,210.8
2018,7,3,17,45,625.0,73.5,3.05,18.45,278.5,227.65,162.37
2018,7,3,18,0,577.0,68.0,3.0,18.0,228.0,176.89,118.57
2018,7,3,18,15,508.0,60.5,2.95,17.45,180.5,126.5,77.87
2018,7,3,18,30,439.0,53.0,2.9,16.9,133.0,83.89,47.03
2018,7,3,18,45,336.5,42.5,2.8,16.3,93.0,45.28,24.82
2018,7,3,19,0,234.0,32.0,2.7,15.7,53.0,24.96,13.79
2018,7,3,19,15,130.0,18.5,2.65,15.35,29.0,18.18,0.0
2018,7,3,19,30,26.0,5.0,2.6,15.0,5.0,4.91,0.0
2018,7,3,19,45,13.0,2.5,2.6,14.65,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,45,23.5,4.5,2.4,12.6,5.0,0.0,0.0
2018,7,4,5,0,47.0,9.0,2.5,12.8,10.0,8.85,0.0
2018,7,4,5,15,159.5,22.5,2.55,13.1,37.0,17.77,0.0
2018,7,4,5,30,272.0,36.0,2.6,13.4,64.0,27.9,17.61
2018,7,4,5,45,368.0,45.5,2.7,13.75,105.0,55.7,30.5
2018,7,4,6,0,464.0,55.0,2.8,14.1,146.0,96.26,56.03
2018,7,4,6,15,512.0,64.0,2.8,14.45,191.0,139.62,90.08
2018,7,4,6,30,560.0,73.0,2.8,14.8,236.0,188.37,131.54
2018,7,4,6,45,587.0,81.5,2.75,15.2,281.5,236.22,174.22
2018,7,4,7,0,614.0,90.0,2.7,15.6,327.0,286.79,219.06
2018,7,4,7,15,631.0,99.0,2.7,15.95,372.5,336.58,262.76
2018,7,4,7,30,648.0,108.0,2.7,16.3,418.0,387.61,306.29
2018,7,4,7,45,657.0,118.5,2.7,16.7,462.0,437.28,347.39
2018,7,4,8,0,666.0,129.0,2.7,17.1,506.0,486.96,387.16
2018,7,4,8,15,598.5,158.0,2.7,17.55,519.0,510.15,404.71
2018,7,4,8,30,531.0,187.0,2.7,18.0,532.0,524.18,414.37
2018,7,4,8,45,533.5,202.0,2.7,18.4,568.5,565.96,445.09
2018,7,4,9,0,536.0,217.0,2.7,18.8,605.0,606.8,474.2
2018,7,4,9,15,587.5,209.0,2.7,19.2,656.0,662.43,514.62
2018,7,4,9,30,639.0,201.0,2.7,19.6,707.0,718.89,554.75
2018,7,4,9,45,691.0,191.0,2.7,19.95,759.5,775.5,594.0
2018,7,4,10,0,743.0,181.0,2.7,20.3,812.0,833.34,632.08
2018,7,4,10,15,760.0,181.0,2.8,20.6,844.5,868.75,654.99
2018,7,4,10,30,777.0,181.0,2.9,20.9,877.0,904.52,678.2
2018,7,4,10,45,816.0,165.0,2.95,21.2,911.5,943.05,702.74
2018,7,4,11,0,855.0,149.0,3.0,21.5,946.0,975.29,722.88
2018,7,4,11,15,897.5,128.0,3.05,21.6,975.5,1009.23,744.67
2018,7,4,11,30,940.0,107.0,3.1,21.7,1005.0,1040.91,764.89
2018,7,4,11,45,943.0,106.0,3.15,21.85,1012.5,1050.88,770.82
2018,7,4,12,0,946.0,105.0,3.2,22.0,1020.0,1057.48,774.86
2018,7,4,12,15,946.0,104.5,3.25,22.1,1019.0,1058.18,775.35
2018,7,4,12,30,946.0,104.0,3.3,22.2,1018.0,1055.44,773.76
2018,7,4,12,45,945.0,104.0,3.35,22.25,1010.5,1048.79,769.9
2018,7,4,13,0,944.0,104.0,3.4,22.3,1003.0,1038.74,763.95
2018,7,4,13,15,942.0,103.0,3.35,22.3,988.0,1023.35,753.95
2018,7,4,13,30,940.0,102.0,3.3,22.3,973.0,1004.69,741.92
2018,7,4,13,45,937.5,100.0,3.3,22.35,951.5,981.36,727.11
2018,7,4,14,0,935.0,98.0,3.3,22.4,930.0,954.95,710.29
2018,7,4,14,15,930.0,96.5,3.3,22.3,901.5,923.88,690.73
2018,7,4,14,30,925.0,95.0,3.3,22.2,873.0,890.15,669.28
2018,7,4,14,45,918.0,93.5,3.3,22.15,838.5,852.25,644.7
2018,7,4,15,0,911.0,92.0,3.3,22.1,804.0,812.16,618.41
2018,7,4,15,15,900.5,90.0,3.3,22.1,763.5,766.94,588.12
2018,7,4,15,30,890.0,88.0,3.3,22.1,723.0,720.22,556.42
2018,7,4,15,45,878.0,86.0,3.25,21.8,679.0,671.22,522.7
2018,7,4,16,0,866.0,84.0,3.2,21.5,635.0,621.32,485.68
2018,7,4,16,15,850.0,81.5,3.2,21.2,587.5,567.98,445.17
2018,7,4,16,30,834.0,79.0,3.2,20.9,540.0,514.62,403.34
2018,7,4,16,45,812.5,75.5,3.2,20.6,489.5,457.45,357.27
2018,7,4,17,0,791.0,72.0,3.2,20.3,439.0,401.58,310.73
2018,7,4,17,15,761.0,68.0,3.15,19.8,387.5,343.48,261.32
2018,7,4,17,30,731.0,64.0,3.1,19.3,336.0,287.91,212.76
2018,7,4,17,45,689.0,60.0,3.05,18.8,285.5,232.08,163.74
2018,7,4,18,0,647.0,56.0,3.0,18.3,235.0,180.6,118.74
2018,7,4,18,15,584.0,50.5,2.9,17.65,187.0,127.78,75.58
2018,7,4,18,30,521.0,45.0,2.8,17.0,139.0,83.29,43.31
2018,7,4,18,45,421.5,37.0,2.7,16.35,98.0,42.52,20.87
2018,7,4,19,0,322.0,29.0,2.6,15.7,57.0,22.95,12.18
2018,7,4,19,15,184.5,17.5,2.5,15.35,31.5,17.2,0.0
2018,7,4,19,30,47.0,6.0,2.4,15.0,6.0,5.9,0.0
2018,7,4,19,45,23.5,3.0,2.35,14.7,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.5,1.15,11.85,2.5,0.0,0.0
2018,7,5,5,0,17.0,5.0,1.2,12.1,5.0,4.91,0.0
2018,7,5,5,15,142.5,18.0,1.35,12.6,31.5,14.02,0.0
2018,7,5,5,30,268.0,31.0,1.5,13.1,58.0,24.03,14.35
2018,7,5,5,45,413.0,38.0,1.65,13.65,105.5,50.09,24.79
2018,7,5,6,0,558.0,45.0,1.8,14.2,153.0,95.66,51.61
2018,7,5,6,15,431.5,58.0,1.75,14.65,156.0,120.67,77.56
2018,7,5,6,30,305.0,71.0,1.7,15.1,159.0,131.26,93.49
2018,7,5,6,45,273.5,93.5,1.7,15.6,184.0,162.37,122.41
2018,7,5,7,0,242.0,116.0,1.7,16.1,209.0,189.83,147.38
2018,7,5,7,15,389.0,119.0,1.65,16.6,293.5,263.05,205.85
2018,7,5,7,30,536.0,122.0,1.6,17.1,378.0,352.49,277.0
2018,7,5,7,45,696.5,98.0,1.5,17.6,468.0,435.44,342.3
2018,7,5,8,0,857.0,74.0,1.4,18.1,558.0,533.92,417.84
2018,7,5,8,15,872.5,76.0,1.35,18.7,605.5,587.39,457.36
2018,7,5,8,30,888.0,78.0,1.3,19.3,653.0,640.69,495.53
2018,7,5,8,45,901.0,79.0,1.2,19.85,697.0,690.84,529.05
2018,7,5,9,0,914.0,80.0,1.1,20.4,741.0,740.06,559.12
2018,7,5,9,15,923.0,81.5,1.05,21.0,780.5,785.57,586.26
2018,7,5,9,30,932.0,83.0,1.0,21.6,820.0,829.35,611.6
2018,7,5,9,45,939.5,84.0,0.95,22.2,854.0,869.4,633.92
2018,7,5,10,0,947.0,85.0,0.9,22.8,888.0,907.18,654.32
2018,7,5,10,15,952.5,86.0,0.95,23.35,916.5,940.71,673.57
2018,7,5,10,30,958.0,87.0,1.0,23.9,945.0,971.49,691.0
2018,7,5,10,45,962.0,87.5,1.05,24.45,966.0,997.42,705.37
2018,7,5,11,0,966.0,88.0,1.1,25.0,987.0,1020.24,717.85
2018,7,5,11,15,968.0,88.0,1.2,25.35,1000.5,1037.36,728.37
2018,7,5,11,30,970.0,88.0,1.3,25.7,1014.0,1051.1,736.94
2018,7,5,11,45,971.0,88.0,1.4,26.1,1021.0,1060.41,742.74
2018,7,5,12,0,972.0,88.0,1.5,26.5,1028.0,1066.21,746.51
2018,7,5,12,15,967.5,90.5,1.65,26.65,1025.5,1065.53,747.95
2018,7,5,12,30,963.0,93.0,1.8,26.8,1023.0,1061.34,747.25
2018,7,5,12,45,956.0,96.0,1.95,27.0,1013.0,1051.71,743.04
2018,7,5,13,0,949.0,99.0,2.1,27.2,1003.0,1038.74,736.71
2018,7,5,13,15,946.0,98.5,2.2,27.15,987.5,1022.84,728.64
2018,7,5,13,30,943.0,98.0,2.3,27.1,972.0,1003.69,718.48
2018,7,5,13,45,939.0,96.5,2.45,27.1,949.0,979.42,705.35
2018,7,5,14,0,935.0,95.0,2.6,27.1,926.0,952.14,690.09
2018,7,5,14,15,928.5,94.0,2.65,27.0,897.0,920.27,671.08
2018,7,5,14,30,922.0,93.0,2.7,26.9,868.0,885.82,650.22
2018,7,5,14,45,915.0,90.5,2.75,26.75,833.0,847.01,626.34
2018,7,5,15,0,908.0,88.0,2.8,26.6,798.0,806.01,600.7
2018,7,5,15,15,897.5,87.0,2.8,26.6,758.0,761.93,571.96
2018,7,5,15,30,887.0,86.0,2.8,26.6,718.0,716.35,541.83
2018,7,5,15,45,869.5,84.5,2.8,26.15,671.5,664.35,507.32
2018,7,5,16,0,852.0,83.0,2.8,25.7,625.0,611.95,469.74
2018,7,5,16,15,836.0,80.0,2.75,25.35,577.5,558.76,430.11
2018,7,5,16,30,820.0,77.0,2.7,25.0,530.0,505.58,389.24
2018,7,5,16,45,796.0,74.0,2.65,24.65,479.5,448.44,344.09
2018,7,5,17,0,772.0,71.0,2.6,24.3,429.0,392.88,298.73
2018,7,5,17,15,740.5,67.5,2.55,23.75,378.0,335.73,251.13
2018,7,5,17,30,709.0,64.0,2.5,23.2,327.0,281.28,204.51
2018,7,5,17,45,661.5,59.5,2.45,22.6,276.0,224.77,156.16
2018,7,5,18,0,614.0,55.0,2.4,22.0,225.0,171.94,111.22
2018,7,5,18,15,544.5,49.5,2.3,21.35,177.5,121.33,70.86
2018,7,5,18,30,475.0,44.0,2.2,20.7,130.0,78.46,40.46
2018,7,5,18,45,365.5,36.5,2.1,20.0,90.5,40.38,19.89
2018,7,5,19,0,256.0,29.0,2.0,19.3,51.0,22.97,11.91
2018,7,5,19,15,148.0,17.0,2.0,18.95,28.0,16.71,0.0
2018,7,5,19,30,40.0,5.0,2.0,18.6,5.0,4.91,0.0
2018,7,5,19,45,20.0,2.5,2.0,18.2,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,15.7,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.8,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.75,16.0,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.2,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.5,1.8,16.4,6.5,6.26,0.0
2018,7,6,6,0,0.0,8.0,1.8,16.6,8.0,7.71,0.84
2018,7,6,6,15,0.0,17.0,1.85,16.9,17.0,16.39,8.26
2018,7,6,6,30,0.0,26.0,1.9,17.2,26.0,25.09,15.65
2018,7,6,6,45,1.5,63.5,1.95,17.45,64.0,61.77,46.46
2018,7,6,7,0,3.0,101.0,2.0,17.7,102.0,98.25,76.58
2018,7,6,7,15,2.0,91.5,2.0,18.05,92.0,89.14,68.71
2018,7,6,7,30,1.0,82.0,2.0,18.4,82.0,79.74,60.68
2018,7,6,7,45,10.0,117.0,2.0,18.8,122.5,117.92,91.59
2018,7,6,8,0,19.0,152.0,2.0,19.2,163.0,157.12,122.75
2018,7,6,8,15,10.0,141.5,1.95,19.8,147.5,142.78,110.5
2018,7,6,8,30,1.0,131.0,1.9,20.4,132.0,127.49,97.6
2018,7,6,8,45,12.5,166.5,1.9,21.0,175.5,169.85,130.87
2018,7,6,9,0,24.0,202.0,1.9,21.6,219.0,215.23,165.74
2018,7,6,9,15,300.5,204.0,1.95,22.35,440.0,437.65,340.39
2018,7,6,9,30,577.0,206.0,2.0,23.1,661.0,673.95,512.95
2018,7,6,9,45,698.5,168.0,2.05,23.85,743.0,757.81,569.23
2018,7,6,10,0,820.0,130.0,2.1,24.6,825.0,842.76,623.77
2018,7,6,10,15,851.5,117.5,2.2,25.35,860.0,882.31,647.39
2018,7,6,10,30,883.0,105.0,2.3,26.1,895.0,920.73,670.4
2018,7,6,10,45,889.0,105.5,2.4,26.85,917.0,946.89,685.26
2018,7,6,11,0,895.0,106.0,2.5,27.6,939.0,970.27,698.36
2018,7,6,11,15,899.0,106.0,2.6,27.95,953.5,988.27,709.14
2018,7,6,11,30,903.0,106.0,2.7,28.3,968.0,1003.18,718.04
2018,7,6,11,45,905.5,106.5,2.8,28.6,976.0,1013.95,724.53
2018,7,6,12,0,908.0,107.0,2.9,28.9,984.0,1021.47,729.07
2018,7,6,12,15,878.5,126.5,3.0,28.95,975.0,1012.77,724.14
2018,7,6,12,30,849.0,146.0,3.1,29.0,966.0,1000.7,717.25
2018,7,6,12,45,884.0,121.5,3.25,29.1,969.0,1006.04,721.83
2018,7,6,13,0,919.0,97.0,3.4,29.2,972.0,1007.29,723.7
2018,7,6,13,15,917.5,96.0,3.5,29.1,958.0,992.76,715.72
2018,7,6,13,30,916.0,95.0,3.6,29.0,944.0,975.03,705.79
2018,7,6,13,45,913.0,93.5,3.7,28.95,922.5,952.26,692.41
2018,7,6,14,0,910.0,92.0,3.8,28.9,901.0,926.51,677.03
2018,7,6,14,15,879.5,105.5,3.85,28.7,866.5,888.87,653.73
2018,7,6,14,30,849.0,119.0,3.9,28.5,832.0,850.0,629.44
2018,7,6,14,45,784.5,144.5,4.0,28.3,782.0,797.22,595.49
2018,7,6,15,0,720.0,170.0,4.1,28.1,732.0,744.49,561.04
2018,7,6,15,15,774.5,135.0,4.1,28.1,711.5,720.48,545.58
2018,7,6,15,30,829.0,100.0,4.1,28.1,691.0,689.8,525.15
2018,7,6,15,45,827.0,92.0,4.15,27.45,650.0,644.01,494.41
2018,7,6,16,0,825.0,84.0,4.2,26.8,609.0,596.53,460.52
2018,7,6,16,15,816.5,78.5,4.15,26.35,564.5,546.37,422.83
2018,7,6,16,30,808.0,73.0,4.1,25.9,520.0,495.53,383.41
2018,7,6,16,45,785.5,70.5,4.05,25.4,471.0,440.18,339.29
2018,7,6,17,0,763.0,68.0,4.0,24.9,422.0,386.3,294.93
2018,7,6,17,15,733.0,64.5,3.9,24.3,372.0,330.17,247.7
2018,7,6,17,30,703.0,61.0,3.8,23.7,322.0,276.59,201.42
2018,7,6,17,45,626.5,61.0,3.65,23.1,267.5,216.33,150.7
2018,7,6,18,0,550.0,61.0,3.5,22.5,213.0,165.13,108.21
2018,7,6,18,15,452.5,56.5,3.3,21.9,164.5,115.04,69.58
2018,7,6,18,30,355.0,52.0,3.1,21.3,116.0,75.47,42.54
2018,7,6,18,45,277.5,41.0,2.9,20.65,81.5,41.62,22.54
2018,7,6,19,0,200.0,30.0,2.7,20.0,47.0,23.32,12.04
2018,7,6,19,15,114.0,17.5,2.65,19.65,26.0,17.2,0.0
2018,7,6,19,30,28.0,5.0,2.6,19.3,5.0,4.91,0.0
2018,7,6,19,45,14.0,2.5,2.5,18.95,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.0,2.0,15.1,4.5,0.0,0.0
2018,7,7,5,0,82.0,8.0,2.2,15.3,9.0,7.86,0.0
2018,7,7,5,15,224.0,18.5,2.3,15.7,37.0,14.7,0.0
2018,7,7,5,30,366.0,29.0,2.4,16.1,65.0,22.33,12.52
2018,7,7,5,45,436.0,37.0,2.5,16.5,103.5,49.04,23.4
2018,7,7,6,0,506.0,45.0,2.6,16.9,142.0,89.12,47.91
2018,7,7,6,15,574.0,50.5,2.6,17.5,191.0,134.44,81.96
2018,7,7,6,30,642.0,56.0,2.6,18.1,240.0,188.54,126.67
2018,7,7,6,45,687.5,59.0,2.65,18.75,291.0,240.26,171.88
2018,7,7,7,0,733.0,62.0,2.7,19.4,342.0,296.64,221.08
2018,7,7,7,15,761.5,65.5,2.75,19.9,393.0,351.54,268.89
2018,7,7,7,30,790.0,69.0,2.8,20.4,444.0,408.74,317.27
2018,7,7,7,45,817.5,70.5,2.85,20.95,495.5,465.91,364.14
2018,7,7,8,0,845.0,72.0,2.9,21.5,547.0,524.02,410.25
2018,7,7,8,15,861.0,73.5,3.0,21.95,594.0,576.76,451.21
2018,7,7,8,30,877.0,75.0,3.1,22.4,641.0,629.38,490.89
2018,7,7,8,45,889.5,77.0,3.15,22.9,685.0,679.79,526.98
2018,7,7,9,0,902.0,79.0,3.2,23.4,729.0,729.27,559.96
2018,7,7,9,15,911.5,80.5,3.25,23.75,768.5,774.77,589.96
2018,7,7,9,30,921.0,82.0,3.3,24.1,808.0,818.6,618.42
2018,7,7,9,45,928.5,83.0,3.35,24.45,842.0,858.37,643.76
2018,7,7,10,0,936.0,84.0,3.4,24.8,876.0,895.9,667.36
2018,7,7,10,15,929.5,92.0,3.45,25.05,900.5,925.69,685.84
2018,7,7,10,30,923.0,100.0,3.5,25.3,925.0,952.1,702.07
2018,7,7,10,45,788.0,187.0,3.55,25.55,903.0,938.36,691.65
2018,7,7,11,0,653.0,274.0,3.6,25.8,881.0,915.38,674.6
2018,7,7,11,15,724.0,233.5,3.6,26.0,916.0,954.93,700.98
2018,7,7,11,30,795.0,193.0,3.6,26.2,951.0,989.57,722.57
2018,7,7,11,45,840.0,165.5,3.65,26.4,972.0,1013.69,737.57
2018,7,7,12,0,885.0,138.0,3.7,26.6,993.0,1029.62,747.35
2018,7,7,12,15,919.5,115.0,3.7,26.7,1003.0,1042.39,755.15
2018,7,7,12,30,954.0,92.0,3.7,26.8,1013.0,1051.48,760.69
2018,7,7,12,45,904.0,124.0,3.75,26.9,991.0,1028.58,746.03
2018,7,7,13,0,854.0,156.0,3.8,27.0,969.0,1002.62,729.64
2018,7,7,13,15,814.0,178.0,3.85,26.95,943.0,980.23,716.01
2018,7,7,13,30,774.0,200.0,3.9,26.9,917.0,950.17,697.24
2018,7,7,13,45,826.0,162.5,4.0,26.85,911.0,945.21,695.47
2018,7,7,14,0,878.0,125.0,4.1,26.8,905.0,931.01,687.41
2018,7,7,14,15,830.5,145.0,4.15,26.55,864.0,889.07,660.94
2018,7,7,14,30,783.0,165.0,4.2,26.3,823.0,843.28,631.69
2018,7,7,14,45,818.5,138.5,4.25,26.05,801.0,819.35,617.25
2018,7,7,15,0,854.0,112.0,4.3,25.8,779.0,788.37,597.66
2018,7,7,15,15,842.0,109.5,4.3,25.8,738.5,743.7,567.48
2018,7,7,15,30,830.0,107.0,4.3,25.8,698.0,697.76,536.13
2018,7,7,15,45,839.0,95.0,4.35,25.1,660.0,655.2,507.6
2018,7,7,16,0,848.0,83.0,4.4,24.4,622.0,609.92,475.26
2018,7,7,16,15,834.0,79.0,4.4,23.9,575.0,557.02,435.32
2018,7,7,16,30,820.0,75.0,4.4,23.4,528.0,503.94,393.95
2018,7,7,16,45,799.0,72.0,4.4,22.9,478.5,448.17,349.11
2018,7,7,17,0,778.0,69.0,4.4,22.4,429.0,393.66,303.78
2018,7,7,17,15,749.5,65.5,4.3,21.75,379.0,337.24,255.72
2018,7,7,17,30,721.0,62.0,4.2,21.1,329.0,283.18,208.45
2018,7,7,17,45,681.5,57.5,4.1,20.4,279.5,227.97,160.06
2018,7,7,18,0,642.0,53.0,4.0,19.7,230.0,176.82,115.41
2018,7,7,18,15,581.5,47.5,3.85,19.05,183.0,124.67,72.78
2018,7,7,18,30,521.0,42.0,3.7,18.4,136.0,80.47,40.75
2018,7,7,18,45,426.0,35.0,3.55,17.8,96.0,40.71,19.21
2018,7,7,19,0,331.0,28.0,3.4,17.2,56.0,22.08,11.19
2018,7,7,19,15,190.5,17.0,3.3,16.85,31.0,16.71,0.0
2018,7,7,19,30,50.0,6.0,3.2,16.5,6.0,5.9,0.0
2018,7,7,19,45,25.0,3.0,3.15,16.2,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.6,13.2,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.7,13.4,9.0,7.86,0.0
2018,7,8,5,15,216.0,18.5,2.75,13.8,36.0,14.79,0.0
2018,7,8,5,30,354.0,29.0,2.8,14.2,63.0,22.43,12.61
2018,7,8,5,45,445.0,36.5,2.85,14.65,104.5,48.36,23.03
2018,7,8,6,0,536.0,44.0,2.9,15.1,146.0,90.43,48.19
2018,7,8,6,15,594.0,49.5,2.95,15.65,193.5,135.83,82.84
2018,7,8,6,30,652.0,55.0,3.0,16.2,241.0,188.88,127.48
2018,7,8,6,45,691.5,59.0,3.05,16.7,291.0,240.52,173.38
2018,7,8,7,0,731.0,63.0,3.1,17.2,341.0,296.18,222.78
2018,7,8,7,15,758.5,66.5,3.1,17.75,391.5,350.62,270.67
2018,7,8,7,30,786.0,70.0,3.1,18.3,442.0,407.26,319.04
2018,7,8,7,45,807.0,73.0,3.1,18.8,491.5,462.2,364.71
2018,7,8,8,0,828.0,76.0,3.1,19.3,541.0,518.29,409.73
2018,7,8,8,15,844.0,78.5,3.1,19.8,588.0,571.25,450.94
2018,7,8,8,30,860.0,81.0,3.1,20.3,635.0,624.14,490.77
2018,7,8,8,45,872.0,83.5,3.15,20.8,678.5,674.02,527.11
2018,7,8,9,0,884.0,86.0,3.2,21.3,722.0,722.95,560.06
2018,7,8,9,15,892.5,88.0,3.25,21.75,761.0,767.53,589.5
2018,7,8,9,30,901.0,90.0,3.3,22.2,800.0,810.42,617.37
2018,7,8,9,45,906.0,93.0,3.35,22.6,833.0,849.51,642.39
2018,7,8,10,0,911.0,96.0,3.4,23.0,866.0,886.26,665.58
2018,7,8,10,15,918.0,96.5,3.45,23.25,894.5,919.72,686.75
2018,7,8,10,30,925.0,97.0,3.5,23.5,923.0,950.62,706.11
2018,7,8,10,45,930.5,97.0,3.55,23.75,945.0,976.85,722.29
2018,7,8,11,0,936.0,97.0,3.6,24.0,967.0,1000.14,736.54
2018,7,8,11,15,939.5,97.5,3.65,24.15,982.0,1018.9,748.13
2018,7,8,11,30,943.0,98.0,3.7,24.3,997.0,1034.42,757.69
2018,7,8,11,45,945.0,98.0,3.7,24.45,1004.5,1044.62,763.51
2018,7,8,12,0,947.0,98.0,3.7,24.6,1012.0,1051.41,767.24
2018,7,8,12,15,946.0,98.5,3.75,24.7,1011.0,1052.28,767.77
2018,7,8,12,30,945.0,99.0,3.8,24.8,1010.0,1049.7,766.21
2018,7,8,12,45,942.0,100.0,3.85,24.9,1002.0,1042.21,761.58
2018,7,8,13,0,939.0,101.0,3.9,25.0,994.0,1031.36,754.88
2018,7,8,13,15,936.5,99.5,3.95,25.1,978.5,1015.14,744.75
2018,7,8,13,30,934.0,98.0,4.0,25.2,963.0,995.67,732.56
2018,7,8,13,45,929.5,97.5,4.05,25.25,941.0,972.19,717.88
2018,7,8,14,0,925.0,97.0,4.1,25.3,919.0,945.73,701.22
2018,7,8,14,15,919.0,95.5,4.1,25.15,890.0,914.1,681.29
2018,7,8,14,30,913.0,94.0,4.1,25.0,861.0,879.87,659.51
2018,7,8,14,45,905.0,92.5,4.15,24.9,826.0,841.56,634.85
2018,7,8,15,0,897.0,91.0,4.2,24.8,791.0,801.15,608.49
2018,7,8,15,15,886.5,89.5,4.2,24.8,751.5,756.97,578.75
2018,7,8,15,30,876.0,88.0,4.2,24.8,712.0,711.31,547.63
2018,7,8,15,45,862.5,86.0,4.2,24.2,667.5,661.89,514.23
2018,7,8,16,0,849.0,84.0,4.2,23.6,623.0,611.72,477.58
2018,7,8,16,15,832.5,81.5,4.15,23.15,576.0,558.83,437.38
2018,7,8,16,30,816.0,79.0,4.1,22.7,529.0,505.83,395.85
2018,7,8,16,45,794.0,75.5,4.1,22.3,479.0,449.46,350.44
2018,7,8,17,0,772.0,72.0,4.1,21.9,429.0,394.25,304.5
2018,7,8,17,15,742.5,68.0,4.05,21.25,378.5,337.24,256.12
2018,7,8,17,30,713.0,64.0,4.0,20.6,328.0,282.72,208.57
2018,7,8,17,45,671.0,59.5,3.95,19.95,278.0,227.28,160.07
2018,7,8,18,0,629.0,55.0,3.9,19.3,228.0,176.19,115.56
2018,7,8,18,15,567.5,49.0,3.8,18.6,181.0,124.06,73.01
2018,7,8,18,30,506.0,43.0,3.7,17.9,134.0,80.07,41.1
2018,7,8,18,45,409.5,35.0,3.6,17.25,94.0,40.16,19.17
2018,7,8,19,0,313.0,27.0,3.5,16.6,54.0,21.13,10.41
2018,7,8,19,15,179.0,16.0,3.45,16.25,29.5,15.73,0.0
2018,7,8,19,30,45.0,5.0,3.4,15.9,5.0,4.91,0.0
2018,7,8,19,45,22.5,2.5,3.35,15.55,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.65,13.1,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.8,13.3,9.0,8.85,0.0
2018,7,9,5,15,210.0,19.5,2.85,13.75,35.5,15.93,0.0
2018,7,9,5,30,346.0,30.0,2.9,14.2,62.0,23.52,13.37
2018,7,9,5,45,439.5,37.0,2.95,14.6,103.0,47.99,23.11
2018,7,9,6,0,533.0,44.0,3.0,15.0,144.0,89.43,47.58
2018,7,9,6,15,592.0,49.0,3.0,15.6,191.5,134.3,81.63
2018,7,9,6,30,651.0,54.0,3.0,16.2,239.0,186.9,125.79
2018,7,9,6,45,691.5,58.5,3.05,16.8,289.5,239.23,172.14
2018,7,9,7,0,732.0,63.0,3.1,17.4,340.0,295.69,222.08
2018,7,9,7,15,760.0,66.0,3.05,18.0,390.5,349.88,269.67
2018,7,9,7,30,788.0,69.0,3.0,18.6,441.0,406.33,317.74
2018,7,9,7,45,809.0,72.0,2.95,19.2,490.5,461.81,363.53
2018,7,9,8,0,830.0,75.0,2.9,19.8,540.0,517.61,407.96
2018,7,9,8,15,845.0,78.0,2.85,20.4,587.0,570.63,448.72
2018,7,9,8,30,860.0,81.0,2.8,21.0,634.0,623.49,487.92
2018,7,9,8,45,872.0,83.5,2.8,21.6,677.5,673.41,523.68
2018,7,9,9,0,884.0,86.0,2.8,22.2,721.0,722.39,555.93
2018,7,9,9,15,894.0,87.5,2.8,22.8,760.5,767.65,584.95
2018,7,9,9,30,904.0,89.0,2.8,23.4,800.0,811.32,612.37
2018,7,9,9,45,912.0,89.5,2.85,24.0,833.5,850.5,636.62
2018,7,9,10,0,920.0,90.0,2.9,24.6,867.0,887.52,659.15
2018,7,9,10,15,924.5,91.5,2.9,25.05,894.5,920.09,678.51
2018,7,9,10,30,929.0,93.0,2.9,25.5,922.0,949.94,695.93
2018,7,9,10,45,932.5,94.5,2.95,26.0,943.5,975.97,711.02
2018,7,9,11,0,936.0,96.0,3.0,26.5,965.0,998.95,724.1
2018,7,9,11,15,938.0,97.0,3.1,26.95,979.0,1016.81,734.46
2018,7,9,11,30,940.0,98.0,3.2,27.4,993.0,1031.39,742.78
2018,7,9,11,45,941.0,98.0,3.25,27.8,1000.0,1040.6,747.5
2018,7,9,12,0,942.0,98.0,3.3,28.2,1007.0,1046.42,750.19
2018,7,9,12,15,941.0,98.5,3.4,28.35,1006.0,1047.31,751.01
2018,7,9,12,30,940.0,99.0,3.5,28.5,1005.0,1044.77,749.78
2018,7,9,12,45,938.0,99.0,3.6,28.6,997.0,1037.32,745.65
2018,7,9,13,0,936.0,99.0,3.7,28.7,989.0,1026.49,739.45
2018,7,9,13,15,933.5,98.5,3.8,28.65,974.0,1011.35,730.98
2018,7,9,13,30,931.0,98.0,3.9,28.6,959.0,992.97,720.43
2018,7,9,13,45,927.5,96.5,4.0,28.55,937.0,969.48,706.53
2018,7,9,14,0,924.0,95.0,4.1,28.5,915.0,942.97,690.6
2018,7,9,14,15,918.5,94.0,4.15,28.3,887.0,912.32,671.96
2018,7,9,14,30,913.0,93.0,4.2,28.1,859.0,879.05,651.43
2018,7,9,14,45,906.0,91.5,4.3,27.9,825.0,841.56,628.05
2018,7,9,15,0,899.0,90.0,4.4,27.7,791.0,801.9,602.88
2018,7,9,15,15,888.5,88.0,4.4,27.7,751.0,757.13,572.99
2018,7,9,15,30,878.0,86.0,4.4,27.7,711.0,710.86,541.73
2018,7,9,15,45,866.5,83.5,4.5,27.05,667.5,662.16,509.65
2018,7,9,16,0,855.0,81.0,4.6,26.4,624.0,612.53,474.19
2018,7,9,16,15,840.5,78.0,4.55,25.9,577.0,559.98,434.59
2018,7,9,16,30,826.0,75.0,4.5,25.4,530.0,507.28,393.62
2018,7,9,16,45,805.5,71.5,4.5,24.9,480.5,451.35,348.97
2018,7,9,17,0,785.0,68.0,4.5,24.4,431.0,395.7,303.09
2018,7,9,17,15,756.5,64.5,4.35,23.7,380.5,338.85,255.0
2018,7,9,17,30,728.0,61.0,4.2,23.0,330.0,284.35,207.7
2018,7,9,17,45,687.5,57.0,4.1,22.3,280.0,228.94,159.46
2018,7,9,18,0,647.0,53.0,4.0,21.6,230.0,177.7,115.05
2018,7,9,18,15,585.5,47.5,3.8,20.9,182.5,126.45,73.51
2018,7,9,18,30,524.0,42.0,3.6,20.2,135.0,80.55,40.41
2018,7,9,18,45,428.0,34.5,3.35,19.5,95.0,40.12,18.63
2018,7,9,19,0,332.0,27.0,3.1,18.8,55.0,21.19,10.21
2018,7,9,19,15,191.0,16.0,3.05,18.4,30.0,15.73,0.0
2018,7,9,19,30,50.0,5.0,3.0,18.0,5.0,4.91,0.0
2018,7,9,19,45,25.0,2.5,2.9,17.65,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.5,1.9,14.05,4.5,0.0,0.0
2018,7,10,5,0,88.0,9.0,2.1,14.3,9.0,8.85,0.0
2018,7,10,5,15,234.5,18.5,2.25,14.65,36.0,15.01,0.0
2018,7,10,5,30,381.0,28.0,2.4,15.0,63.0,21.68,11.69
2018,7,10,5,45,473.0,34.5,2.55,15.4,104.5,46.34,21.11
2018,7,10,6,0,565.0,41.0,2.7,15.8,146.0,90.38,46.99
2018,7,10,6,15,623.5,46.0,2.75,16.4,194.5,136.68,81.93
2018,7,10,6,30,682.0,51.0,2.8,17.0,243.0,189.56,126.24
2018,7,10,6,45,721.0,54.5,2.8,17.65,294.0,242.21,172.88
2018,7,10,7,0,760.0,58.0,2.8,18.3,345.0,298.81,222.89
2018,7,10,7,15,788.0,61.0,2.8,18.9,396.5,354.51,271.66
2018,7,10,7,30,816.0,64.0,2.8,19.5,448.0,413.1,321.33
2018,7,10,7,45,836.5,66.5,2.85,20.15,498.0,468.66,367.18
2018,7,10,8,0,857.0,69.0,2.9,20.8,548.0,525.11,412.11
2018,7,10,8,15,872.5,71.0,2.85,21.3,595.5,578.75,453.39
2018,7,10,8,30,888.0,73.0,2.8,21.8,643.0,632.23,493.1
2018,7,10,8,45,900.0,75.0,2.8,22.35,687.5,682.94,529.02
2018,7,10,9,0,912.0,77.0,2.8,22.9,732.0,732.64,561.67
2018,7,10,9,15,918.5,80.0,2.85,23.4,771.0,777.97,591.03
2018,7,10,9,30,925.0,83.0,2.9,23.9,810.0,821.38,618.67
2018,7,10,9,45,928.0,87.5,2.95,24.4,843.5,861.31,643.57
2018,7,10,10,0,931.0,92.0,3.0,24.9,877.0,898.69,666.5
2018,7,10,10,15,937.5,92.5,3.05,25.4,905.5,932.39,686.77
2018,7,10,10,30,944.0,93.0,3.1,25.9,934.0,963.43,705.15
2018,7,10,10,45,948.0,94.0,3.15,26.35,956.0,989.82,720.54
2018,7,10,11,0,952.0,95.0,3.2,26.8,978.0,1013.12,733.92
2018,7,10,11,15,954.5,95.5,3.3,27.0,992.5,1031.26,745.12
2018,7,10,11,30,957.0,96.0,3.4,27.2,1007.0,1046.07,754.29
2018,7,10,11,45,958.5,96.0,3.45,27.35,1014.0,1055.97,760.18
2018,7,10,12,0,960.0,96.0,3.5,27.5,1021.0,1062.41,764.0
2018,7,10,12,15,959.0,96.5,3.6,27.45,1020.5,1063.37,765.44
2018,7,10,12,30,958.0,97.0,3.7,27.4,1020.0,1060.82,764.77
2018,7,10,12,45,955.5,97.5,3.8,27.35,1012.0,1053.3,761.01
2018,7,10,13,0,953.0,98.0,3.9,27.3,1004.0,1042.36,755.14
2018,7,10,13,15,950.5,97.0,4.0,27.1,988.5,1026.5,746.59
2018,7,10,13,30,948.0,96.0,4.1,26.9,973.0,1007.34,735.9
2018,7,10,13,45,944.5,95.0,4.2,26.7,951.0,984.02,722.45
2018,7,10,14,0,941.0,94.0,4.3,26.5,929.0,957.64,706.9
2018,7,10,14,15,935.5,92.5,4.3,26.2,900.0,926.03,687.5
2018,7,10,14,30,930.0,91.0,4.3,25.9,871.0,891.73,666.17
2018,7,10,14,45,922.5,90.0,4.35,25.6,836.5,853.78,642.37
2018,7,10,15,0,915.0,89.0,4.4,25.3,802.0,813.64,616.77
2018,7,10,15,15,905.0,86.5,4.4,25.3,761.5,768.1,586.16
2018,7,10,15,30,895.0,84.0,4.4,25.3,721.0,720.99,554.1
2018,7,10,15,45,882.5,82.0,4.4,24.4,676.5,671.38,521.5
2018,7,10,16,0,870.0,80.0,4.4,23.5,632.0,620.88,485.22
2018,7,10,16,15,854.5,77.0,4.4,22.95,584.0,567.03,444.56
2018,7,10,16,30,839.0,74.0,4.4,22.4,536.0,513.09,402.47
2018,7,10,16,45,818.0,71.0,4.35,21.8,486.0,456.73,357.04
2018,7,10,17,0,797.0,68.0,4.3,21.2,436.0,400.7,310.38
2018,7,10,17,15,768.5,64.0,4.25,20.55,384.5,342.68,260.87
2018,7,10,17,30,740.0,60.0,4.2,19.9,333.0,287.0,212.03
2018,7,10,17,45,700.0,56.0,4.15,19.2,282.5,231.03,162.68
2018,7,10,18,0,660.0,52.0,4.1,18.5,232.0,179.17,117.14
2018,7,10,18,15,598.5,46.5,4.0,17.9,184.0,127.18,74.43
2018,7,10,18,30,537.0,41.0,3.9,17.3,136.0,80.58,40.45
2018,7,10,18,45,439.0,34.0,3.8,16.7,95.5,39.85,18.51
2018,7,10,19,0,341.0,27.0,3.7,16.1,55.0,21.25,10.28
2018,7,10,19,15,196.5,16.0,3.65,15.75,30.0,15.73,0.0
2018,7,10,19,30,52.0,5.0,3.6,15.4,5.0,4.91,0.0
2018,7,10,19,45,26.0,2.5,3.55,15.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,11,4,45,30.5,3.0,2.0,12.95,3.0,0.0,0.0
2018,7,11,5,0,61.0,6.0,2.1,13.2,6.0,5.9,0.0
