Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,15,215.0,17.0,2.15,13.7,33.5,13.58,0.0
2018,7,11,5,30,369.0,28.0,2.2,14.2,61.0,21.79,11.67
2018,7,11,5,45,463.0,34.5,2.25,14.65,102.5,45.3,20.84
2018,7,11,6,0,557.0,41.0,2.3,15.1,144.0,88.88,46.28
2018,7,11,6,15,616.5,45.5,2.25,15.6,192.0,134.35,80.46
2018,7,11,6,30,676.0,50.0,2.2,16.1,240.0,186.51,124.15
2018,7,11,6,45,715.5,54.0,2.15,16.55,291.0,239.43,171.08
2018,7,11,7,0,755.0,58.0,2.1,17.0,342.0,296.37,221.45
2018,7,11,7,15,783.5,61.0,2.05,17.6,393.0,352.0,270.03
2018,7,11,7,30,812.0,64.0,2.0,18.2,444.0,410.58,319.45
2018,7,11,7,45,833.0,66.5,1.95,18.8,494.5,466.2,364.95
2018,7,11,8,0,854.0,69.0,1.9,19.4,545.0,522.77,409.42
2018,7,11,8,15,870.5,71.0,1.9,20.0,593.0,576.88,450.61
2018,7,11,8,30,887.0,73.0,1.9,20.6,641.0,630.93,490.29
2018,7,11,8,45,899.5,74.5,1.9,21.2,685.0,681.47,525.56
2018,7,11,9,0,912.0,76.0,1.9,21.8,729.0,731.04,557.52
2018,7,11,9,15,916.5,80.0,1.95,22.4,767.5,775.94,586.0
2018,7,11,9,30,921.0,84.0,2.0,23.0,806.0,818.77,612.66
2018,7,11,9,45,922.0,89.0,2.0,23.6,839.0,857.46,635.73
2018,7,11,10,0,923.0,94.0,2.0,24.2,872.0,893.49,656.72
2018,7,11,10,15,928.5,95.5,2.1,24.65,900.5,927.14,677.33
2018,7,11,10,30,934.0,97.0,2.2,25.1,929.0,958.11,696.09
2018,7,11,10,45,938.5,97.5,2.25,25.6,950.5,984.27,711.05
2018,7,11,11,0,943.0,98.0,2.3,26.1,972.0,1007.4,724.07
2018,7,11,11,15,945.5,98.5,2.35,26.4,986.5,1025.44,734.46
2018,7,11,11,30,948.0,99.0,2.4,26.7,1001.0,1040.17,742.86
2018,7,11,11,45,949.5,99.0,2.5,27.0,1008.0,1050.04,748.84
2018,7,11,12,0,951.0,99.0,2.6,27.3,1015.0,1056.47,752.78
2018,7,11,12,15,950.5,99.5,2.65,27.45,1015.0,1057.94,753.67
2018,7,11,12,30,950.0,100.0,2.7,27.6,1015.0,1055.95,752.52
2018,7,11,12,45,949.0,99.5,2.75,27.7,1007.0,1048.97,748.52
2018,7,11,13,0,948.0,99.0,2.8,27.8,999.0,1038.56,742.48
2018,7,11,13,15,945.0,98.5,2.9,27.75,984.0,1022.81,734.03
2018,7,11,13,30,942.0,98.0,3.0,27.7,969.0,1003.79,723.51
2018,7,11,13,45,937.0,97.5,3.05,27.6,946.5,979.71,709.45
2018,7,11,14,0,932.0,97.0,3.1,27.5,924.0,952.66,693.42
2018,7,11,14,15,925.5,96.5,3.15,27.3,895.0,921.42,674.83
2018,7,11,14,30,919.0,96.0,3.2,27.1,866.0,887.59,654.37
2018,7,11,14,45,910.5,94.0,3.25,26.85,830.5,848.15,630.03
2018,7,11,15,0,902.0,92.0,3.3,26.6,795.0,806.62,603.97
2018,7,11,15,15,891.5,90.5,3.3,26.6,755.0,762.21,574.74
2018,7,11,15,30,881.0,89.0,3.3,26.6,715.0,716.29,544.11
2018,7,11,15,45,866.0,87.5,3.4,25.8,670.0,666.1,511.6
2018,7,11,16,0,851.0,86.0,3.5,25.0,625.0,615.28,475.76
2018,7,11,16,15,831.5,83.5,3.45,24.4,576.5,560.52,434.95
2018,7,11,16,30,812.0,81.0,3.4,23.8,528.0,505.97,392.99
2018,7,11,16,45,787.5,78.5,3.4,23.25,478.0,449.54,348.23
2018,7,11,17,0,763.0,76.0,3.4,22.7,428.0,394.53,303.07
2018,7,11,17,15,730.0,72.5,3.3,22.0,376.5,337.12,254.85
2018,7,11,17,30,697.0,69.0,3.2,21.3,325.0,282.58,207.79
2018,7,11,17,45,650.5,64.0,3.1,20.65,274.5,225.11,158.21
2018,7,11,18,0,604.0,59.0,3.0,20.0,224.0,173.55,113.86
2018,7,11,18,15,537.0,52.5,2.9,19.3,176.5,122.76,72.95
2018,7,11,18,30,470.0,46.0,2.8,18.6,129.0,79.5,41.93
2018,7,11,18,45,368.0,37.0,2.65,17.95,89.5,40.52,20.37
2018,7,11,19,0,266.0,28.0,2.5,17.3,50.0,22.31,10.85
2018,7,11,19,15,149.5,16.5,2.4,17.0,27.5,16.22,0.0
2018,7,11,19,30,33.0,5.0,2.3,16.7,5.0,4.91,0.0
2018,7,11,19,45,16.5,2.5,2.2,16.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,45,13.5,2.5,1.5,14.1,2.5,0.0,0.0
2018,7,12,5,0,27.0,5.0,1.6,14.3,5.0,4.91,0.0
2018,7,12,5,15,125.5,18.0,1.65,14.7,28.0,17.69,0.0
2018,7,12,5,30,224.0,31.0,1.7,15.1,51.0,24.11,13.25
2018,7,12,5,45,316.5,42.0,1.75,15.55,89.5,46.56,25.44
2018,7,12,6,0,409.0,53.0,1.8,16.0,128.0,84.5,48.5
2018,7,12,6,15,473.0,61.0,1.85,16.6,173.5,125.86,79.23
2018,7,12,6,30,537.0,69.0,1.9,17.2,219.0,174.45,118.92
2018,7,12,6,45,581.5,75.5,1.95,17.75,267.5,223.6,161.36
2018,7,12,7,0,626.0,82.0,2.0,18.3,316.0,277.42,207.86
2018,7,12,7,15,652.5,88.5,2.0,18.85,364.0,329.03,252.33
2018,7,12,7,30,679.0,95.0,2.0,19.4,412.0,382.88,297.39
2018,7,12,7,45,615.0,125.0,2.0,19.95,436.5,418.91,327.34
2018,7,12,8,0,551.0,155.0,2.0,20.5,461.0,445.99,348.73
2018,7,12,8,15,504.5,187.0,2.05,21.0,486.5,479.26,373.58
2018,7,12,8,30,458.0,219.0,2.1,21.5,512.0,507.19,393.3
2018,7,12,8,45,446.5,243.0,2.15,22.0,545.0,545.51,420.38
2018,7,12,9,0,435.0,267.0,2.2,22.5,578.0,581.87,445.25
2018,7,12,9,15,449.0,277.5,2.25,22.85,614.5,622.15,473.35
2018,7,12,9,30,463.0,288.0,2.3,23.2,651.0,662.34,500.88
2018,7,12,9,45,445.5,311.5,2.3,23.55,673.0,689.08,517.44
2018,7,12,10,0,428.0,335.0,2.3,23.9,695.0,713.31,532.09
2018,7,12,10,15,349.5,373.0,2.3,24.2,673.5,691.22,513.29
2018,7,12,10,30,271.0,411.0,2.3,24.5,652.0,667.94,493.77
2018,7,12,10,45,277.0,421.5,2.3,24.75,673.0,691.46,509.25
2018,7,12,11,0,283.0,432.0,2.3,25.0,694.0,714.22,523.76
2018,7,12,11,15,365.5,406.5,2.35,25.25,750.5,774.07,566.18
2018,7,12,11,30,448.0,381.0,2.4,25.5,807.0,840.01,611.58
2018,7,12,11,45,421.5,400.5,2.5,25.8,803.5,837.7,608.27
2018,7,12,12,0,395.0,420.0,2.6,26.1,800.0,828.52,601.12
2018,7,12,12,15,414.5,403.5,2.65,26.2,802.5,837.04,615.85
2018,7,12,12,30,434.0,387.0,2.7,26.3,805.0,839.02,609.88
2018,7,12,12,45,446.0,380.0,2.75,26.4,806.5,841.05,611.83
2018,7,12,13,0,458.0,373.0,2.8,26.5,808.0,841.07,612.5
2018,7,12,13,15,462.5,363.5,2.8,26.3,796.5,829.19,605.61
2018,7,12,13,30,467.0,354.0,2.8,26.1,785.0,815.37,597.54
2018,7,12,13,45,582.5,278.5,2.75,25.9,803.5,837.97,617.48
2018,7,12,14,0,698.0,203.0,2.7,25.7,822.0,853.04,630.48
2018,7,12,14,15,674.5,210.0,2.65,25.45,792.0,819.84,609.0
2018,7,12,14,30,651.0,217.0,2.6,25.2,762.0,785.63,586.57
2018,7,12,14,45,666.0,200.5,2.55,24.95,738.0,758.89,569.74
2018,7,12,15,0,681.0,184.0,2.5,24.7,714.0,729.14,550.48
2018,7,12,15,15,575.0,216.5,2.5,24.7,648.0,654.68,496.37
2018,7,12,15,30,469.0,249.0,2.5,24.7,582.0,585.39,445.33
2018,7,12,15,45,354.5,254.0,2.45,24.25,496.5,489.37,374.98
2018,7,12,16,0,240.0,259.0,2.4,23.8,411.0,406.05,312.52
2018,7,12,16,15,439.5,190.0,2.4,23.45,441.5,441.51,342.5
2018,7,12,16,30,639.0,121.0,2.4,23.1,472.0,455.54,353.78
2018,7,12,16,45,645.5,107.5,2.4,22.75,433.0,411.2,318.28
2018,7,12,17,0,652.0,94.0,2.4,22.4,394.0,365.34,280.53
2018,7,12,17,15,612.5,89.5,2.4,21.9,344.5,310.29,234.9
2018,7,12,17,30,573.0,85.0,2.4,21.4,295.0,258.92,191.33
2018,7,12,17,45,533.5,77.0,2.4,20.9,249.0,208.11,147.83
2018,7,12,18,0,494.0,69.0,2.4,20.4,203.0,161.48,108.05
2018,7,12,18,15,413.0,61.0,2.35,19.9,157.0,113.44,70.4
2018,7,12,18,30,332.0,53.0,2.3,19.4,111.0,73.96,42.55
2018,7,12,18,45,235.5,41.0,2.2,18.9,75.5,39.95,22.33
2018,7,12,19,0,139.0,29.0,2.1,18.4,40.0,22.61,10.82
2018,7,12,19,15,76.5,16.0,2.05,18.2,21.5,15.73,0.0
2018,7,12,19,30,14.0,3.0,2.0,18.0,3.0,0.0,0.0
2018,7,12,19,45,7.0,1.5,1.9,17.8,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,1.8,15.35,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,1.8,15.4,3.0,2.95,0.0
2018,7,13,5,15,13.5,14.5,1.8,15.75,15.5,14.25,0.0
2018,7,13,5,30,21.0,26.0,1.8,16.1,28.0,24.3,13.08
2018,7,13,5,45,103.5,43.0,1.8,16.45,61.0,40.77,25.51
2018,7,13,6,0,186.0,60.0,1.8,16.8,94.0,70.85,46.0
2018,7,13,6,15,232.0,75.0,1.8,17.2,130.5,103.29,70.77
2018,7,13,6,30,278.0,90.0,1.8,17.6,167.0,140.53,100.87
2018,7,13,6,45,185.0,113.0,1.8,18.0,168.5,155.39,117.87
2018,7,13,7,0,92.0,136.0,1.8,18.4,170.0,159.43,124.39
2018,7,13,7,15,167.5,159.5,1.8,18.85,233.0,215.72,168.95
2018,7,13,7,30,243.0,183.0,1.8,19.3,296.0,281.12,220.51
2018,7,13,7,45,323.0,186.5,1.85,19.75,354.5,336.67,264.15
2018,7,13,8,0,403.0,190.0,1.9,20.2,413.0,401.91,314.86
2018,7,13,8,15,435.0,201.5,1.95,20.65,462.0,453.1,353.73
2018,7,13,8,30,467.0,213.0,2.0,21.1,511.0,506.62,393.54
2018,7,13,8,45,576.0,185.5,2.05,21.5,579.0,576.66,446.29
2018,7,13,9,0,685.0,158.0,2.1,21.9,647.0,653.06,502.53
2018,7,13,9,15,723.5,150.5,2.15,22.3,693.0,703.51,537.91
2018,7,13,9,30,762.0,143.0,2.2,22.7,739.0,754.1,571.23
2018,7,13,9,45,779.5,142.0,2.2,23.1,775.0,795.25,597.2
2018,7,13,10,0,797.0,141.0,2.2,23.5,811.0,835.24,622.08
2018,7,13,10,15,805.5,142.0,2.2,23.85,838.5,867.83,641.83
2018,7,13,10,30,814.0,143.0,2.2,24.2,866.0,898.26,660.03
2018,7,13,10,45,820.5,143.5,2.25,24.55,887.5,919.51,672.59
2018,7,13,11,0,827.0,144.0,2.3,24.9,909.0,942.34,686.24
2018,7,13,11,15,790.0,168.5,2.35,25.2,908.5,949.67,689.98
2018,7,13,11,30,753.0,193.0,2.4,25.5,908.0,948.04,688.15
2018,7,13,11,45,764.0,187.5,2.45,25.75,918.0,960.36,695.68
2018,7,13,12,0,775.0,182.0,2.5,26.0,928.0,969.96,701.38
2018,7,13,12,15,799.5,167.5,2.55,26.15,936.5,981.08,708.46
2018,7,13,12,30,824.0,153.0,2.6,26.3,945.0,983.25,709.85
2018,7,13,12,45,845.0,138.0,2.7,26.5,944.5,984.53,711.17
2018,7,13,13,0,866.0,123.0,2.8,26.7,944.0,982.28,710.29
2018,7,13,13,15,863.5,121.5,2.8,26.7,929.5,967.12,700.89
2018,7,13,13,30,861.0,120.0,2.8,26.7,915.0,948.94,689.7
2018,7,13,13,45,856.5,118.5,2.85,26.7,893.5,925.96,675.8
2018,7,13,14,0,852.0,117.0,2.9,26.7,872.0,900.24,660.09
2018,7,13,14,15,846.0,115.5,2.9,26.6,844.5,870.56,641.6
2018,7,13,14,30,840.0,114.0,2.9,26.5,817.0,838.5,621.44
2018,7,13,14,45,831.5,112.5,2.9,26.45,784.0,802.14,598.1
2018,7,13,15,0,823.0,111.0,2.9,26.4,751.0,763.9,573.29
2018,7,13,15,15,811.5,108.0,2.9,26.4,712.0,720.22,544.34
2018,7,13,15,30,800.0,105.0,2.9,26.4,673.0,676.61,515.11
2018,7,13,15,45,785.5,102.0,2.9,26.0,630.0,628.36,481.71
2018,7,13,16,0,771.0,99.0,2.9,25.6,587.0,579.62,446.43
2018,7,13,16,15,752.5,96.0,2.9,25.25,541.5,528.34,408.13
2018,7,13,16,30,734.0,93.0,2.9,24.9,496.0,477.46,368.96
2018,7,13,16,45,709.5,88.5,2.9,24.6,447.5,422.92,325.75
2018,7,13,17,0,685.0,84.0,2.9,24.3,399.0,369.08,281.81
2018,7,13,17,15,651.5,79.5,2.9,23.75,350.0,314.47,236.42
2018,7,13,17,30,618.0,75.0,2.9,23.2,301.0,262.86,192.4
2018,7,13,17,45,571.5,69.5,2.9,22.65,253.5,210.26,147.52
2018,7,13,18,0,525.0,64.0,2.9,22.1,206.0,162.56,107.07
2018,7,13,18,15,459.0,56.0,2.9,21.45,161.5,114.87,69.2
2018,7,13,18,30,393.0,48.0,2.9,20.8,117.0,74.64,40.57
2018,7,13,18,45,298.5,38.0,2.85,20.15,80.5,39.26,20.56
2018,7,13,19,0,204.0,28.0,2.8,19.5,44.0,21.82,9.95
2018,7,13,19,15,112.5,16.0,2.8,19.1,24.0,15.73,0.0
2018,7,13,19,30,21.0,4.0,2.8,18.7,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,2.75,18.3,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.5,2.2,14.7,2.5,0.0,0.0
2018,7,14,5,0,29.0,5.0,2.2,14.8,5.0,4.91,0.0
2018,7,14,5,15,134.5,17.0,2.25,15.15,27.0,16.71,0.0
2018,7,14,5,30,240.0,29.0,2.3,15.5,49.0,23.15,11.96
2018,7,14,5,45,335.5,38.0,2.35,15.8,86.5,42.42,21.97
2018,7,14,6,0,431.0,47.0,2.4,16.1,124.0,79.59,43.67
2018,7,14,6,15,495.5,54.0,2.35,16.55,169.5,121.19,74.39
2018,7,14,6,30,560.0,61.0,2.3,17.0,215.0,170.05,114.46
2018,7,14,6,45,605.5,66.0,2.3,17.4,263.5,219.21,157.28
2018,7,14,7,0,651.0,71.0,2.3,17.8,312.0,273.11,204.39
2018,7,14,7,15,683.5,75.0,2.3,18.35,361.5,326.69,250.87
2018,7,14,7,30,716.0,79.0,2.3,18.9,411.0,382.06,297.65
2018,7,14,7,45,740.5,82.0,2.3,19.4,459.5,435.22,341.49
2018,7,14,8,0,765.0,85.0,2.3,19.9,508.0,489.83,385.03
2018,7,14,8,15,783.5,88.0,2.3,20.4,554.5,542.17,425.42
2018,7,14,8,30,802.0,91.0,2.3,20.9,601.0,594.83,464.75
2018,7,14,8,45,816.5,93.0,2.35,21.4,644.0,642.96,499.85
2018,7,14,9,0,831.0,95.0,2.4,21.9,687.0,691.06,532.63
2018,7,14,9,15,842.0,97.0,2.45,22.3,726.0,735.68,562.08
2018,7,14,9,30,853.0,99.0,2.5,22.7,765.0,778.92,590.18
2018,7,14,9,45,829.0,117.5,2.6,23.1,788.5,808.32,608.76
2018,7,14,10,0,805.0,136.0,2.7,23.5,812.0,836.75,626.7
2018,7,14,10,15,766.0,164.5,2.8,23.8,825.0,855.35,638.16
2018,7,14,10,30,727.0,193.0,2.9,24.1,838.0,871.65,648.17
2018,7,14,10,45,761.5,178.5,2.95,24.35,869.0,904.05,668.82
2018,7,14,11,0,796.0,164.0,3.0,24.6,900.0,937.76,690.09
2018,7,14,11,15,624.0,276.5,3.1,24.65,859.0,900.66,664.02
2018,7,14,11,30,452.0,389.0,3.2,24.7,818.0,852.15,625.69
2018,7,14,11,45,577.0,312.5,3.3,24.75,864.5,903.96,665.69
2018,7,14,12,0,702.0,236.0,3.4,24.8,911.0,955.81,703.06
2018,7,14,12,15,794.0,177.5,3.45,24.7,940.5,985.81,723.03
2018,7,14,12,30,886.0,119.0,3.5,24.6,970.0,1011.35,740.26
2018,7,14,12,45,892.0,113.5,3.55,24.55,964.5,1006.72,737.69
2018,7,14,13,0,898.0,108.0,3.6,24.5,959.0,998.73,733.25
2018,7,14,13,15,895.0,107.5,3.6,24.35,944.5,983.67,724.19
2018,7,14,13,30,892.0,107.0,3.6,24.2,930.0,965.51,713.18
2018,7,14,13,45,888.0,106.0,3.65,24.05,909.0,942.88,699.55
2018,7,14,14,0,884.0,105.0,3.7,23.9,888.0,917.37,683.96
2018,7,14,14,15,878.0,104.0,3.7,23.7,860.0,887.35,665.09
2018,7,14,14,30,872.0,103.0,3.7,23.5,832.0,854.83,644.42
2018,7,14,14,45,863.5,101.0,3.7,23.25,798.0,816.91,619.98
2018,7,14,15,0,855.0,99.0,3.7,23.0,764.0,777.01,593.92
2018,7,14,15,15,844.0,97.5,3.7,23.0,725.0,733.98,564.78
2018,7,14,15,30,833.0,96.0,3.7,23.0,686.0,689.59,534.35
2018,7,14,15,45,819.5,93.5,3.7,22.2,643.0,641.4,501.52
2018,7,14,16,0,806.0,91.0,3.7,21.4,600.0,593.07,466.37
2018,7,14,16,15,789.0,87.5,3.7,20.8,553.5,540.48,426.52
2018,7,14,16,30,772.0,84.0,3.7,20.2,507.0,488.07,385.5
2018,7,14,16,45,749.0,80.5,3.65,19.65,458.5,433.29,341.13
2018,7,14,17,0,726.0,77.0,3.6,19.1,410.0,379.83,296.4
2018,7,14,17,15,694.5,73.0,3.55,18.7,360.5,324.37,248.77
2018,7,14,17,30,663.0,69.0,3.5,18.3,311.0,270.62,201.55
2018,7,14,17,45,619.5,64.0,3.4,17.85,262.5,216.78,154.19
2018,7,14,18,0,576.0,59.0,3.3,17.4,214.0,167.49,111.12
2018,7,14,18,15,511.5,52.0,3.25,17.1,168.0,118.12,70.85
2018,7,14,18,30,447.0,45.0,3.2,16.8,122.0,76.02,40.36
2018,7,14,18,45,349.5,36.0,3.15,16.5,84.5,38.53,19.48
2018,7,14,19,0,252.0,27.0,3.1,16.2,47.0,21.55,9.7
2018,7,14,19,15,141.0,16.0,3.1,16.05,25.5,15.73,0.0
2018,7,14,19,30,30.0,5.0,3.1,15.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.5,3.1,15.7,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,15,4,45,22.0,2.5,2.15,13.15,2.5,0.0,0.0
2018,7,15,5,0,44.0,5.0,2.2,13.3,5.0,4.91,0.0
2018,7,15,5,15,178.5,16.0,2.25,13.65,29.0,15.73,0.0
2018,7,15,5,30,313.0,27.0,2.3,14.0,53.0,21.29,10.35
2018,7,15,5,45,414.0,35.0,2.35,14.4,93.5,41.56,19.98
2018,7,15,6,0,515.0,43.0,2.4,14.8,134.0,82.54,43.11
2018,7,15,6,15,579.5,48.5,2.4,15.2,182.0,127.37,76.25
2018,7,15,6,30,644.0,54.0,2.4,15.6,230.0,180.62,120.42
2018,7,15,6,45,688.0,58.0,2.4,16.05,281.0,232.91,166.58
2018,7,15,7,0,732.0,62.0,2.4,16.5,332.0,289.75,216.87
2018,7,15,7,15,763.0,65.0,2.4,17.0,383.5,345.14,265.6
2018,7,15,7,30,794.0,68.0,2.4,17.5,435.0,403.12,315.13
2018,7,15,7,45,818.0,70.0,2.4,18.05,485.5,459.48,361.86
2018,7,15,8,0,842.0,72.0,2.4,18.6,536.0,516.5,407.5
2018,7,15,8,15,859.5,73.5,2.45,19.1,584.0,570.28,449.41
2018,7,15,8,30,877.0,75.0,2.5,19.6,632.0,624.11,490.03
2018,7,15,8,45,891.0,77.0,2.5,20.1,677.5,675.89,527.38
2018,7,15,9,0,905.0,79.0,2.5,20.6,723.0,726.88,561.23
2018,7,15,9,15,910.5,83.0,2.55,21.05,762.0,772.47,591.05
2018,7,15,9,30,916.0,87.0,2.6,21.5,801.0,816.08,619.1
2018,7,15,9,45,918.5,91.5,2.65,21.9,834.5,855.55,644.09
2018,7,15,10,0,921.0,96.0,2.7,22.3,868.0,892.45,667.12
2018,7,15,10,15,928.0,96.5,2.75,22.65,897.0,926.56,688.22
2018,7,15,10,30,935.0,97.0,2.8,23.0,926.0,958.05,707.47
2018,7,15,10,45,940.5,97.0,2.85,23.35,948.5,984.85,723.55
2018,7,15,11,0,946.0,97.0,2.9,23.7,971.0,1008.64,737.67
2018,7,15,11,15,949.0,97.5,3.0,23.8,986.0,1027.39,749.71
2018,7,15,11,30,952.0,98.0,3.1,23.9,1001.0,1042.82,759.72
2018,7,15,11,45,954.0,98.0,3.2,24.0,1008.5,1053.36,766.68
2018,7,15,12,0,956.0,98.0,3.3,24.1,1016.0,1060.45,771.55
2018,7,15,12,15,954.5,99.0,3.4,24.05,1015.5,1061.56,773.13
2018,7,15,12,30,953.0,100.0,3.5,24.0,1015.0,1059.16,772.6
2018,7,15,12,45,949.5,101.0,3.55,23.95,1006.5,1051.29,768.22
2018,7,15,13,0,946.0,102.0,3.6,23.9,998.0,1040.01,761.76
2018,7,15,13,15,943.5,101.0,3.65,23.8,982.5,1024.31,752.63
2018,7,15,13,30,941.0,100.0,3.7,23.7,967.0,1005.31,741.39
2018,7,15,13,45,937.0,99.0,3.75,23.55,945.0,981.7,727.25
2018,7,15,14,0,933.0,98.0,3.8,23.4,923.0,955.04,711.06
2018,7,15,14,15,926.5,96.5,3.85,23.15,893.5,922.74,691.24
2018,7,15,14,30,920.0,95.0,3.9,22.9,864.0,887.82,669.48
2018,7,15,14,45,912.5,93.0,3.9,22.7,829.0,849.12,644.52
2018,7,15,15,0,905.0,91.0,3.9,22.5,794.0,808.24,617.8
2018,7,15,15,15,894.5,89.5,3.9,22.5,754.0,763.64,587.68
2018,7,15,15,30,884.0,88.0,3.9,22.5,714.0,717.51,556.14
2018,7,15,15,45,871.0,86.0,3.85,21.85,669.5,667.92,522.48
2018,7,15,16,0,858.0,84.0,3.8,21.2,625.0,617.5,485.44
2018,7,15,16,15,841.0,81.0,3.7,20.8,577.0,563.2,443.79
2018,7,15,16,30,824.0,78.0,3.6,20.4,529.0,508.98,400.95
2018,7,15,16,45,801.5,75.0,3.55,19.95,478.5,452.16,354.93
2018,7,15,17,0,779.0,72.0,3.5,19.5,428.0,396.63,308.45
2018,7,15,17,15,748.0,68.0,3.4,19.05,376.5,338.49,258.6
2018,7,15,17,30,717.0,64.0,3.3,18.6,325.0,282.99,209.79
2018,7,15,17,45,673.0,59.5,3.25,18.2,274.5,226.65,160.16
2018,7,15,18,0,629.0,55.0,3.2,17.8,224.0,173.67,113.85
2018,7,15,18,15,563.5,49.0,3.1,17.4,176.5,122.16,71.82
2018,7,15,18,30,498.0,43.0,3.0,17.0,129.0,78.02,40.06
2018,7,15,18,45,394.0,35.0,2.9,16.6,89.0,38.49,18.78
2018,7,15,19,0,290.0,27.0,2.8,16.2,49.0,21.65,9.49
2018,7,15,19,15,163.0,16.0,2.75,16.0,26.5,15.73,0.0
2018,7,15,19,30,36.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,7,15,19,45,18.0,2.5,2.65,15.55,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,2.25,13.1,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,2.3,13.3,5.0,0.0,0.0
2018,7,16,5,15,182.0,16.5,2.35,13.75,29.0,16.22,0.0
2018,7,16,5,30,320.0,27.0,2.4,14.2,53.0,21.43,10.11
2018,7,16,5,45,423.0,34.5,2.45,14.6,93.5,40.75,19.39
2018,7,16,6,0,526.0,42.0,2.5,15.0,134.0,81.82,42.14
2018,7,16,6,15,590.5,47.5,2.45,15.45,182.5,128.54,76.64
2018,7,16,6,30,655.0,53.0,2.4,15.9,231.0,181.01,120.06
2018,7,16,6,45,699.0,57.0,2.35,16.35,282.5,233.9,166.7
2018,7,16,7,0,743.0,61.0,2.3,16.8,334.0,291.34,217.44
2018,7,16,7,15,773.5,64.5,2.25,17.4,386.0,347.66,266.72
2018,7,16,7,30,804.0,68.0,2.2,18.0,438.0,406.52,316.61
2018,7,16,7,45,826.5,70.0,2.15,18.6,488.5,462.72,362.85
2018,7,16,8,0,849.0,72.0,2.1,19.2,539.0,519.44,407.76
2018,7,16,8,15,866.0,74.0,2.15,19.85,587.5,573.82,449.56
2018,7,16,8,30,883.0,76.0,2.2,20.5,636.0,628.21,489.96
2018,7,16,8,45,896.5,78.0,2.2,21.15,681.0,679.99,526.66
2018,7,16,9,0,910.0,80.0,2.2,21.8,726.0,730.91,559.72
2018,7,16,9,15,917.5,82.5,2.25,22.3,765.5,776.73,589.23
2018,7,16,9,30,925.0,85.0,2.3,22.8,805.0,820.7,617.06
2018,7,16,9,45,929.5,88.0,2.4,23.3,839.0,860.66,642.21
2018,7,16,10,0,934.0,91.0,2.5,23.8,873.0,898.16,665.5
2018,7,16,10,15,940.0,92.0,2.55,24.2,902.0,932.32,686.25
2018,7,16,10,30,946.0,93.0,2.6,24.6,931.0,963.78,705.1
2018,7,16,10,45,950.0,94.0,2.65,25.0,953.0,990.49,720.79
2018,7,16,11,0,954.0,95.0,2.7,25.4,975.0,1014.1,734.48
2018,7,16,11,15,956.5,95.5,2.75,25.6,989.5,1032.53,745.46
2018,7,16,11,30,959.0,96.0,2.8,25.8,1004.0,1047.61,754.39
2018,7,16,11,45,960.5,96.0,2.85,26.05,1011.5,1057.75,760.15
2018,7,16,12,0,962.0,96.0,2.9,26.3,1019.0,1064.4,763.84
2018,7,16,12,15,959.5,98.0,3.0,26.4,1018.5,1065.56,765.1
2018,7,16,12,30,957.0,100.0,3.1,26.5,1018.0,1063.2,764.26
2018,7,16,12,45,953.0,101.5,3.15,26.6,1009.5,1055.34,759.59
2018,7,16,13,0,949.0,103.0,3.2,26.7,1001.0,1044.05,752.86
2018,7,16,13,15,946.5,102.5,3.25,26.65,986.5,1028.83,744.14
2018,7,16,13,30,944.0,102.0,3.3,26.6,972.0,1010.29,733.35
2018,7,16,13,45,940.0,101.0,3.35,26.6,949.5,986.61,719.09
2018,7,16,14,0,936.0,100.0,3.4,26.6,927.0,959.88,702.83
2018,7,16,14,15,930.0,98.5,3.4,26.4,898.0,927.93,683.28
2018,7,16,14,30,924.0,97.0,3.4,26.2,869.0,893.32,661.84
2018,7,16,14,45,916.0,96.0,3.45,26.05,834.0,855.08,637.94
2018,7,16,15,0,908.0,95.0,3.5,25.9,799.0,814.68,612.28
2018,7,16,15,15,897.5,93.0,3.5,25.9,758.5,769.42,582.34
2018,7,16,15,30,887.0,91.0,3.5,25.9,718.0,722.62,550.99
2018,7,16,15,45,873.5,88.5,3.45,25.3,673.0,672.02,517.1
2018,7,16,16,0,860.0,86.0,3.4,24.7,628.0,620.63,480.01
2018,7,16,16,15,842.0,83.5,3.35,24.3,579.5,566.13,439.08
2018,7,16,16,30,824.0,81.0,3.3,23.9,531.0,511.74,396.96
2018,7,16,16,45,800.5,77.5,3.25,23.5,480.0,454.0,350.96
2018,7,16,17,0,777.0,74.0,3.2,23.1,429.0,397.55,304.51
2018,7,16,17,15,745.5,70.0,3.15,22.5,377.0,339.29,255.58
2018,7,16,17,30,714.0,66.0,3.1,21.9,325.0,283.74,207.61
2018,7,16,17,45,669.0,61.0,3.0,21.3,274.0,226.79,158.33
2018,7,16,18,0,624.0,56.0,2.9,20.7,223.0,173.3,112.36
2018,7,16,18,15,556.5,50.0,2.8,19.95,175.0,121.79,71.05
2018,7,16,18,30,489.0,44.0,2.7,19.2,127.0,77.9,39.98
2018,7,16,18,45,383.0,35.5,2.6,18.45,87.5,38.41,18.88
2018,7,16,19,0,277.0,27.0,2.5,17.7,48.0,21.76,9.13
2018,7,16,19,15,148.5,14.5,2.45,17.3,25.0,14.25,0.0
2018,7,16,19,30,20.0,2.0,2.4,16.9,2.0,0.0,0.0
2018,7,16,19,45,10.0,1.0,2.35,16.5,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,2.5,1.8,13.4,2.0,0.0,0.0
2018,7,17,5,0,41.0,5.0,1.9,13.6,4.0,0.0,0.0
2018,7,17,5,15,174.0,16.0,1.95,14.1,27.5,15.73,0.0
2018,7,17,5,30,307.0,27.0,2.0,14.6,51.0,21.57,9.8
2018,7,17,5,45,409.5,34.5,2.1,15.1,91.0,39.75,19.08
2018,7,17,6,0,512.0,42.0,2.2,15.6,131.0,79.9,41.1
2018,7,17,6,15,577.5,48.5,2.2,16.1,179.5,125.54,74.47
2018,7,17,6,30,643.0,55.0,2.2,16.6,228.0,179.78,119.05
2018,7,17,6,45,649.5,62.0,2.2,17.1,268.5,224.33,159.83
2018,7,17,7,0,656.0,69.0,2.2,17.6,309.0,270.52,201.95
2018,7,17,7,15,650.5,82.0,2.25,18.15,350.0,318.51,244.73
2018,7,17,7,30,645.0,95.0,2.3,18.7,391.0,365.36,285.11
2018,7,17,7,45,742.0,85.0,2.3,19.2,463.0,436.91,342.92
2018,7,17,8,0,839.0,75.0,2.3,19.7,535.0,516.51,405.51
2018,7,17,8,15,856.0,77.5,2.3,20.3,583.5,570.96,447.17
2018,7,17,8,30,873.0,80.0,2.3,20.9,632.0,625.43,487.52
2018,7,17,8,45,886.5,82.0,2.35,21.5,677.0,676.82,524.56
2018,7,17,9,0,900.0,84.0,2.4,22.1,722.0,727.37,557.87
2018,7,17,9,15,907.5,87.0,2.4,22.55,761.5,773.34,587.39
2018,7,17,9,30,915.0,90.0,2.4,23.0,801.0,817.5,615.2
2018,7,17,9,45,919.0,93.5,2.45,23.45,835.0,857.25,640.0
2018,7,17,10,0,923.0,97.0,2.5,23.9,869.0,894.54,662.9
2018,7,17,10,15,929.5,98.0,2.5,24.25,898.0,928.87,683.48
2018,7,17,10,30,936.0,99.0,2.5,24.6,927.0,960.55,702.16
2018,7,17,10,45,940.5,99.5,2.55,25.0,949.0,987.03,717.68
2018,7,17,11,0,945.0,100.0,2.6,25.4,971.0,1010.46,731.25
2018,7,17,11,15,948.0,101.0,2.65,25.65,986.5,1029.78,742.65
2018,7,17,11,30,951.0,102.0,2.7,25.9,1002.0,1045.78,752.02
2018,7,17,11,45,953.0,101.5,2.7,26.15,1009.5,1055.86,757.23
2018,7,17,12,0,955.0,101.0,2.7,26.4,1017.0,1062.49,760.4
2018,7,17,12,15,951.5,103.5,2.75,26.5,1016.0,1063.17,760.92
2018,7,17,12,30,948.0,106.0,2.8,26.6,1015.0,1060.34,759.38
2018,7,17,12,45,941.5,109.5,2.85,26.75,1006.0,1052.09,754.39
2018,7,17,13,0,935.0,113.0,2.9,26.9,997.0,1040.48,747.41
2018,7,17,13,15,932.0,112.0,2.95,26.95,981.5,1024.46,737.99
2018,7,17,13,30,929.0,111.0,3.0,27.0,966.0,1005.18,726.54
2018,7,17,13,45,924.0,110.5,3.05,27.0,943.5,981.37,712.34
2018,7,17,14,0,919.0,110.0,3.1,27.0,921.0,954.59,696.2
2018,7,17,14,15,912.5,108.5,3.1,26.9,892.0,922.65,676.49
2018,7,17,14,30,906.0,107.0,3.1,26.8,863.0,888.11,654.99
2018,7,17,14,45,897.5,105.0,3.15,26.7,827.5,849.01,630.55
2018,7,17,15,0,889.0,103.0,3.2,26.6,792.0,807.82,604.42
2018,7,17,15,15,877.5,101.0,3.2,26.6,751.5,762.52,574.63
2018,7,17,15,30,866.0,99.0,3.2,26.6,711.0,715.79,543.5
2018,7,17,15,45,851.5,96.5,3.25,26.0,666.0,665.4,509.92
2018,7,17,16,0,837.0,94.0,3.3,25.4,621.0,614.96,473.99
2018,7,17,16,15,817.5,91.0,3.3,24.95,572.0,559.85,433.0
2018,7,17,16,30,798.0,88.0,3.3,24.5,523.0,505.1,390.97
2018,7,17,16,45,772.5,85.0,3.3,24.05,472.5,448.19,345.91
2018,7,17,17,0,747.0,82.0,3.3,23.6,422.0,392.82,300.59
2018,7,17,17,15,712.5,77.5,3.2,22.9,370.0,334.54,251.96
2018,7,17,17,30,678.0,73.0,3.1,22.2,318.0,278.26,203.82
2018,7,17,17,45,629.5,67.5,3.05,21.5,267.0,221.76,155.4
2018,7,17,18,0,581.0,62.0,3.0,20.8,216.0,170.39,111.61
2018,7,17,18,15,510.0,55.0,2.9,20.05,169.0,119.85,71.41
2018,7,17,18,30,439.0,48.0,2.8,19.3,122.0,77.37,41.46
2018,7,17,18,45,331.0,37.5,2.75,18.55,83.0,38.81,20.18
2018,7,17,19,0,223.0,27.0,2.7,17.8,44.0,21.87,8.78
2018,7,17,19,15,118.0,14.5,2.65,17.4,23.0,14.25,0.0
2018,7,17,19,30,13.0,2.0,2.6,17.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.55,16.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.5,1.85,13.8,1.5,0.0,0.0
2018,7,18,5,0,17.0,3.0,2.0,14.0,3.0,0.0,0.0
2018,7,18,5,15,127.0,16.0,2.05,14.45,25.0,15.73,0.0
2018,7,18,5,30,237.0,29.0,2.1,14.9,47.0,23.79,10.86
2018,7,18,5,45,341.5,38.5,2.2,15.3,85.5,41.18,21.75
2018,7,18,6,0,446.0,48.0,2.3,15.7,124.0,79.42,43.34
2018,7,18,6,15,515.0,55.5,2.25,16.2,171.5,122.73,74.79
2018,7,18,6,30,584.0,63.0,2.2,16.7,219.0,173.87,116.37
2018,7,18,6,45,623.5,69.0,2.15,17.2,267.5,223.78,160.0
2018,7,18,7,0,663.0,75.0,2.1,17.7,316.0,277.81,207.3
2018,7,18,7,15,704.5,78.5,2.05,18.15,369.5,333.99,255.75
2018,7,18,7,30,746.0,82.0,2.0,18.6,423.0,394.76,306.65
2018,7,18,7,45,771.5,85.0,1.95,19.1,473.5,450.1,351.93
2018,7,18,8,0,797.0,88.0,1.9,19.6,524.0,506.97,396.78
2018,7,18,8,15,815.5,91.0,1.95,20.1,572.0,561.08,438.38
2018,7,18,8,30,834.0,94.0,2.0,20.6,620.0,615.44,478.85
2018,7,18,8,45,849.0,96.0,2.0,21.15,664.5,665.49,514.64
2018,7,18,9,0,864.0,98.0,2.0,21.7,709.0,715.55,548.02
2018,7,18,9,15,872.0,101.0,2.05,22.2,748.0,760.48,576.98
2018,7,18,9,30,880.0,104.0,2.1,22.7,787.0,803.73,604.39
2018,7,18,9,45,884.5,108.0,2.15,23.25,820.5,843.19,628.76
2018,7,18,10,0,889.0,112.0,2.2,23.8,854.0,880.33,651.31
2018,7,18,10,15,883.0,120.0,2.25,24.2,878.5,909.69,668.9
2018,7,18,10,30,877.0,128.0,2.3,24.6,903.0,935.82,684.36
2018,7,18,10,45,870.5,135.5,2.35,25.05,920.5,957.7,696.9
2018,7,18,11,0,864.0,143.0,2.4,25.5,938.0,976.26,707.33
2018,7,18,11,15,891.5,129.5,2.5,25.75,961.5,1003.58,724.49
2018,7,18,11,30,919.0,116.0,2.6,26.0,985.0,1028.4,739.96
2018,7,18,11,45,894.0,134.0,2.65,26.2,984.5,1030.01,740.37
2018,7,18,12,0,869.0,152.0,2.7,26.4,984.0,1027.8,738.69
2018,7,18,12,15,749.5,228.5,2.8,26.5,946.0,997.39,719.82
2018,7,18,12,30,630.0,305.0,2.9,26.6,908.0,953.36,690.41
2018,7,18,12,45,651.5,285.5,2.95,26.65,905.0,951.5,690.88
2018,7,18,13,0,673.0,266.0,3.0,26.7,902.0,946.65,689.09
2018,7,18,13,15,776.5,200.5,3.0,26.65,923.0,967.9,703.59
2018,7,18,13,30,880.0,135.0,3.0,26.6,944.0,982.6,713.61
2018,7,18,13,45,868.0,138.5,3.0,26.6,920.5,957.22,697.55
2018,7,18,14,0,856.0,142.0,3.0,26.6,897.0,929.34,680.18
2018,7,18,14,15,844.5,142.0,3.0,26.5,866.5,899.93,662.03
2018,7,18,14,30,833.0,142.0,3.0,26.4,836.0,864.27,639.59
2018,7,18,14,45,853.5,124.0,3.0,26.3,809.5,831.95,619.29
2018,7,18,15,0,874.0,106.0,3.0,26.2,783.0,798.99,598.38
2018,7,18,15,15,862.5,104.5,3.0,26.2,743.0,754.74,569.24
2018,7,18,15,30,851.0,103.0,3.0,26.2,703.0,709.1,538.85
2018,7,18,15,45,835.5,100.5,3.05,25.7,658.0,659.66,505.49
2018,7,18,16,0,820.0,98.0,3.1,25.2,613.0,608.36,468.8
2018,7,18,16,15,800.0,95.0,3.2,24.7,564.5,553.73,428.56
2018,7,18,16,30,780.0,92.0,3.3,24.2,516.0,499.55,387.23
2018,7,18,16,45,753.5,88.5,3.35,23.7,465.5,442.54,342.21
2018,7,18,17,0,727.0,85.0,3.4,23.2,415.0,387.22,297.01
2018,7,18,17,15,692.0,80.5,3.4,22.35,364.0,328.85,248.52
2018,7,18,17,30,657.0,76.0,3.4,21.5,313.0,274.43,201.96
2018,7,18,17,45,607.5,70.5,3.45,20.7,262.5,218.82,154.3
2018,7,18,18,0,558.0,65.0,3.5,19.9,212.0,168.47,111.39
2018,7,18,18,15,485.5,57.0,3.35,19.15,165.0,118.07,71.28
2018,7,18,18,30,413.0,49.0,3.2,18.4,118.0,75.94,41.48
2018,7,18,18,45,306.5,38.0,3.1,17.6,80.0,38.47,20.52
2018,7,18,19,0,200.0,27.0,3.0,16.8,42.0,21.17,7.9
2018,7,18,19,15,105.5,14.5,2.85,16.5,22.0,14.25,0.0
2018,7,18,19,30,11.0,2.0,2.7,16.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,2.55,15.85,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.85,13.65,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,3.0,13.8,2.0,0.0,0.0
2018,7,19,5,15,66.0,14.5,3.05,14.25,19.0,14.25,0.0
2018,7,19,5,30,124.0,27.0,3.1,14.7,36.0,21.11,8.47
2018,7,19,5,45,217.0,42.5,3.1,15.1,73.0,40.39,23.51
2018,7,19,6,0,310.0,58.0,3.1,15.5,110.0,76.31,46.11
2018,7,19,6,15,368.5,70.5,2.95,16.0,153.5,115.32,75.06
2018,7,19,6,30,427.0,83.0,2.8,16.5,197.0,160.93,112.05
2018,7,19,6,45,472.5,94.5,2.65,17.0,245.0,208.87,152.89
2018,7,19,7,0,518.0,106.0,2.5,17.5,293.0,261.71,198.03
2018,7,19,7,15,554.5,115.0,2.35,18.05,343.0,314.77,243.01
2018,7,19,7,30,591.0,124.0,2.2,18.6,393.0,370.2,288.81
2018,7,19,7,45,613.0,132.0,2.1,19.2,439.5,421.09,329.87
2018,7,19,8,0,635.0,140.0,2.0,19.8,486.0,473.41,370.61
2018,7,19,8,15,605.0,159.5,1.9,20.45,513.5,508.61,396.63
2018,7,19,8,30,575.0,179.0,1.8,21.1,541.0,539.77,418.47
2018,7,19,8,45,526.0,212.0,1.75,21.8,561.5,566.14,435.48
2018,7,19,9,0,477.0,245.0,1.7,22.5,582.0,588.62,448.84
2018,7,19,9,15,512.0,247.5,1.7,23.2,628.0,638.51,483.14
2018,7,19,9,30,547.0,250.0,1.7,23.9,674.0,689.76,517.36
2018,7,19,9,45,690.5,193.0,1.7,24.6,753.0,773.37,575.73
2018,7,19,10,0,834.0,136.0,1.7,25.3,832.0,860.37,630.29
2018,7,19,10,15,845.0,136.0,1.75,25.8,861.5,891.82,648.31
2018,7,19,10,30,856.0,136.0,1.8,26.3,891.0,924.46,667.53
2018,7,19,10,45,862.0,136.0,1.9,26.8,912.5,950.08,682.69
2018,7,19,11,0,868.0,136.0,2.0,27.3,934.0,972.97,696.15
2018,7,19,11,15,870.5,137.0,2.15,27.55,948.5,990.59,707.56
2018,7,19,11,30,873.0,138.0,2.3,27.8,963.0,1005.15,717.11
2018,7,19,11,45,873.5,139.5,2.45,28.05,970.0,1015.09,723.81
2018,7,19,12,0,874.0,141.0,2.6,28.3,977.0,1021.84,728.58
2018,7,19,12,15,871.5,143.0,2.75,28.25,976.5,1022.86,730.68
2018,7,19,12,30,869.0,145.0,2.9,28.2,976.0,1020.67,730.84
2018,7,19,12,45,864.5,146.0,3.05,28.2,967.5,1012.31,726.98
2018,7,19,13,0,860.0,147.0,3.2,28.2,959.0,1000.84,721.17
2018,7,19,13,15,854.5,147.0,3.3,28.0,943.0,984.37,712.33
2018,7,19,13,30,849.0,147.0,3.4,27.8,927.0,964.99,701.61
2018,7,19,13,45,841.5,147.0,3.5,27.55,904.5,940.92,687.9
2018,7,19,14,0,834.0,147.0,3.6,27.3,882.0,918.55,675.25
2018,7,19,14,15,825.0,146.0,3.65,26.95,853.0,886.76,656.13
2018,7,19,14,30,816.0,145.0,3.7,26.6,824.0,852.77,635.4
2018,7,19,14,45,804.5,143.0,3.7,26.25,789.0,813.69,610.7
2018,7,19,15,0,793.0,141.0,3.7,25.9,754.0,772.99,584.61
2018,7,19,15,15,779.5,138.5,3.7,25.9,714.5,728.89,555.01
2018,7,19,15,30,766.0,136.0,3.7,25.9,675.0,683.77,523.62
2018,7,19,15,45,749.5,132.0,3.6,25.1,631.0,634.38,489.01
2018,7,19,16,0,733.0,128.0,3.5,24.3,587.0,584.77,453.26
2018,7,19,16,15,714.0,122.0,3.45,23.85,540.0,531.53,413.33
2018,7,19,16,30,695.0,116.0,3.4,23.4,493.0,478.81,372.63
2018,7,19,16,45,670.0,110.0,3.3,22.95,444.5,424.08,329.09
2018,7,19,17,0,645.0,104.0,3.2,22.5,396.0,371.01,285.62
2018,7,19,17,15,610.5,97.0,3.1,21.95,346.5,315.46,239.31
2018,7,19,17,30,576.0,90.0,3.0,21.4,297.0,263.11,194.66
2018,7,19,17,45,529.5,81.5,2.95,20.85,248.5,209.77,149.21
2018,7,19,18,0,483.0,73.0,2.9,20.3,200.0,161.45,108.32
2018,7,19,18,15,416.0,63.0,2.8,19.75,155.5,114.13,70.8
2018,7,19,18,30,349.0,53.0,2.7,19.2,111.0,73.67,41.91
2018,7,19,18,45,257.5,40.0,2.6,18.6,75.0,38.21,21.08
2018,7,19,19,0,166.0,27.0,2.5,18.0,39.0,21.21,7.29
2018,7,19,19,15,87.5,14.5,2.45,17.7,20.5,14.25,0.0
2018,7,19,19,30,9.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.35,17.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.1,14.4,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.2,14.6,1.0,0.0,0.0
2018,7,20,5,15,47.5,14.0,2.25,15.05,17.5,13.76,0.0
2018,7,20,5,30,91.0,27.0,2.3,15.5,34.0,22.49,8.69
2018,7,20,5,45,162.0,45.0,2.35,15.95,68.0,42.23,25.94
2018,7,20,6,0,233.0,63.0,2.4,16.4,102.0,74.19,47.15
2018,7,20,6,15,300.5,77.0,2.45,17.0,145.0,111.51,74.5
2018,7,20,6,30,368.0,91.0,2.5,17.6,188.0,156.47,110.13
2018,7,20,6,45,425.0,100.0,2.5,18.15,235.5,201.67,147.75
2018,7,20,7,0,482.0,109.0,2.5,18.7,283.0,253.02,190.94
2018,7,20,7,15,524.5,116.0,2.45,19.35,331.5,303.17,233.19
2018,7,20,7,30,567.0,123.0,2.4,20.0,380.0,358.72,278.89
2018,7,20,7,45,602.5,126.5,2.35,20.65,428.5,410.24,320.44
2018,7,20,8,0,638.0,130.0,2.3,21.3,477.0,464.58,362.94
2018,7,20,8,15,663.5,133.0,2.3,21.9,523.0,515.23,401.6
2018,7,20,8,30,689.0,136.0,2.3,22.5,569.0,567.1,439.99
2018,7,20,8,45,710.0,138.5,2.35,23.15,612.5,616.39,475.51
2018,7,20,9,0,731.0,141.0,2.4,23.8,656.0,665.91,510.24
2018,7,20,9,15,750.5,140.0,2.4,24.35,695.5,710.0,539.83
2018,7,20,9,30,770.0,139.0,2.4,24.9,735.0,754.12,567.9
2018,7,20,9,45,788.5,136.5,2.45,25.45,770.5,795.1,593.68
2018,7,20,10,0,807.0,134.0,2.5,26.0,806.0,834.93,618.36
2018,7,20,10,15,814.0,135.5,2.55,26.35,833.5,867.27,638.27
2018,7,20,10,30,821.0,137.0,2.6,26.7,861.0,893.3,653.94
2018,7,20,10,45,826.5,138.0,2.65,27.0,882.0,918.67,669.32
2018,7,20,11,0,832.0,139.0,2.7,27.3,903.0,941.41,682.95
2018,7,20,11,15,835.0,139.5,2.8,27.45,917.0,958.46,693.74
2018,7,20,11,30,838.0,140.0,2.9,27.6,931.0,972.58,702.75
2018,7,20,11,45,839.5,141.0,3.0,27.7,938.5,982.72,709.42
2018,7,20,12,0,841.0,142.0,3.1,27.8,946.0,989.8,714.25
2018,7,20,12,15,793.0,170.0,3.15,27.75,928.0,977.51,706.71
2018,7,20,12,30,745.0,198.0,3.2,27.7,910.0,956.27,693.57
2018,7,20,12,45,780.0,175.0,3.3,27.65,915.5,963.53,699.49
2018,7,20,13,0,815.0,152.0,3.4,27.6,921.0,967.06,702.83
2018,7,20,13,15,821.0,145.5,3.45,27.45,909.5,950.31,692.96
2018,7,20,13,30,827.0,139.0,3.5,27.3,898.0,935.96,684.85
2018,7,20,13,45,831.0,132.5,3.55,27.15,879.5,916.57,673.39
2018,7,20,14,0,835.0,126.0,3.6,27.0,861.0,894.11,659.91
2018,7,20,14,15,828.0,124.0,3.6,26.7,833.0,863.41,640.94
2018,7,20,14,30,821.0,122.0,3.6,26.4,805.0,830.41,620.32
2018,7,20,14,45,812.0,120.0,3.6,26.15,771.5,793.63,596.8
2018,7,20,15,0,803.0,118.0,3.6,25.9,738.0,757.3,573.38
2018,7,20,15,15,790.5,115.5,3.6,25.9,699.0,713.61,543.94
2018,7,20,15,30,778.0,113.0,3.6,25.9,660.0,668.8,513.41
2018,7,20,15,45,762.5,110.0,3.6,25.25,617.0,620.61,479.6
2018,7,20,16,0,747.0,107.0,3.6,24.6,574.0,572.06,444.4
2018,7,20,16,15,726.5,103.5,3.55,24.15,528.0,520.05,405.09
2018,7,20,16,30,706.0,100.0,3.5,23.7,482.0,468.19,364.76
2018,7,20,16,45,678.5,95.5,3.45,23.3,433.5,413.29,320.88
2018,7,20,17,0,651.0,91.0,3.4,22.9,385.0,360.29,277.24
2018,7,20,17,15,614.5,86.0,3.35,22.35,336.0,305.73,231.55
2018,7,20,17,30,578.0,81.0,3.3,21.8,287.0,254.56,187.71
2018,7,20,17,45,529.0,74.0,3.2,21.3,239.5,201.99,142.77
2018,7,20,18,0,480.0,67.0,3.1,20.8,192.0,154.7,102.74
2018,7,20,18,15,412.0,58.0,3.0,20.3,148.5,108.4,66.14
2018,7,20,18,30,344.0,49.0,2.9,19.8,105.0,69.89,38.96
2018,7,20,18,45,252.0,37.0,2.85,19.3,70.5,35.22,18.83
2018,7,20,19,0,160.0,25.0,2.8,18.8,36.0,19.57,5.63
2018,7,20,19,15,84.0,13.5,2.7,18.5,19.0,13.27,0.0
2018,7,20,19,30,8.0,2.0,2.6,18.2,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,2.55,17.95,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
