Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.65,15.85,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,1.7,15.9,2.0,0.0,0.0
2018,7,21,5,15,72.0,14.0,1.75,16.3,19.0,13.76,0.0
2018,7,21,5,30,137.0,26.0,1.8,16.7,36.0,20.38,6.57
2018,7,21,5,45,224.5,39.5,1.9,17.1,70.0,37.25,20.9
2018,7,21,6,0,312.0,53.0,2.0,17.5,104.0,71.08,41.46
2018,7,21,6,15,350.0,65.0,2.0,18.0,141.5,106.77,68.13
2018,7,21,6,30,388.0,77.0,2.0,18.5,179.0,146.78,100.9
2018,7,21,6,45,387.0,95.5,2.0,19.0,215.5,187.49,136.8
2018,7,21,7,0,386.0,114.0,2.0,19.5,252.0,228.06,172.32
2018,7,21,7,15,467.0,115.5,2.05,20.05,308.5,281.49,216.03
2018,7,21,7,30,548.0,117.0,2.1,20.6,365.0,344.46,267.06
2018,7,21,7,45,584.0,122.0,2.1,21.15,414.0,396.66,309.15
2018,7,21,8,0,620.0,127.0,2.1,21.7,463.0,451.77,352.35
2018,7,21,8,15,596.5,148.5,2.1,22.2,496.0,492.08,382.77
2018,7,21,8,30,573.0,170.0,2.1,22.7,529.0,528.98,409.54
2018,7,21,8,45,615.5,167.5,2.15,23.25,578.5,582.45,448.69
2018,7,21,9,0,658.0,165.0,2.2,23.8,628.0,638.22,488.46
2018,7,21,9,15,654.5,176.5,2.25,24.2,659.5,675.57,513.77
2018,7,21,9,30,651.0,188.0,2.3,24.6,691.0,710.9,537.26
2018,7,21,9,45,709.0,170.0,2.35,25.0,740.5,764.81,573.72
2018,7,21,10,0,767.0,152.0,2.4,25.4,790.0,818.81,608.53
2018,7,21,10,15,776.0,153.0,2.5,25.65,817.5,851.3,629.16
2018,7,21,10,30,785.0,154.0,2.6,25.9,845.0,881.74,648.51
2018,7,21,10,45,792.5,154.5,2.7,26.15,867.0,908.03,665.08
2018,7,21,11,0,800.0,155.0,2.8,26.4,889.0,931.85,680.05
2018,7,21,11,15,804.5,156.0,2.85,26.55,904.0,950.66,691.65
2018,7,21,11,30,809.0,157.0,2.9,26.7,919.0,966.66,701.51
2018,7,21,11,45,802.5,161.5,3.0,26.8,922.5,972.39,705.34
2018,7,21,12,0,796.0,166.0,3.1,26.9,926.0,975.0,707.32
2018,7,21,12,15,814.5,155.0,3.15,26.9,932.5,983.7,713.28
2018,7,21,12,30,833.0,144.0,3.2,26.9,939.0,983.67,713.62
2018,7,21,12,45,842.5,136.0,3.25,26.9,935.0,980.43,712.05
2018,7,21,13,0,852.0,128.0,3.3,26.9,931.0,973.91,708.47
2018,7,21,13,15,850.0,127.0,3.35,26.75,917.0,959.93,700.52
2018,7,21,13,30,848.0,126.0,3.4,26.6,903.0,942.94,690.68
2018,7,21,13,45,844.5,124.0,3.4,26.5,882.0,920.61,676.88
2018,7,21,14,0,841.0,122.0,3.4,26.4,861.0,895.49,661.24
2018,7,21,14,15,835.5,119.5,3.4,26.2,833.5,865.43,642.51
2018,7,21,14,30,830.0,117.0,3.4,26.0,806.0,832.96,622.05
2018,7,21,14,45,822.0,115.0,3.4,25.8,773.0,796.68,598.81
2018,7,21,15,0,814.0,113.0,3.4,25.6,740.0,758.49,574.04
2018,7,21,15,15,802.0,110.0,3.4,25.6,701.0,716.39,545.81
2018,7,21,15,30,790.0,107.0,3.4,25.6,662.0,670.93,514.89
2018,7,21,15,45,776.0,104.0,3.4,25.1,619.5,623.2,481.45
2018,7,21,16,0,762.0,101.0,3.4,24.6,577.0,574.94,446.25
2018,7,21,16,15,745.0,96.5,3.4,24.15,531.0,523.17,407.32
2018,7,21,16,30,728.0,92.0,3.4,23.7,485.0,471.66,367.36
2018,7,21,16,45,704.0,87.5,3.35,23.3,437.0,417.42,323.89
2018,7,21,17,0,680.0,83.0,3.3,22.9,389.0,363.89,279.72
2018,7,21,17,15,646.0,78.5,3.25,22.35,340.5,309.18,233.69
2018,7,21,17,30,612.0,74.0,3.2,21.8,292.0,257.56,189.19
2018,7,21,17,45,565.0,68.0,3.1,21.25,244.0,204.59,143.64
2018,7,21,18,0,518.0,62.0,3.0,20.7,196.0,156.65,102.79
2018,7,21,18,15,450.0,54.0,2.9,20.15,152.0,109.21,65.19
2018,7,21,18,30,382.0,46.0,2.8,19.6,108.0,69.53,37.36
2018,7,21,18,45,284.0,35.5,2.7,19.05,72.5,34.67,18.08
2018,7,21,19,0,186.0,25.0,2.6,18.5,37.0,19.63,4.92
2018,7,21,19,15,98.0,13.5,2.55,18.15,19.5,13.27,0.0
2018,7,21,19,30,10.0,2.0,2.5,17.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,2.45,17.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.55,15.65,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,22,5,15,110.0,13.5,1.55,16.15,20.5,13.27,0.0
2018,7,22,5,30,208.0,25.0,1.6,16.5,39.0,20.27,5.66
2018,7,22,5,45,310.0,34.5,1.65,16.85,75.0,34.67,17.73
2018,7,22,6,0,412.0,44.0,1.7,17.2,111.0,70.5,37.38
2018,7,22,6,15,479.5,51.5,1.7,17.65,156.0,111.44,66.45
2018,7,22,6,30,547.0,59.0,1.7,18.1,201.0,160.06,105.47
2018,7,22,6,45,565.0,68.0,1.75,18.55,243.0,205.43,145.66
2018,7,22,7,0,583.0,77.0,1.8,19.0,285.0,252.6,187.51
2018,7,22,7,15,635.5,80.0,1.85,19.45,339.0,307.84,234.58
2018,7,22,7,30,688.0,83.0,1.9,19.9,393.0,368.18,284.85
2018,7,22,7,45,722.5,84.0,1.9,20.4,443.5,423.52,330.09
2018,7,22,8,0,757.0,85.0,1.9,20.9,494.0,480.62,375.3
2018,7,22,8,15,775.5,88.0,1.95,21.35,540.5,532.87,415.68
2018,7,22,8,30,794.0,91.0,2.0,21.8,587.0,585.46,455.07
2018,7,22,8,45,808.0,93.5,2.05,22.3,630.0,633.67,490.06
2018,7,22,9,0,822.0,96.0,2.1,22.8,673.0,681.9,523.06
2018,7,22,9,15,830.0,99.5,2.15,23.2,711.0,725.8,551.82
2018,7,22,9,30,838.0,103.0,2.2,23.6,749.0,768.11,579.11
2018,7,22,9,45,842.5,107.5,2.25,23.95,782.0,806.77,603.7
2018,7,22,10,0,847.0,112.0,2.3,24.3,815.0,843.21,626.56
2018,7,22,10,15,854.0,113.0,2.35,24.6,843.0,875.93,646.89
2018,7,22,10,30,861.0,114.0,2.4,24.9,871.0,906.26,665.54
2018,7,22,10,45,866.5,114.5,2.45,25.2,892.5,932.12,681.19
2018,7,22,11,0,872.0,115.0,2.5,25.5,914.0,955.21,695.05
2018,7,22,11,15,875.5,115.5,2.6,25.75,929.0,973.46,706.39
2018,7,22,11,30,879.0,116.0,2.7,26.0,944.0,988.65,715.85
2018,7,22,11,45,880.5,116.5,2.75,26.2,951.0,998.72,721.8
2018,7,22,12,0,882.0,117.0,2.8,26.4,958.0,1005.56,725.82
2018,7,22,12,15,884.0,115.5,2.85,26.5,958.5,1007.62,727.18
2018,7,22,12,30,886.0,114.0,2.9,26.6,959.0,1006.41,726.59
2018,7,22,12,45,886.5,112.0,3.0,26.7,952.0,999.89,723.13
2018,7,22,13,0,887.0,110.0,3.1,26.8,945.0,990.11,717.66
2018,7,22,13,15,884.5,109.0,3.15,26.75,930.5,975.17,708.95
2018,7,22,13,30,882.0,108.0,3.2,26.7,916.0,957.11,698.28
2018,7,22,13,45,877.5,107.0,3.25,26.7,894.5,934.14,684.26
2018,7,22,14,0,873.0,106.0,3.3,26.7,873.0,908.33,668.36
2018,7,22,14,15,866.5,104.5,3.35,26.5,844.5,877.52,649.56
2018,7,22,14,30,860.0,103.0,3.4,26.3,816.0,844.25,628.96
2018,7,22,14,45,851.5,101.0,3.45,26.1,782.0,806.55,605.12
2018,7,22,15,0,843.0,99.0,3.5,25.9,748.0,766.88,579.64
2018,7,22,15,15,831.5,97.5,3.5,25.9,709.0,723.72,550.74
2018,7,22,15,30,820.0,96.0,3.5,25.9,670.0,679.25,520.59
2018,7,22,15,45,806.0,93.5,3.55,25.3,627.0,631.04,487.72
2018,7,22,16,0,792.0,91.0,3.6,24.7,584.0,582.86,452.82
2018,7,22,16,15,774.0,87.5,3.6,24.3,537.5,530.1,412.94
2018,7,22,16,30,756.0,84.0,3.6,23.9,491.0,477.63,372.06
2018,7,22,16,45,731.0,81.0,3.55,23.45,442.5,422.99,328.19
2018,7,22,17,0,706.0,78.0,3.5,23.0,394.0,369.89,284.21
2018,7,22,17,15,673.0,73.0,3.5,22.4,344.5,313.76,236.95
2018,7,22,17,30,640.0,68.0,3.5,21.8,295.0,259.61,190.24
2018,7,22,17,45,593.0,63.0,3.45,21.2,246.5,206.1,143.99
2018,7,22,18,0,546.0,58.0,3.4,20.6,198.0,157.57,102.46
2018,7,22,18,15,478.0,50.5,3.3,20.05,153.5,109.07,63.92
2018,7,22,18,30,410.0,43.0,3.2,19.5,109.0,68.32,35.46
2018,7,22,18,45,309.0,33.0,3.1,18.9,73.0,32.38,16.1
2018,7,22,19,0,208.0,23.0,3.0,18.3,37.0,18.4,3.41
2018,7,22,19,15,110.0,12.5,2.95,18.0,19.5,12.29,0.0
2018,7,22,19,30,12.0,2.0,2.9,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,2.8,17.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.5,1.9,14.5,1.0,0.0,0.0
2018,7,23,5,0,16.0,3.0,1.9,14.6,2.0,0.0,0.0
2018,7,23,5,15,132.0,13.5,1.9,14.95,21.0,13.27,0.0
2018,7,23,5,30,248.0,24.0,1.9,15.3,40.0,19.4,4.25
2018,7,23,5,45,351.5,32.5,1.95,15.65,77.0,33.12,16.21
2018,7,23,6,0,455.0,41.0,2.0,16.0,114.0,70.33,35.94
2018,7,23,6,15,522.5,47.5,2.0,16.55,160.0,112.7,65.92
2018,7,23,6,30,590.0,54.0,2.0,17.1,206.0,162.72,106.33
2018,7,23,6,45,636.0,58.0,2.0,17.6,255.0,213.57,150.5
2018,7,23,7,0,682.0,62.0,2.0,18.1,304.0,268.1,198.27
2018,7,23,7,15,714.5,66.0,2.0,18.7,354.5,322.41,245.61
2018,7,23,7,30,747.0,70.0,2.0,19.3,405.0,379.58,294.0
2018,7,23,7,45,771.0,73.0,2.0,19.9,454.5,434.36,339.13
2018,7,23,8,0,795.0,76.0,2.0,20.5,504.0,490.53,383.73
2018,7,23,8,15,813.0,78.0,2.05,21.1,551.0,543.12,424.33
2018,7,23,8,30,831.0,80.0,2.1,21.7,598.0,595.9,463.73
2018,7,23,8,45,844.5,82.5,2.15,22.35,642.0,646.15,499.94
2018,7,23,9,0,858.0,85.0,2.2,23.0,686.0,695.66,532.93
2018,7,23,9,15,869.5,86.5,2.25,23.5,726.0,741.65,562.81
2018,7,23,9,30,881.0,88.0,2.3,24.0,766.0,786.24,591.28
2018,7,23,9,45,890.0,89.0,2.35,24.55,800.5,826.61,616.38
2018,7,23,10,0,899.0,90.0,2.4,25.1,835.0,864.94,639.82
2018,7,23,10,15,904.0,91.5,2.45,25.45,863.0,897.99,660.03
2018,7,23,10,30,909.0,93.0,2.5,25.8,891.0,928.38,678.41
2018,7,23,10,45,911.5,95.5,2.55,26.15,912.5,954.64,694.03
2018,7,23,11,0,914.0,98.0,2.6,26.5,934.0,977.85,707.68
2018,7,23,11,15,915.5,99.5,2.7,26.65,948.5,995.91,719.07
2018,7,23,11,30,917.0,101.0,2.8,26.8,963.0,1010.7,728.47
2018,7,23,11,45,916.5,102.5,2.85,26.95,970.0,1020.17,734.14
2018,7,23,12,0,916.0,104.0,2.9,27.1,977.0,1026.26,737.78
2018,7,23,12,15,913.5,106.0,3.0,27.05,976.5,1027.45,739.46
2018,7,23,12,30,911.0,108.0,3.1,27.0,976.0,1025.25,739.09
2018,7,23,12,45,907.0,109.0,3.2,27.0,967.5,1017.18,734.91
2018,7,23,13,0,903.0,110.0,3.3,27.0,959.0,1005.82,728.71
2018,7,23,13,15,901.0,109.0,3.4,26.95,944.5,991.15,720.55
2018,7,23,13,30,899.0,108.0,3.5,26.9,930.0,973.28,710.33
2018,7,23,13,45,895.0,107.0,3.55,26.85,908.5,950.42,696.5
2018,7,23,14,0,891.0,106.0,3.6,26.8,887.0,924.63,680.72
2018,7,23,14,15,884.5,105.0,3.65,26.65,859.0,893.82,661.78
2018,7,23,14,30,878.0,104.0,3.7,26.5,831.0,860.49,641.02
2018,7,23,14,45,869.5,102.0,3.75,26.3,796.5,822.15,616.76
2018,7,23,15,0,861.0,100.0,3.8,26.1,762.0,781.79,590.83
2018,7,23,15,15,850.0,98.0,3.8,26.1,722.5,737.75,561.34
2018,7,23,15,30,839.0,96.0,3.8,26.1,683.0,692.32,530.53
2018,7,23,15,45,821.0,95.0,3.8,25.45,638.0,642.11,496.18
2018,7,23,16,0,803.0,94.0,3.8,24.8,593.0,592.3,459.99
2018,7,23,16,15,784.5,91.0,3.75,24.25,546.0,539.18,419.98
2018,7,23,16,30,766.0,88.0,3.7,23.7,499.0,486.38,378.96
2018,7,23,16,45,711.5,91.0,3.65,23.2,443.0,423.5,328.86
2018,7,23,17,0,657.0,94.0,3.6,22.7,387.0,364.44,280.62
2018,7,23,17,15,636.0,84.0,3.5,22.05,339.0,310.06,234.81
2018,7,23,17,30,615.0,74.0,3.4,21.4,291.0,257.43,189.25
2018,7,23,17,45,582.0,67.0,3.3,20.75,245.5,206.74,144.98
2018,7,23,18,0,549.0,60.0,3.2,20.1,200.0,159.5,104.0
2018,7,23,18,15,478.0,52.5,3.1,19.55,154.5,110.46,65.16
2018,7,23,18,30,407.0,45.0,3.0,19.0,109.0,69.55,36.73
2018,7,23,18,45,300.0,34.5,2.9,18.45,72.5,33.32,17.17
2018,7,23,19,0,193.0,24.0,2.8,17.9,36.0,18.89,2.58
2018,7,23,19,15,102.0,13.0,2.75,17.6,19.0,12.78,0.0
2018,7,23,19,30,11.0,2.0,2.7,17.3,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,17.05,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,112.0,13.5,2.25,15.45,20.0,13.27,0.0
2018,7,24,5,30,212.0,25.0,2.3,15.8,38.0,20.62,3.61
2018,7,24,5,45,317.5,34.5,2.35,16.1,74.5,33.95,17.51
2018,7,24,6,0,423.0,44.0,2.4,16.4,111.0,70.19,37.05
2018,7,24,6,15,494.0,50.5,2.45,16.85,156.5,111.14,65.79
2018,7,24,6,30,565.0,57.0,2.5,17.3,202.0,160.18,105.16
2018,7,24,6,45,615.0,62.5,2.55,17.75,252.0,211.04,149.14
2018,7,24,7,0,665.0,68.0,2.6,18.2,302.0,267.22,198.19
2018,7,24,7,15,699.5,71.0,2.6,18.7,352.0,321.34,245.53
2018,7,24,7,30,734.0,74.0,2.6,19.2,402.0,377.56,293.51
2018,7,24,7,45,760.5,76.5,2.6,19.75,452.0,432.36,339.04
2018,7,24,8,0,787.0,79.0,2.6,20.3,502.0,488.83,384.35
2018,7,24,8,15,806.5,81.5,2.65,20.85,550.0,542.39,426.12
2018,7,24,8,30,826.0,84.0,2.7,21.4,598.0,596.34,466.86
2018,7,24,8,45,841.0,86.0,2.75,21.9,642.0,646.9,503.98
2018,7,24,9,0,856.0,88.0,2.8,22.4,686.0,696.85,538.16
2018,7,24,9,15,865.0,91.0,2.85,22.85,725.5,742.48,568.27
2018,7,24,9,30,874.0,94.0,2.9,23.3,765.0,786.52,596.86
2018,7,24,9,45,879.5,97.0,3.0,23.75,799.0,825.86,622.13
2018,7,24,10,0,885.0,100.0,3.1,24.2,833.0,862.95,645.65
2018,7,24,10,15,892.0,101.0,3.15,24.45,861.5,896.88,667.07
2018,7,24,10,30,899.0,102.0,3.2,24.7,890.0,928.29,686.7
2018,7,24,10,45,904.0,102.5,3.25,25.0,912.0,954.64,702.75
2018,7,24,11,0,909.0,103.0,3.3,25.3,934.0,978.06,716.89
2018,7,24,11,15,912.5,103.5,3.35,25.35,949.0,996.97,728.82
2018,7,24,11,30,916.0,104.0,3.4,25.4,964.0,1012.68,738.75
2018,7,24,11,45,917.5,104.0,3.5,25.5,971.5,1022.62,745.26
2018,7,24,12,0,919.0,104.0,3.6,25.6,979.0,1029.18,749.72
2018,7,24,12,15,918.0,105.0,3.6,25.55,979.0,1030.87,750.86
2018,7,24,12,30,917.0,106.0,3.6,25.5,979.0,1029.14,749.93
2018,7,24,12,45,914.0,107.0,3.65,25.45,971.0,1022.03,745.98
2018,7,24,13,0,911.0,108.0,3.7,25.4,963.0,1011.58,739.99
2018,7,24,13,15,909.0,106.5,3.7,25.3,948.5,996.28,730.71
2018,7,24,13,30,907.0,105.0,3.7,25.2,934.0,977.75,719.39
2018,7,24,13,45,903.5,104.0,3.75,25.15,912.5,955.17,705.6
2018,7,24,14,0,900.0,103.0,3.8,25.1,891.0,929.61,689.82
2018,7,24,14,15,894.5,101.5,3.75,24.95,863.0,898.9,670.23
2018,7,24,14,30,889.0,100.0,3.7,24.8,835.0,865.58,648.81
2018,7,24,14,45,881.5,98.0,3.7,24.6,801.0,827.66,624.48
2018,7,24,15,0,874.0,96.0,3.7,24.4,767.0,787.62,598.44
2018,7,24,15,15,863.0,94.0,3.7,24.4,727.0,743.04,568.47
2018,7,24,15,30,852.0,92.0,3.7,24.4,687.0,697.04,537.14
2018,7,24,15,45,839.0,89.0,3.7,23.85,642.5,647.49,503.19
2018,7,24,16,0,826.0,86.0,3.7,23.3,598.0,597.18,466.36
2018,7,24,16,15,809.0,83.0,3.65,22.9,551.0,544.39,426.11
2018,7,24,16,30,792.0,80.0,3.6,22.5,504.0,491.13,384.27
2018,7,24,16,45,768.5,76.5,3.55,22.1,454.0,434.76,338.72
2018,7,24,17,0,745.0,73.0,3.5,21.7,404.0,379.74,292.82
2018,7,24,17,15,713.0,68.5,3.4,21.15,353.5,322.31,243.95
2018,7,24,17,30,681.0,64.0,3.3,20.6,303.0,267.71,196.29
2018,7,24,17,45,635.0,59.5,3.25,20.0,253.5,211.72,147.57
2018,7,24,18,0,589.0,55.0,3.2,19.4,204.0,161.52,104.25
2018,7,24,18,15,520.0,48.5,3.1,18.95,158.0,111.49,64.34
2018,7,24,18,30,451.0,42.0,3.0,18.5,112.0,69.34,35.15
2018,7,24,18,45,337.0,32.0,2.9,18.05,74.0,31.08,15.23
2018,7,24,19,0,223.0,22.0,2.8,17.6,36.0,17.67,0.82
2018,7,24,19,15,111.5,11.0,2.75,17.4,18.0,10.81,0.0
2018,7,24,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,25,5,15,131.5,10.5,2.15,15.05,18.5,10.32,0.0
2018,7,25,5,30,263.0,21.0,2.2,15.5,37.0,16.66,0.63
2018,7,25,5,45,381.5,29.0,2.25,15.95,76.0,29.27,13.28
2018,7,25,6,0,500.0,37.0,2.3,16.4,115.0,68.58,33.04
2018,7,25,6,15,567.0,42.5,2.3,16.95,162.0,113.54,64.58
2018,7,25,6,30,634.0,48.0,2.3,17.5,209.0,164.77,105.95
2018,7,25,6,45,678.0,52.0,2.25,18.1,259.0,216.4,151.0
2018,7,25,7,0,722.0,56.0,2.2,18.7,309.0,272.65,200.41
2018,7,25,7,15,753.0,59.0,2.3,19.35,360.0,327.64,248.69
2018,7,25,7,30,784.0,62.0,2.4,20.0,411.0,385.81,298.29
2018,7,25,7,45,806.0,65.5,2.45,20.65,461.5,441.94,344.8
2018,7,25,8,0,828.0,69.0,2.5,21.3,512.0,499.18,390.54
2018,7,25,8,15,844.5,71.0,2.55,21.8,559.5,552.62,432.15
2018,7,25,8,30,861.0,73.0,2.6,22.3,607.0,606.07,472.41
2018,7,25,8,45,873.5,75.5,2.65,22.85,651.5,657.12,509.56
2018,7,25,9,0,886.0,78.0,2.7,23.4,696.0,707.28,543.02
2018,7,25,9,15,893.5,81.0,2.75,23.85,735.5,753.07,572.96
2018,7,25,9,30,901.0,84.0,2.8,24.3,775.0,797.08,601.25
2018,7,25,9,45,904.5,88.5,2.85,24.8,809.0,837.35,626.49
2018,7,25,10,0,908.0,93.0,2.9,25.3,843.0,875.14,649.8
2018,7,25,10,15,913.5,94.5,2.95,25.65,871.5,908.99,670.63
2018,7,25,10,30,919.0,96.0,3.0,26.0,900.0,940.16,689.59
2018,7,25,10,45,923.0,97.0,3.1,26.4,922.0,966.58,705.6
2018,7,25,11,0,927.0,98.0,3.2,26.8,944.0,989.97,719.64
2018,7,25,11,15,929.5,99.0,3.25,26.95,959.0,1008.74,731.06
2018,7,25,11,30,932.0,100.0,3.3,27.1,974.0,1024.23,740.46
2018,7,25,11,45,932.0,101.0,3.4,27.2,981.0,1033.86,746.72
2018,7,25,12,0,932.0,102.0,3.5,27.3,988.0,1040.04,750.92
2018,7,25,12,15,932.0,102.0,3.55,27.3,988.0,1041.74,752.28
2018,7,25,12,30,932.0,102.0,3.6,27.3,988.0,1039.96,751.55
2018,7,25,12,45,931.0,102.0,3.7,27.25,981.0,1033.72,748.58
2018,7,25,13,0,930.0,102.0,3.8,27.2,974.0,1024.05,743.49
2018,7,25,13,15,927.5,101.0,3.85,27.05,959.0,1008.5,734.61
2018,7,25,13,30,925.0,100.0,3.9,26.9,944.0,989.67,723.64
2018,7,25,13,45,876.0,126.0,3.95,26.7,909.5,951.71,700.15
2018,7,25,14,0,827.0,152.0,4.0,26.5,875.0,916.91,678.68
2018,7,25,14,15,851.0,132.5,4.05,26.15,855.0,891.69,663.89
2018,7,25,14,30,875.0,113.0,4.1,25.8,835.0,866.64,649.05
2018,7,25,14,45,859.0,114.0,4.1,25.45,798.0,825.21,622.55
2018,7,25,15,0,843.0,115.0,4.1,25.1,761.0,782.29,594.78
2018,7,25,15,15,853.5,102.5,4.1,25.1,726.5,744.25,569.34
2018,7,25,15,30,864.0,90.0,4.1,25.1,692.0,703.02,541.35
2018,7,25,15,45,848.0,88.0,4.05,24.1,646.5,651.94,507.03
2018,7,25,16,0,832.0,86.0,4.0,23.1,601.0,600.34,469.82
2018,7,25,16,15,813.5,84.0,3.9,22.45,553.5,547.41,429.61
2018,7,25,16,30,795.0,82.0,3.8,21.8,506.0,494.12,387.85
2018,7,25,16,45,769.5,78.5,3.7,21.1,455.5,436.62,341.57
2018,7,25,17,0,744.0,75.0,3.6,20.4,405.0,380.68,295.03
2018,7,25,17,15,708.5,72.0,3.5,19.9,354.0,323.53,246.11
2018,7,25,17,30,673.0,69.0,3.4,19.4,303.0,268.6,198.02
2018,7,25,17,45,602.5,65.5,3.35,18.85,249.5,209.0,147.0
2018,7,25,18,0,532.0,62.0,3.3,18.3,196.0,157.05,103.26
2018,7,25,18,15,443.5,54.5,3.2,17.9,149.0,106.84,64.06
2018,7,25,18,30,355.0,47.0,3.1,17.5,102.0,66.8,36.75
2018,7,25,18,45,246.5,34.0,3.0,17.15,65.5,30.78,16.22
2018,7,25,19,0,138.0,21.0,2.9,16.8,29.0,16.45,0.0
2018,7,25,19,15,69.0,10.5,2.85,16.55,14.5,10.32,0.0
2018,7,25,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,26,5,15,92.5,11.0,2.5,15.1,16.5,10.81,0.0
2018,7,26,5,30,185.0,22.0,2.5,15.5,33.0,17.81,0.0
2018,7,26,5,45,298.0,33.0,2.5,15.85,70.0,31.3,16.09
2018,7,26,6,0,411.0,44.0,2.5,16.2,107.0,68.2,36.08
2018,7,26,6,15,483.0,51.0,2.45,16.75,152.5,108.93,64.43
2018,7,26,6,30,555.0,58.0,2.4,17.3,198.0,157.91,103.51
2018,7,26,6,45,603.5,64.5,2.4,17.85,248.0,208.79,147.37
2018,7,26,7,0,652.0,71.0,2.4,18.4,298.0,264.87,196.12
2018,7,26,7,15,687.5,75.5,2.35,18.9,349.0,319.32,243.49
2018,7,26,7,30,723.0,80.0,2.3,19.4,400.0,377.72,292.87
2018,7,26,7,45,749.0,83.0,2.3,19.9,450.0,432.32,338.05
2018,7,26,8,0,775.0,86.0,2.3,20.4,500.0,488.54,383.0
2018,7,26,8,15,795.0,89.5,2.25,20.95,548.5,543.22,425.02
2018,7,26,8,30,815.0,93.0,2.2,21.5,597.0,598.36,465.87
2018,7,26,8,45,830.0,96.0,2.2,22.05,642.0,648.81,502.2
2018,7,26,9,0,845.0,99.0,2.2,22.6,687.0,699.41,536.55
2018,7,26,9,15,855.0,102.0,2.2,23.1,727.0,745.43,566.12
2018,7,26,9,30,865.0,105.0,2.2,23.6,767.0,789.96,594.17
2018,7,26,9,45,871.5,108.0,2.25,24.15,801.0,829.89,618.91
2018,7,26,10,0,878.0,111.0,2.3,24.7,835.0,867.65,641.93
2018,7,26,10,15,885.0,112.5,2.35,25.1,864.5,901.96,662.83
2018,7,26,10,30,892.0,114.0,2.4,25.5,894.0,933.76,681.95
2018,7,26,10,45,897.0,115.5,2.5,25.95,916.5,961.03,698.36
2018,7,26,11,0,902.0,117.0,2.6,26.4,939.0,985.38,712.89
2018,7,26,11,15,905.5,117.5,2.7,26.5,954.5,1004.22,724.9
2018,7,26,11,30,909.0,118.0,2.8,26.6,970.0,1019.87,734.98
2018,7,26,11,45,911.0,118.5,2.9,26.75,978.0,1030.78,741.99
2018,7,26,12,0,913.0,119.0,3.0,26.9,986.0,1038.33,746.99
2018,7,26,12,15,911.5,120.0,3.1,26.8,985.5,1039.5,748.78
2018,7,26,12,30,910.0,121.0,3.2,26.7,985.0,1037.28,748.54
2018,7,26,12,45,894.0,130.5,3.3,26.6,973.5,1025.88,742.5
2018,7,26,13,0,878.0,140.0,3.4,26.5,962.0,1011.35,734.55
2018,7,26,13,15,886.5,131.5,3.45,26.25,950.0,999.61,728.52
2018,7,26,13,30,895.0,123.0,3.5,26.0,938.0,984.36,720.21
2018,7,26,13,45,890.0,121.5,3.6,25.7,915.5,960.07,706.43
2018,7,26,14,0,885.0,120.0,3.7,25.4,893.0,932.89,690.68
2018,7,26,14,15,878.5,118.0,3.7,25.0,864.0,901.12,671.4
2018,7,26,14,30,872.0,116.0,3.7,24.6,835.0,866.84,650.26
2018,7,26,14,45,863.5,113.5,3.75,24.15,800.0,828.08,626.19
2018,7,26,15,0,855.0,111.0,3.8,23.7,765.0,787.3,600.38
2018,7,26,15,15,843.0,109.0,3.8,23.7,724.5,742.61,570.2
2018,7,26,15,30,831.0,107.0,3.8,23.7,684.0,698.13,539.85
2018,7,26,15,45,816.5,103.5,3.75,22.7,639.5,647.55,505.03
2018,7,26,16,0,802.0,100.0,3.7,21.7,595.0,596.38,468.14
2018,7,26,16,15,784.5,95.5,3.65,21.05,547.0,542.19,427.1
2018,7,26,16,30,767.0,91.0,3.6,20.4,499.0,488.24,384.91
2018,7,26,16,45,742.5,86.5,3.5,19.8,449.0,431.57,339.04
2018,7,26,17,0,718.0,82.0,3.4,19.2,399.0,376.4,292.93
2018,7,26,17,15,684.0,77.0,3.35,18.6,348.0,318.29,243.35
2018,7,26,17,30,650.0,72.0,3.3,18.0,297.0,263.99,195.78
2018,7,26,17,45,603.5,65.0,3.25,17.45,247.0,208.06,146.86
2018,7,26,18,0,557.0,58.0,3.2,16.9,197.0,157.11,102.77
2018,7,26,18,15,487.5,50.5,3.15,16.55,151.5,107.96,63.42
2018,7,26,18,30,418.0,43.0,3.1,16.2,106.0,66.8,34.82
2018,7,26,18,45,307.0,32.0,3.0,15.85,69.0,29.75,15.12
2018,7,26,19,0,196.0,21.0,2.9,15.5,32.0,16.95,0.0
2018,7,26,19,15,98.0,10.5,2.9,15.35,16.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,5,15,94.0,10.5,3.35,14.2,16.0,10.32,0.0
2018,7,27,5,30,188.0,21.0,3.4,14.6,32.0,16.93,0.0
2018,7,27,5,45,295.0,32.5,3.45,15.0,68.5,30.37,15.63
2018,7,27,6,0,402.0,44.0,3.5,15.4,105.0,67.02,35.65
2018,7,27,6,15,469.5,53.0,3.5,15.8,150.5,108.52,64.94
2018,7,27,6,30,537.0,62.0,3.5,16.2,196.0,157.8,104.64
2018,7,27,6,45,580.5,70.0,3.5,16.65,245.0,207.92,148.3
2018,7,27,7,0,624.0,78.0,3.5,17.1,294.0,262.73,196.51
2018,7,27,7,15,658.0,84.0,3.45,17.45,344.5,316.65,243.99
2018,7,27,7,30,692.0,90.0,3.4,17.8,395.0,373.68,293.0
2018,7,27,7,45,715.5,95.5,3.4,18.2,444.5,428.2,338.86
2018,7,27,8,0,739.0,101.0,3.4,18.6,494.0,484.58,384.76
2018,7,27,8,15,758.0,106.0,3.4,19.0,542.0,538.52,427.39
2018,7,27,8,30,777.0,111.0,3.4,19.4,590.0,592.89,469.05
2018,7,27,8,45,791.0,115.5,3.4,19.8,634.5,643.61,506.79
2018,7,27,9,0,805.0,120.0,3.4,20.2,679.0,693.77,543.09
2018,7,27,9,15,824.5,119.0,3.45,20.55,721.0,741.58,575.63
2018,7,27,9,30,844.0,118.0,3.5,20.9,763.0,786.32,605.47
2018,7,27,9,45,862.0,116.0,3.5,21.3,801.0,829.92,633.77
2018,7,27,10,0,880.0,114.0,3.5,21.7,839.0,872.14,660.74
2018,7,27,10,15,887.5,115.5,3.55,21.95,868.5,906.99,683.04
2018,7,27,10,30,895.0,117.0,3.6,22.2,898.0,939.35,703.55
2018,7,27,10,45,900.0,118.0,3.6,22.45,920.5,966.2,719.96
2018,7,27,11,0,905.0,119.0,3.6,22.7,943.0,990.13,734.4
2018,7,27,11,15,908.5,120.0,3.65,22.8,958.5,1009.55,746.64
2018,7,27,11,30,912.0,121.0,3.7,22.9,974.0,1025.77,756.86
2018,7,27,11,45,913.5,121.5,3.7,23.0,982.0,1036.21,763.02
2018,7,27,12,0,915.0,122.0,3.7,23.1,990.0,1043.28,767.11
2018,7,27,12,15,919.0,120.0,3.75,23.1,991.5,1046.91,769.74
2018,7,27,12,30,923.0,118.0,3.8,23.1,993.0,1047.11,770.26
2018,7,27,12,45,926.5,114.5,3.85,23.1,987.0,1041.8,767.31
2018,7,27,13,0,930.0,111.0,3.9,23.1,981.0,1033.0,762.19
2018,7,27,13,15,928.5,109.5,3.9,22.95,966.0,1017.88,753.1
2018,7,27,13,30,927.0,108.0,3.9,22.8,951.0,999.43,741.91
2018,7,27,13,45,925.0,105.5,3.9,22.7,929.5,976.23,727.45
2018,7,27,14,0,923.0,103.0,3.9,22.6,908.0,949.89,710.9
2018,7,27,14,15,918.0,101.5,3.85,22.4,879.5,918.9,691.15
2018,7,27,14,30,913.0,100.0,3.8,22.2,851.0,885.18,669.47
2018,7,27,14,45,906.5,97.0,3.8,22.0,816.0,846.13,644.22
2018,7,27,15,0,900.0,94.0,3.8,21.8,781.0,804.81,617.14
2018,7,27,15,15,889.0,92.0,3.8,21.8,740.0,759.09,586.16
2018,7,27,15,30,878.0,90.0,3.8,21.8,699.0,711.86,553.76
2018,7,27,15,45,864.5,88.0,3.7,21.25,654.0,661.72,518.85
2018,7,27,16,0,851.0,86.0,3.6,20.7,609.0,610.79,480.95
2018,7,27,16,15,832.5,83.5,3.55,20.2,560.5,556.36,439.29
2018,7,27,16,30,814.0,81.0,3.5,19.7,512.0,501.52,395.98
2018,7,27,16,45,788.5,78.0,3.5,19.2,461.0,443.46,348.85
2018,7,27,17,0,763.0,75.0,3.5,18.7,410.0,386.94,301.38
2018,7,27,17,15,727.0,71.0,3.45,18.05,357.5,327.54,250.47
2018,7,27,17,30,691.0,67.0,3.4,17.4,305.0,271.39,201.09
2018,7,27,17,45,638.5,62.0,3.4,16.8,253.5,212.75,149.79
2018,7,27,18,0,586.0,57.0,3.4,16.2,202.0,160.69,104.74
2018,7,27,18,15,509.0,49.5,3.4,15.8,154.5,109.01,63.55
2018,7,27,18,30,432.0,42.0,3.4,15.4,107.0,66.17,34.06
2018,7,27,18,45,310.0,32.0,3.45,15.0,69.5,29.34,15.03
2018,7,27,19,0,188.0,22.0,3.5,14.6,32.0,18.16,0.0
2018,7,27,19,15,94.0,11.0,3.45,14.45,16.0,10.81,0.0
2018,7,27,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,43.0,9.0,2.65,13.65,11.5,8.85,0.0
2018,7,28,5,30,86.0,18.0,2.7,14.0,23.0,14.02,0.0
2018,7,28,5,45,160.0,36.0,2.8,14.4,56.0,30.84,17.38
2018,7,28,6,0,234.0,54.0,2.9,14.8,89.0,63.49,38.85
2018,7,28,6,15,297.5,70.0,2.85,15.2,132.0,101.58,66.73
2018,7,28,6,30,361.0,86.0,2.8,15.6,175.0,147.0,102.98
2018,7,28,6,45,410.5,99.5,2.75,16.0,223.0,193.95,142.61
2018,7,28,7,0,460.0,113.0,2.7,16.4,271.0,246.36,187.28
2018,7,28,7,15,499.0,124.0,2.65,16.8,321.0,297.93,231.33
2018,7,28,7,30,538.0,135.0,2.6,17.2,371.0,353.35,277.7
2018,7,28,7,45,569.0,143.5,2.55,17.6,420.5,406.24,321.1
2018,7,28,8,0,600.0,152.0,2.5,18.0,470.0,463.14,366.36
2018,7,28,8,15,624.0,158.5,2.45,18.5,517.0,514.87,406.27
2018,7,28,8,30,648.0,165.0,2.4,19.0,564.0,567.78,445.86
2018,7,28,8,45,666.5,171.5,2.4,19.55,608.5,617.98,482.34
2018,7,28,9,0,685.0,178.0,2.4,20.1,653.0,668.31,517.9
2018,7,28,9,15,688.0,189.0,2.35,20.55,690.0,711.48,547.06
2018,7,28,9,30,691.0,200.0,2.3,21.0,727.0,753.04,574.36
2018,7,28,9,45,686.5,213.5,2.3,21.5,757.5,789.21,597.32
2018,7,28,10,0,682.0,227.0,2.3,22.0,788.0,822.98,618.22
2018,7,28,10,15,691.5,230.5,2.35,22.4,816.5,856.61,639.81
2018,7,28,10,30,701.0,234.0,2.4,22.8,845.0,888.45,659.56
2018,7,28,10,45,708.5,237.0,2.45,23.15,868.0,915.93,676.37
2018,7,28,11,0,716.0,240.0,2.5,23.5,891.0,941.18,691.7
2018,7,28,11,15,721.5,241.5,2.6,23.7,906.5,960.58,704.04
2018,7,28,11,30,727.0,243.0,2.7,23.9,922.0,977.4,714.8
2018,7,28,11,45,729.5,243.5,2.75,24.15,929.5,987.52,720.7
2018,7,28,12,0,732.0,244.0,2.8,24.4,937.0,994.82,724.93
2018,7,28,12,15,753.0,231.0,2.9,24.45,944.0,1003.93,731.45
2018,7,28,12,30,774.0,218.0,3.0,24.5,951.0,1009.98,736.07
2018,7,28,12,45,799.5,200.0,3.05,24.6,952.0,1008.2,735.17
2018,7,28,13,0,825.0,182.0,3.1,24.7,953.0,1007.39,735.08
2018,7,28,13,15,823.0,179.5,3.2,24.6,938.0,991.86,726.42
2018,7,28,13,30,821.0,177.0,3.3,24.5,923.0,973.33,715.92
2018,7,28,13,45,817.0,174.0,3.35,24.4,901.0,949.52,701.54
2018,7,28,14,0,813.0,171.0,3.4,24.3,879.0,922.98,685.32
2018,7,28,14,15,807.0,168.0,3.4,24.05,851.0,892.07,666.18
2018,7,28,14,30,801.0,165.0,3.4,23.8,823.0,858.83,645.34
2018,7,28,14,45,794.0,160.0,3.45,23.55,788.5,820.57,621.12
2018,7,28,15,0,787.0,155.0,3.5,23.3,754.0,780.38,595.28
2018,7,28,15,15,772.5,151.5,3.5,23.3,713.0,734.38,564.19
2018,7,28,15,30,758.0,148.0,3.5,23.3,672.0,688.22,531.19
2018,7,28,15,45,745.5,141.0,3.45,22.6,628.0,638.17,495.92
2018,7,28,16,0,733.0,134.0,3.4,21.9,584.0,587.54,459.18
2018,7,28,16,15,719.0,126.0,3.35,21.4,537.0,534.73,419.33
2018,7,28,16,30,705.0,118.0,3.3,20.9,490.0,481.96,378.26
2018,7,28,16,45,681.5,110.0,3.25,20.4,440.0,425.11,332.72
2018,7,28,17,0,658.0,102.0,3.2,19.9,390.0,369.78,286.98
2018,7,28,17,15,621.5,95.0,3.15,19.3,339.0,312.67,238.82
2018,7,28,17,30,585.0,88.0,3.1,18.7,288.0,259.0,192.49
2018,7,28,17,45,536.0,79.0,3.05,18.1,238.5,204.12,145.24
2018,7,28,18,0,487.0,70.0,3.0,17.5,189.0,154.6,103.1
2018,7,28,18,15,412.5,59.0,2.95,17.0,143.5,105.57,64.51
2018,7,28,18,30,338.0,48.0,2.9,16.5,98.0,64.33,35.75
2018,7,28,18,45,235.5,34.0,2.85,16.0,62.5,29.34,15.66
2018,7,28,19,0,133.0,20.0,2.8,15.5,27.0,15.76,0.0
2018,7,28,19,15,66.5,10.0,2.8,15.3,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.5,2.65,14.2,14.5,10.32,0.0
2018,7,29,5,30,159.0,21.0,2.7,14.5,29.0,16.61,0.0
2018,7,29,5,45,267.5,32.5,2.75,14.75,64.0,29.29,15.35
2018,7,29,6,0,376.0,44.0,2.8,15.0,99.0,64.22,34.52
2018,7,29,6,15,373.5,58.0,2.8,15.4,131.0,99.6,61.72
2018,7,29,6,30,371.0,72.0,2.8,15.8,163.0,135.28,92.74
2018,7,29,6,45,411.0,85.0,2.8,16.2,207.5,179.86,130.91
2018,7,29,7,0,451.0,98.0,2.8,16.6,252.0,228.86,173.25
2018,7,29,7,15,444.0,117.5,2.8,17.05,290.0,271.89,211.33
2018,7,29,7,30,437.0,137.0,2.8,17.5,328.0,313.86,247.36
2018,7,29,7,45,422.5,161.5,2.75,17.9,364.5,356.09,282.26
2018,7,29,8,0,408.0,186.0,2.7,18.3,401.0,396.31,314.26
2018,7,29,8,15,436.0,197.5,2.7,18.6,447.5,445.62,352.79
2018,7,29,8,30,464.0,209.0,2.7,18.9,494.0,496.91,391.91
2018,7,29,8,45,464.5,225.5,2.65,19.25,529.0,536.76,420.99
2018,7,29,9,0,465.0,242.0,2.6,19.6,564.0,575.64,448.64
2018,7,29,9,15,532.0,231.5,2.6,19.9,620.5,635.92,493.09
2018,7,29,9,30,599.0,221.0,2.6,20.2,677.0,701.75,540.46
2018,7,29,9,45,700.5,186.0,2.6,20.45,743.0,772.73,591.47
2018,7,29,10,0,802.0,151.0,2.6,20.7,809.0,846.12,640.23
2018,7,29,10,15,822.5,146.5,2.65,20.95,842.0,884.45,664.56
2018,7,29,10,30,843.0,142.0,2.7,21.2,875.0,921.16,687.9
2018,7,29,10,45,849.0,143.0,2.7,21.4,897.5,943.47,701.22
2018,7,29,11,0,855.0,144.0,2.7,21.6,920.0,967.37,715.7
2018,7,29,11,15,741.5,210.5,2.75,21.7,891.5,948.2,702.42
2018,7,29,11,30,628.0,277.0,2.8,21.8,863.0,914.35,678.6
2018,7,29,11,45,478.0,352.5,2.85,21.9,800.5,847.55,628.91
2018,7,29,12,0,328.0,428.0,2.9,22.0,738.0,771.96,572.66
2018,7,29,12,15,362.0,417.5,2.95,21.95,759.5,795.88,591.07
2018,7,29,12,30,396.0,407.0,3.0,21.9,781.0,818.23,607.66
2018,7,29,12,45,421.0,395.5,3.05,21.8,790.5,834.28,619.77
2018,7,29,13,0,446.0,384.0,3.1,21.7,800.0,842.72,626.94
2018,7,29,13,15,472.5,368.5,3.15,21.5,803.0,846.19,631.21
2018,7,29,13,30,499.0,353.0,3.2,21.3,806.0,846.98,633.74
2018,7,29,13,45,484.0,345.0,3.2,21.05,775.5,813.7,611.71
2018,7,29,14,0,469.0,337.0,3.2,20.8,745.0,779.29,588.93
2018,7,29,14,15,446.0,332.0,3.25,20.6,709.5,739.91,562.29
2018,7,29,14,30,423.0,327.0,3.3,20.4,674.0,700.3,535.13
2018,7,29,14,45,500.5,279.0,3.3,20.2,672.0,700.08,538.63
2018,7,29,15,0,578.0,231.0,3.3,20.0,670.0,694.36,537.65
2018,7,29,15,15,626.0,198.0,3.3,20.0,650.0,673.12,523.93
2018,7,29,15,30,674.0,165.0,3.3,20.0,630.0,646.1,505.63
2018,7,29,15,45,695.5,145.0,3.35,19.6,596.5,608.88,479.46
2018,7,29,16,0,717.0,125.0,3.4,19.2,563.0,568.11,449.73
2018,7,29,16,15,716.0,113.0,3.4,18.8,520.0,519.31,412.34
2018,7,29,16,30,715.0,101.0,3.4,18.4,477.0,469.31,372.75
2018,7,29,16,45,661.0,100.5,3.4,18.0,420.5,405.55,321.01
2018,7,29,17,0,607.0,100.0,3.4,17.6,364.0,346.49,271.86
2018,7,29,17,15,610.5,86.5,3.35,17.2,323.0,299.72,230.77
2018,7,29,17,30,614.0,73.0,3.3,16.8,282.0,252.05,187.61
2018,7,29,17,45,505.0,71.5,3.3,16.35,224.0,188.78,134.69
2018,7,29,18,0,396.0,70.0,3.3,15.9,166.0,136.85,92.79
2018,7,29,18,15,386.0,56.5,3.2,15.65,131.5,99.29,60.81
2018,7,29,18,30,376.0,43.0,3.1,15.4,97.0,62.18,32.98
2018,7,29,18,45,261.5,31.0,3.0,15.1,61.5,26.98,16.26
2018,7,29,19,0,147.0,19.0,2.9,14.8,26.0,14.98,0.0
2018,7,29,19,15,73.5,9.5,2.85,14.7,13.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,30,5,15,88.0,9.5,2.65,13.65,14.0,9.34,0.0
2018,7,30,5,30,176.0,19.0,2.7,14.1,28.0,15.34,0.0
2018,7,30,5,45,289.0,30.5,2.8,14.55,64.0,27.15,13.67
2018,7,30,6,0,402.0,42.0,2.9,15.0,100.0,63.5,33.13
2018,7,30,6,15,452.5,51.5,2.9,15.5,141.5,103.23,61.29
2018,7,30,6,30,503.0,61.0,2.9,16.0,183.0,148.81,98.38
2018,7,30,6,45,541.5,70.5,2.9,16.5,230.0,197.25,140.52
2018,7,30,7,0,580.0,80.0,2.9,17.0,277.0,249.85,186.73
2018,7,30,7,15,647.5,80.5,2.8,17.4,334.5,307.66,236.38
2018,7,30,7,30,715.0,81.0,2.7,17.8,392.0,372.91,291.33
2018,7,30,7,45,740.0,85.0,2.65,18.2,442.0,427.76,337.29
2018,7,30,8,0,765.0,89.0,2.6,18.6,492.0,484.16,382.97
2018,7,30,8,15,770.5,97.5,2.6,19.0,536.5,535.45,423.26
2018,7,30,8,30,776.0,106.0,2.6,19.4,581.0,585.83,461.5
2018,7,30,8,45,806.5,104.0,2.55,19.8,630.0,640.82,502.14
2018,7,30,9,0,837.0,102.0,2.5,20.2,679.0,695.13,540.39
2018,7,30,9,15,849.5,103.5,2.55,20.65,719.5,741.33,571.0
2018,7,30,9,30,862.0,105.0,2.6,21.1,760.0,786.23,600.3
2018,7,30,9,45,873.0,106.5,2.6,21.6,796.0,828.36,626.82
2018,7,30,10,0,884.0,108.0,2.6,22.1,832.0,868.62,651.69
2018,7,30,10,15,892.0,108.5,2.6,22.65,861.5,903.1,672.23
2018,7,30,10,30,900.0,109.0,2.6,23.2,891.0,935.09,690.93
2018,7,30,10,45,906.0,110.0,2.65,23.7,914.0,963.06,707.4
2018,7,30,11,0,912.0,111.0,2.7,24.2,937.0,988.12,721.94
2018,7,30,11,15,916.0,111.0,2.75,24.55,952.5,1007.17,733.01
2018,7,30,11,30,920.0,111.0,2.8,24.9,968.0,1022.99,742.08
2018,7,30,11,45,922.5,110.5,2.8,25.25,976.0,1033.49,747.37
2018,7,30,12,0,925.0,110.0,2.8,25.6,984.0,1040.59,750.61
2018,7,30,12,15,922.5,111.5,2.85,25.7,983.0,1041.29,751.11
2018,7,30,12,30,920.0,113.0,2.9,25.8,982.0,1038.53,749.56
2018,7,30,12,45,915.0,115.5,2.95,25.9,973.5,1030.88,745.02
2018,7,30,13,0,910.0,118.0,3.0,26.0,965.0,1019.89,738.47
2018,7,30,13,15,906.5,117.0,3.05,25.95,949.5,1003.53,728.97
2018,7,30,13,30,903.0,116.0,3.1,25.9,934.0,983.96,717.45
2018,7,30,13,45,897.5,115.0,3.15,25.8,911.0,959.41,702.84
2018,7,30,14,0,892.0,114.0,3.2,25.7,888.0,931.97,686.27
2018,7,30,14,15,884.0,113.0,3.2,25.45,858.5,899.55,666.37
2018,7,30,14,30,876.0,112.0,3.2,25.2,829.0,864.68,644.7
2018,7,30,14,45,865.5,111.0,3.25,24.95,793.5,825.5,620.17
2018,7,30,15,0,855.0,110.0,3.3,24.7,758.0,784.43,594.01
2018,7,30,15,15,842.5,107.5,3.3,24.7,717.0,738.68,563.42
2018,7,30,15,30,830.0,105.0,3.3,24.7,676.0,693.21,532.68
2018,7,30,15,45,811.0,103.5,3.25,23.95,630.5,641.59,496.73
2018,7,30,16,0,792.0,102.0,3.2,23.2,585.0,589.79,459.15
