Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,0,741.0,171.0,2.9,28.7,717.0,755.2,563.51
2018,8,9,15,15,725.0,166.5,2.9,28.7,675.5,708.05,531.19
2018,8,9,15,30,709.0,162.0,2.9,28.7,634.0,660.23,497.77
2018,8,9,15,45,689.5,156.5,2.9,28.05,588.5,608.73,462.18
2018,8,9,16,0,670.0,151.0,2.9,27.4,543.0,557.43,425.65
2018,8,9,16,15,646.5,142.5,2.85,26.85,494.0,501.4,384.26
2018,8,9,16,30,623.0,134.0,2.8,26.3,445.0,446.53,342.48
2018,8,9,16,45,591.5,126.0,2.75,25.8,395.0,390.07,298.16
2018,8,9,17,0,560.0,118.0,2.7,25.3,345.0,336.16,254.59
2018,8,9,17,15,517.5,107.5,2.6,24.45,294.5,277.74,206.95
2018,8,9,17,30,475.0,97.0,2.5,23.6,244.0,225.03,163.04
2018,8,9,17,45,419.5,84.0,2.35,22.75,195.5,171.66,118.96
2018,8,9,18,0,364.0,71.0,2.2,21.9,147.0,124.55,80.9
2018,8,9,18,15,288.5,55.0,2.1,21.05,105.0,79.06,47.06
2018,8,9,18,30,213.0,39.0,2.0,20.2,63.0,42.43,22.62
2018,8,9,18,45,127.0,23.0,1.95,19.35,35.5,18.05,1.69
2018,8,9,19,0,41.0,7.0,1.9,18.5,8.0,6.88,0.0
2018,8,9,19,15,20.5,3.5,1.9,18.2,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,10,5,15,48.0,6.0,1.55,14.15,7.0,0.0,0.0
2018,8,10,5,30,96.0,12.0,1.7,14.6,14.0,11.8,0.0
2018,8,10,5,45,217.5,24.5,1.9,15.1,45.5,19.64,5.97
2018,8,10,6,0,339.0,37.0,2.1,15.6,77.0,49.97,25.11
2018,8,10,6,15,420.0,47.0,2.05,16.15,121.5,89.5,51.07
2018,8,10,6,30,501.0,57.0,2.0,16.7,166.0,138.51,88.77
2018,8,10,6,45,553.5,65.0,2.0,17.3,215.5,188.51,131.2
2018,8,10,7,0,606.0,73.0,2.0,17.9,265.0,244.31,179.45
2018,8,10,7,15,643.5,79.5,2.0,18.7,316.0,299.1,226.92
2018,8,10,7,30,681.0,86.0,2.0,19.5,367.0,357.47,276.13
2018,8,10,7,45,708.0,91.5,2.05,20.35,417.5,413.39,322.11
2018,8,10,8,0,735.0,97.0,2.1,21.2,468.0,471.16,367.9
2018,8,10,8,15,756.5,101.0,2.1,21.8,516.5,526.0,410.14
2018,8,10,8,30,778.0,105.0,2.1,22.4,565.0,581.26,451.24
2018,8,10,8,45,795.0,108.0,2.15,23.05,610.0,632.94,488.56
2018,8,10,9,0,812.0,111.0,2.2,23.7,655.0,684.29,524.52
2018,8,10,9,15,818.0,116.5,2.25,24.25,694.0,729.49,553.85
2018,8,10,9,30,824.0,122.0,2.3,24.8,733.0,772.93,581.46
2018,8,10,9,45,824.5,130.0,2.35,25.3,766.0,812.52,606.18
2018,8,10,10,0,825.0,138.0,2.4,25.8,799.0,849.61,628.94
2018,8,10,10,15,834.0,139.0,2.45,26.1,828.0,884.27,650.4
2018,8,10,10,30,843.0,140.0,2.5,26.4,857.0,916.62,670.21
2018,8,10,10,45,849.5,140.5,2.6,26.75,879.5,938.85,683.62
2018,8,10,11,0,856.0,141.0,2.7,27.1,902.0,962.79,698.25
2018,8,10,11,15,859.5,142.0,2.75,27.3,917.0,981.45,709.45
2018,8,10,11,30,863.0,143.0,2.8,27.5,932.0,997.01,718.76
2018,8,10,11,45,865.0,143.5,2.85,27.7,939.5,1007.4,724.87
2018,8,10,12,0,867.0,144.0,2.9,27.9,947.0,1014.54,729.03
2018,8,10,12,15,865.5,144.5,2.95,28.1,946.0,1014.89,729.0
2018,8,10,12,30,864.0,145.0,3.0,28.3,945.0,1011.94,727.02
2018,8,10,12,45,860.0,146.0,3.05,28.45,936.5,1003.74,721.96
2018,8,10,13,0,856.0,147.0,3.1,28.6,928.0,992.33,714.98
2018,8,10,13,15,851.5,146.5,3.2,28.6,912.0,975.8,705.58
2018,8,10,13,30,847.0,146.0,3.3,28.6,896.0,961.42,697.62
2018,8,10,13,45,840.5,145.0,3.35,28.6,873.0,936.28,682.26
2018,8,10,14,0,834.0,144.0,3.4,28.6,850.0,908.41,665.13
2018,8,10,14,15,824.5,142.0,3.45,28.4,819.5,874.31,644.28
2018,8,10,14,30,815.0,140.0,3.5,28.2,789.0,837.99,621.76
2018,8,10,14,45,802.5,138.0,3.55,27.95,752.5,797.24,596.08
2018,8,10,15,0,790.0,136.0,3.6,27.7,716.0,754.9,568.96
2018,8,10,15,15,775.0,133.0,3.6,27.7,675.0,708.36,537.77
2018,8,10,15,30,760.0,130.0,3.6,27.7,634.0,660.94,504.2
2018,8,10,15,45,739.0,127.0,3.6,27.0,588.0,609.5,467.98
2018,8,10,16,0,718.0,124.0,3.6,26.3,542.0,557.62,430.37
2018,8,10,16,15,691.5,119.5,3.55,25.7,493.5,501.71,388.32
2018,8,10,16,30,665.0,115.0,3.5,25.1,445.0,447.16,346.02
2018,8,10,16,45,631.5,108.5,3.4,24.55,394.0,389.17,299.74
2018,8,10,17,0,598.0,102.0,3.3,24.0,343.0,333.89,254.32
2018,8,10,17,15,554.5,94.0,3.15,23.2,292.5,276.85,206.85
2018,8,10,17,30,511.0,86.0,3.0,22.4,242.0,224.21,162.23
2018,8,10,17,45,451.5,75.5,2.9,21.6,194.0,169.43,116.54
2018,8,10,18,0,392.0,65.0,2.8,20.8,146.0,122.4,78.32
2018,8,10,18,15,309.5,52.0,2.7,20.2,104.5,77.62,45.26
2018,8,10,18,30,227.0,39.0,2.6,19.6,63.0,42.4,22.38
2018,8,10,18,45,134.5,23.0,2.55,18.95,35.5,18.14,0.0
2018,8,10,19,0,42.0,7.0,2.5,18.3,8.0,6.88,0.0
2018,8,10,19,15,21.0,3.5,2.5,18.0,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,11,5,15,26.0,5.0,2.35,15.0,5.5,0.0,0.0
2018,8,11,5,30,52.0,10.0,2.5,15.4,11.0,9.83,0.0
2018,8,11,5,45,140.5,26.0,2.6,15.75,39.5,20.47,5.36
2018,8,11,6,0,229.0,42.0,2.7,16.1,68.0,48.09,26.69
2018,8,11,6,15,305.0,56.0,2.7,16.6,110.0,84.54,51.7
2018,8,11,6,30,381.0,70.0,2.7,17.1,152.0,129.84,86.54
2018,8,11,6,45,436.5,82.5,2.7,17.6,200.5,177.91,126.67
2018,8,11,7,0,492.0,95.0,2.7,18.1,249.0,232.21,172.89
2018,8,11,7,15,532.0,104.0,2.75,18.7,298.5,285.15,218.35
2018,8,11,7,30,572.0,113.0,2.8,19.3,348.0,340.93,265.36
2018,8,11,7,45,601.5,122.0,2.85,19.9,398.0,395.73,310.58
2018,8,11,8,0,631.0,131.0,2.9,20.5,448.0,452.83,356.27
2018,8,11,8,15,654.0,137.5,2.95,20.95,495.5,505.84,397.78
2018,8,11,8,30,677.0,144.0,3.0,21.4,543.0,559.89,438.9
2018,8,11,8,45,693.5,150.5,3.0,21.9,587.5,610.47,476.04
2018,8,11,9,0,710.0,157.0,3.0,22.4,632.0,660.91,512.05
2018,8,11,9,15,721.0,163.5,3.05,22.8,671.5,706.92,544.31
2018,8,11,9,30,732.0,170.0,3.1,23.2,711.0,751.83,575.11
2018,8,11,9,45,738.5,176.5,3.1,23.65,745.0,791.77,600.62
2018,8,11,10,0,745.0,183.0,3.1,24.1,779.0,829.87,624.57
2018,8,11,10,15,753.5,186.5,3.15,24.35,808.0,864.61,646.75
2018,8,11,10,30,762.0,190.0,3.2,24.6,837.0,897.26,667.41
2018,8,11,10,45,767.0,192.5,3.25,24.85,858.5,923.36,683.59
2018,8,11,11,0,772.0,195.0,3.3,25.1,880.0,943.29,695.7
2018,8,11,11,15,776.0,196.5,3.35,25.15,895.0,961.88,707.55
2018,8,11,11,30,780.0,198.0,3.4,25.2,910.0,977.63,717.61
2018,8,11,11,45,781.5,199.0,3.45,25.3,917.0,987.47,723.75
2018,8,11,12,0,783.0,200.0,3.5,25.4,924.0,994.27,728.04
2018,8,11,12,15,786.0,198.0,3.6,25.35,924.5,996.45,730.2
2018,8,11,12,30,789.0,196.0,3.7,25.3,925.0,995.52,730.47
2018,8,11,12,45,791.5,192.0,3.75,25.2,918.0,988.93,726.94
2018,8,11,13,0,794.0,188.0,3.8,25.1,911.0,979.22,721.47
2018,8,11,13,15,790.0,187.0,3.8,24.9,895.5,963.17,711.85
2018,8,11,13,30,786.0,186.0,3.8,24.7,880.0,944.25,700.41
2018,8,11,13,45,768.5,189.0,3.85,24.5,853.0,914.11,681.71
2018,8,11,14,0,751.0,192.0,3.9,24.3,826.0,885.08,663.73
2018,8,11,14,15,710.5,202.5,3.9,24.0,785.5,838.72,633.63
2018,8,11,14,30,670.0,213.0,3.9,23.7,745.0,792.13,602.48
2018,8,11,14,45,701.0,190.0,3.85,23.45,724.0,769.53,588.64
2018,8,11,15,0,732.0,167.0,3.8,23.2,703.0,742.48,571.18
2018,8,11,15,15,716.0,163.0,3.8,23.2,662.0,696.13,538.02
2018,8,11,15,30,700.0,159.0,3.8,23.2,621.0,649.13,503.87
2018,8,11,15,45,681.5,152.5,3.7,22.45,576.0,597.61,466.8
2018,8,11,16,0,663.0,146.0,3.6,21.7,531.0,546.23,428.8
2018,8,11,16,15,639.5,139.0,3.55,21.3,483.0,492.02,387.1
2018,8,11,16,30,616.0,132.0,3.5,20.9,435.0,438.98,345.12
2018,8,11,16,45,584.0,123.5,3.4,20.5,385.5,382.18,299.02
2018,8,11,17,0,552.0,115.0,3.3,20.1,336.0,328.02,253.88
2018,8,11,17,15,508.5,105.0,3.25,19.6,286.0,270.29,205.3
2018,8,11,17,30,465.0,95.0,3.2,19.1,236.0,218.41,160.86
2018,8,11,17,45,407.5,82.5,3.15,18.6,188.5,165.85,116.52
2018,8,11,18,0,350.0,70.0,3.1,18.1,141.0,119.78,78.74
2018,8,11,18,15,272.0,54.0,3.05,17.65,99.5,75.16,45.26
2018,8,11,18,30,194.0,38.0,3.0,17.2,58.0,39.68,21.27
2018,8,11,18,45,113.0,22.5,2.95,16.8,32.5,17.8,0.0
2018,8,11,19,0,32.0,7.0,2.9,16.4,7.0,6.88,0.0
2018,8,11,19,15,16.0,3.5,2.85,16.2,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,1.85,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.0,14.7,10.0,8.85,0.0
2018,8,12,5,45,122.0,25.0,2.1,15.1,37.0,19.69,3.73
2018,8,12,6,0,202.0,41.0,2.2,15.5,64.0,45.61,25.53
2018,8,12,6,15,279.0,56.5,2.15,16.05,106.0,81.92,50.72
2018,8,12,6,30,356.0,72.0,2.1,16.6,148.0,127.25,85.51
2018,8,12,6,45,415.5,83.5,2.05,17.1,195.5,173.8,124.08
2018,8,12,7,0,475.0,95.0,2.0,17.6,243.0,227.04,169.1
2018,8,12,7,15,520.5,104.0,2.0,18.2,293.5,279.59,213.91
2018,8,12,7,30,566.0,113.0,2.0,18.8,344.0,338.18,262.77
2018,8,12,7,45,602.0,118.5,2.0,19.4,394.0,392.1,306.97
2018,8,12,8,0,638.0,124.0,2.0,20.0,444.0,448.98,352.16
2018,8,12,8,15,666.0,128.5,2.05,20.6,492.5,503.07,394.04
2018,8,12,8,30,694.0,133.0,2.1,21.2,541.0,558.66,435.77
2018,8,12,8,45,716.0,136.5,2.1,21.8,586.5,610.52,473.32
2018,8,12,9,0,738.0,140.0,2.1,22.4,632.0,662.67,509.96
2018,8,12,9,15,754.5,143.0,2.15,22.95,673.0,710.24,542.73
2018,8,12,9,30,771.0,146.0,2.2,23.5,714.0,755.78,572.15
2018,8,12,9,45,784.5,147.0,2.3,24.05,749.5,796.89,598.38
2018,8,12,10,0,798.0,148.0,2.4,24.6,785.0,836.48,623.32
2018,8,12,10,15,807.0,150.5,2.5,24.95,814.5,871.91,645.73
2018,8,12,10,30,816.0,153.0,2.6,25.3,844.0,905.11,666.56
2018,8,12,10,45,822.0,154.0,2.7,25.65,866.0,931.55,682.87
2018,8,12,11,0,828.0,155.0,2.8,26.0,888.0,955.28,697.42
2018,8,12,11,15,831.5,156.0,2.85,26.2,902.5,973.72,708.58
2018,8,12,11,30,835.0,157.0,2.9,26.4,917.0,989.12,717.87
2018,8,12,11,45,836.5,157.5,3.0,26.6,924.0,998.89,724.03
2018,8,12,12,0,838.0,158.0,3.1,26.8,931.0,1005.43,728.25
2018,8,12,12,15,837.5,158.0,3.2,26.8,930.5,1006.19,729.43
2018,8,12,12,30,837.0,158.0,3.3,26.8,930.0,1003.67,728.64
2018,8,12,12,45,834.5,158.0,3.4,26.85,921.5,995.91,724.4
2018,8,12,13,0,832.0,158.0,3.5,26.9,913.0,984.95,718.18
2018,8,12,13,15,827.5,157.0,3.55,26.75,897.0,967.89,708.26
2018,8,12,13,30,823.0,156.0,3.6,26.6,881.0,947.84,696.42
2018,8,12,13,45,817.0,153.5,3.7,26.5,857.5,921.98,680.88
2018,8,12,14,0,811.0,151.0,3.8,26.4,834.0,893.45,663.47
2018,8,12,14,15,803.0,148.5,3.85,26.1,804.5,860.66,643.28
2018,8,12,14,30,795.0,146.0,3.9,25.8,775.0,825.62,621.37
2018,8,12,14,45,784.0,143.5,3.9,25.5,739.5,786.12,595.91
2018,8,12,15,0,773.0,141.0,3.9,25.2,704.0,744.98,569.01
2018,8,12,15,15,757.5,137.5,3.9,25.2,663.0,698.14,536.89
2018,8,12,15,30,742.0,134.0,3.9,25.2,622.0,651.25,502.91
2018,8,12,15,45,724.5,128.5,3.9,24.35,576.5,599.56,466.29
2018,8,12,16,0,707.0,123.0,3.9,23.5,531.0,547.8,428.45
2018,8,12,16,15,686.5,116.5,3.85,22.95,483.5,493.62,386.95
2018,8,12,16,30,666.0,110.0,3.8,22.4,436.0,440.22,344.77
2018,8,12,16,45,636.5,103.0,3.75,21.85,386.5,383.45,298.7
2018,8,12,17,0,607.0,96.0,3.7,21.3,337.0,328.96,253.13
2018,8,12,17,15,565.5,88.0,3.55,20.6,287.0,272.16,204.92
2018,8,12,17,30,524.0,80.0,3.4,19.9,237.0,219.55,159.48
2018,8,12,17,45,466.5,70.0,3.3,19.2,189.5,166.07,114.1
2018,8,12,18,0,409.0,60.0,3.2,18.5,142.0,119.13,75.49
2018,8,12,18,15,323.5,47.5,3.1,17.95,100.5,73.18,41.58
2018,8,12,18,30,238.0,35.0,3.0,17.4,59.0,37.93,18.95
2018,8,12,18,45,140.0,21.0,2.9,16.9,33.0,16.61,0.0
2018,8,12,19,0,42.0,7.0,2.8,16.4,7.0,6.88,0.0
2018,8,12,19,15,21.0,3.5,2.75,16.2,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,13,5,15,23.0,4.0,2.1,13.55,4.5,0.0,0.0
2018,8,13,5,30,46.0,8.0,2.3,14.0,9.0,7.86,0.0
2018,8,13,5,45,142.5,23.5,2.45,14.4,37.0,18.48,1.76
2018,8,13,6,0,239.0,39.0,2.6,14.8,65.0,45.3,24.32
2018,8,13,6,15,320.0,52.5,2.6,15.2,107.5,82.22,49.41
2018,8,13,6,30,401.0,66.0,2.6,15.6,150.0,128.57,85.01
2018,8,13,6,45,459.5,76.0,2.55,16.0,198.0,176.94,125.63
2018,8,13,7,0,518.0,86.0,2.5,16.4,246.0,231.0,172.1
2018,8,13,7,15,560.5,93.5,2.5,16.85,296.0,283.58,217.86
2018,8,13,7,30,603.0,101.0,2.5,17.3,346.0,340.4,266.34
2018,8,13,7,45,634.0,107.5,2.45,17.8,396.0,395.04,311.92
2018,8,13,8,0,665.0,114.0,2.4,18.3,446.0,452.06,357.96
2018,8,13,8,15,688.5,119.5,2.45,18.8,494.0,506.02,400.47
2018,8,13,8,30,712.0,125.0,2.5,19.3,542.0,561.0,442.47
2018,8,13,8,45,729.5,129.5,2.5,19.8,586.5,611.78,479.95
2018,8,13,9,0,747.0,134.0,2.5,20.3,631.0,662.42,516.26
2018,8,13,9,15,753.5,142.0,2.5,20.7,670.0,708.19,548.08
2018,8,13,9,30,760.0,150.0,2.5,21.1,709.0,751.02,576.12
2018,8,13,9,45,759.5,159.5,2.55,21.55,741.0,789.01,600.53
2018,8,13,10,0,759.0,169.0,2.6,22.0,773.0,826.79,624.56
2018,8,13,10,15,766.5,172.5,2.65,22.3,801.5,858.59,644.66
2018,8,13,10,30,774.0,176.0,2.7,22.6,830.0,890.4,664.69
2018,8,13,10,45,779.0,179.0,2.8,22.9,852.0,917.01,681.52
2018,8,13,11,0,784.0,182.0,2.9,23.2,874.0,941.0,696.63
2018,8,13,11,15,786.5,183.0,3.0,23.3,887.5,957.79,707.55
2018,8,13,11,30,789.0,184.0,3.1,23.4,901.0,971.64,716.67
2018,8,13,11,45,789.0,186.5,3.15,23.45,908.0,981.56,723.06
2018,8,13,12,0,789.0,189.0,3.2,23.5,915.0,988.38,727.55
2018,8,13,12,15,794.5,185.0,3.3,23.4,916.0,990.91,730.17
2018,8,13,12,30,800.0,181.0,3.4,23.3,917.0,990.29,730.83
2018,8,13,12,45,805.5,176.0,3.5,23.2,911.0,985.44,728.82
2018,8,13,13,0,811.0,171.0,3.6,23.1,905.0,977.35,724.76
2018,8,13,13,15,806.5,169.5,3.65,22.9,889.0,960.0,714.53
2018,8,13,13,30,802.0,168.0,3.7,22.7,873.0,939.73,702.42
2018,8,13,13,45,794.5,166.5,3.75,22.45,849.5,913.89,686.66
2018,8,13,14,0,787.0,165.0,3.8,22.2,826.0,885.5,669.1
2018,8,13,14,15,777.5,163.0,3.85,21.9,796.0,852.5,648.35
2018,8,13,14,30,768.0,161.0,3.9,21.6,766.0,817.41,625.96
2018,8,13,14,45,755.0,158.0,3.9,21.25,730.0,778.33,600.4
2018,8,13,15,0,742.0,155.0,3.9,20.9,694.0,735.92,572.16
2018,8,13,15,15,726.0,151.0,3.9,20.9,653.0,689.13,538.64
2018,8,13,15,30,710.0,147.0,3.9,20.9,612.0,641.68,503.69
2018,8,13,15,45,690.0,142.0,3.85,20.1,567.0,590.25,466.32
2018,8,13,16,0,670.0,137.0,3.8,19.3,522.0,539.08,428.05
2018,8,13,16,15,645.0,130.5,3.75,18.85,474.0,484.21,385.26
2018,8,13,16,30,620.0,124.0,3.7,18.4,426.0,430.67,342.28
2018,8,13,16,45,587.5,116.0,3.6,17.95,376.0,373.98,295.62
2018,8,13,17,0,555.0,108.0,3.5,17.5,326.0,319.99,249.95
2018,8,13,17,15,510.5,98.5,3.45,17.05,276.5,262.39,200.72
2018,8,13,17,30,466.0,89.0,3.4,16.6,227.0,210.78,155.89
2018,8,13,17,45,407.0,77.0,3.3,16.15,180.0,158.57,111.37
2018,8,13,18,0,348.0,65.0,3.2,15.7,133.0,113.05,73.83
2018,8,13,18,15,267.0,50.0,3.15,15.35,93.0,69.61,41.37
2018,8,13,18,30,186.0,35.0,3.1,15.0,53.0,35.63,18.39
2018,8,13,18,45,104.0,20.0,3.05,14.7,29.0,15.84,0.0
2018,8,13,19,0,22.0,5.0,3.0,14.4,5.0,4.91,0.0
2018,8,13,19,15,11.0,2.5,2.95,14.25,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.0,2.35,14.0,3.0,0.0,0.0
2018,8,14,5,30,20.0,6.0,2.5,14.3,6.0,5.9,0.0
2018,8,14,5,45,77.0,23.5,2.7,14.55,30.5,19.65,0.37
2018,8,14,6,0,134.0,41.0,2.9,14.8,55.0,42.77,25.06
2018,8,14,6,15,196.0,60.0,2.9,15.15,94.0,76.25,49.63
2018,8,14,6,30,258.0,79.0,2.9,15.5,133.0,117.17,81.63
2018,8,14,6,45,263.5,95.5,2.95,15.8,164.0,150.56,111.11
2018,8,14,7,0,269.0,112.0,3.0,16.1,195.0,184.52,141.29
2018,8,14,7,15,311.5,129.5,3.0,16.4,242.5,232.33,181.67
2018,8,14,7,30,354.0,147.0,3.0,16.7,290.0,284.72,225.43
2018,8,14,7,45,441.0,153.0,2.95,17.0,355.5,352.19,280.37
2018,8,14,8,0,528.0,159.0,2.9,17.3,421.0,426.55,339.96
2018,8,14,8,15,535.0,172.0,2.9,17.65,461.0,472.01,375.81
2018,8,14,8,30,542.0,185.0,2.9,18.0,501.0,517.18,410.5
2018,8,14,8,45,433.0,230.5,2.9,18.35,496.0,519.33,409.9
2018,8,14,9,0,324.0,276.0,2.9,18.7,491.0,506.59,397.48
2018,8,14,9,15,424.0,260.5,2.9,19.0,560.0,583.86,456.4
2018,8,14,9,30,524.0,245.0,2.9,19.3,629.0,664.05,515.83
2018,8,14,9,45,562.0,241.5,2.9,19.6,671.5,711.92,549.59
2018,8,14,10,0,600.0,238.0,2.9,19.9,714.0,762.55,584.88
2018,8,14,10,15,562.5,265.0,2.95,20.15,724.5,774.91,591.19
2018,8,14,10,30,525.0,292.0,3.0,20.4,735.0,785.1,596.13
2018,8,14,10,45,661.0,233.0,3.0,20.65,805.5,866.19,655.2
2018,8,14,11,0,797.0,174.0,3.0,20.9,876.0,944.87,706.74
2018,8,14,11,15,803.5,173.5,3.05,21.05,891.5,964.16,718.42
2018,8,14,11,30,810.0,173.0,3.1,21.2,907.0,980.56,728.75
2018,8,14,11,45,815.0,172.0,3.15,21.35,915.5,991.96,735.88
2018,8,14,12,0,820.0,171.0,3.2,21.5,924.0,1000.25,741.07
2018,8,14,12,15,825.0,167.0,3.25,21.5,924.5,1002.23,742.66
2018,8,14,12,30,830.0,163.0,3.3,21.5,925.0,1000.94,742.26
2018,8,14,12,45,834.0,158.5,3.4,21.5,918.0,994.85,739.18
2018,8,14,13,0,838.0,154.0,3.5,21.5,911.0,985.44,734.0
2018,8,14,13,15,835.5,152.0,3.55,21.4,895.5,969.07,724.17
2018,8,14,13,30,833.0,150.0,3.6,21.3,880.0,949.63,712.34
2018,8,14,13,45,828.5,147.0,3.65,21.15,857.0,924.31,696.67
2018,8,14,14,0,824.0,144.0,3.7,21.0,834.0,896.21,679.07
2018,8,14,14,15,817.0,141.5,3.7,20.7,804.5,863.82,658.51
2018,8,14,14,30,810.0,139.0,3.7,20.4,775.0,829.08,636.17
2018,8,14,14,45,800.0,135.5,3.75,20.15,739.5,788.73,609.76
2018,8,14,15,0,790.0,132.0,3.8,19.9,704.0,746.64,581.78
2018,8,14,15,15,775.0,129.0,3.8,19.9,662.5,699.92,549.3
2018,8,14,15,30,760.0,126.0,3.8,19.9,621.0,652.31,514.23
2018,8,14,15,45,742.0,121.5,3.75,19.2,575.5,601.09,476.69
2018,8,14,16,0,724.0,117.0,3.7,18.5,530.0,549.18,437.53
2018,8,14,16,15,701.0,111.5,3.7,18.15,481.5,493.79,394.02
2018,8,14,16,30,678.0,106.0,3.7,17.8,433.0,439.41,349.99
2018,8,14,16,45,645.5,99.5,3.65,17.4,382.5,381.22,301.69
2018,8,14,17,0,613.0,93.0,3.6,17.0,332.0,325.64,254.21
2018,8,14,17,15,568.5,85.5,3.55,16.65,281.5,268.13,204.34
2018,8,14,17,30,524.0,78.0,3.5,16.3,231.0,215.15,157.73
2018,8,14,17,45,461.5,68.0,3.45,15.9,183.0,160.86,111.12
2018,8,14,18,0,399.0,58.0,3.4,15.5,135.0,113.71,72.15
2018,8,14,18,15,310.0,45.5,3.3,15.2,94.0,68.43,38.79
2018,8,14,18,30,221.0,33.0,3.2,14.9,53.0,34.27,16.62
2018,8,14,18,45,124.0,19.0,3.1,14.6,29.0,15.08,0.0
2018,8,14,19,0,27.0,5.0,3.0,14.3,5.0,4.91,0.0
2018,8,14,19,15,13.5,2.5,2.95,14.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,15,5,15,4.0,2.0,2.1,14.05,2.0,0.0,0.0
2018,8,15,5,30,8.0,4.0,2.2,14.4,4.0,3.93,0.0
2018,8,15,5,45,6.5,15.0,2.3,14.75,15.5,14.47,0.0
2018,8,15,6,0,5.0,26.0,2.4,15.1,27.0,25.33,14.43
2018,8,15,6,15,122.0,43.5,2.4,15.45,68.5,53.4,33.74
2018,8,15,6,30,239.0,61.0,2.4,15.8,110.0,96.98,65.56
2018,8,15,6,45,140.0,81.0,2.4,16.15,111.5,109.44,81.33
2018,8,15,7,0,41.0,101.0,2.4,16.5,113.0,109.14,85.09
2018,8,15,7,15,52.5,123.0,2.4,16.9,142.0,137.07,108.14
2018,8,15,7,30,64.0,145.0,2.4,17.3,171.0,166.39,132.02
2018,8,15,7,45,104.5,163.0,2.35,17.65,212.0,207.89,165.4
2018,8,15,8,0,145.0,181.0,2.3,18.0,253.0,252.21,200.8
2018,8,15,8,15,354.0,164.5,2.3,18.4,364.0,364.7,290.93
2018,8,15,8,30,563.0,148.0,2.3,18.8,475.0,494.31,392.05
2018,8,15,8,45,478.5,187.5,2.3,19.2,481.0,505.45,398.19
2018,8,15,9,0,394.0,227.0,2.3,19.6,487.0,509.79,399.06
2018,8,15,9,15,394.5,244.5,2.3,20.0,519.0,546.02,424.82
2018,8,15,9,30,395.0,262.0,2.3,20.4,551.0,581.23,449.1
2018,8,15,9,45,624.0,187.0,2.35,20.75,669.5,708.73,545.32
2018,8,15,10,0,853.0,112.0,2.4,21.1,788.0,841.34,636.16
2018,8,15,10,15,862.0,113.0,2.5,21.4,817.5,876.46,657.94
2018,8,15,10,30,871.0,114.0,2.6,21.7,847.0,909.18,678.86
2018,8,15,10,45,877.0,115.0,2.65,22.0,869.5,936.52,695.72
2018,8,15,11,0,883.0,116.0,2.7,22.3,892.0,960.97,710.67
2018,8,15,11,15,887.5,115.0,2.8,22.4,906.5,978.88,722.32
2018,8,15,11,30,892.0,114.0,2.9,22.5,921.0,993.6,732.01
2018,8,15,11,45,894.5,114.0,3.0,22.65,928.5,1004.09,738.91
2018,8,15,12,0,897.0,114.0,3.1,22.8,936.0,1011.19,743.72
2018,8,15,12,15,896.0,115.0,3.15,22.8,935.5,1012.43,744.84
2018,8,15,12,30,895.0,116.0,3.2,22.8,935.0,1010.22,743.86
2018,8,15,12,45,892.0,116.0,3.3,22.8,926.0,1001.57,739.17
2018,8,15,13,0,889.0,116.0,3.4,22.8,917.0,989.57,732.38
2018,8,15,13,15,886.0,115.0,3.45,22.7,901.5,973.24,722.69
2018,8,15,13,30,883.0,114.0,3.5,22.6,886.0,953.7,710.92
2018,8,15,13,45,878.0,113.0,3.55,22.45,863.0,929.21,695.97
2018,8,15,14,0,873.0,112.0,3.6,22.3,840.0,901.81,679.01
2018,8,15,14,15,866.0,109.5,3.65,22.05,810.0,868.37,658.05
2018,8,15,14,30,859.0,107.0,3.7,21.8,780.0,832.44,635.19
2018,8,15,14,45,849.0,105.0,3.7,21.5,744.0,792.32,609.02
2018,8,15,15,0,839.0,103.0,3.7,21.2,708.0,750.32,581.22
2018,8,15,15,15,825.5,101.5,3.7,21.2,667.0,706.68,551.24
2018,8,15,15,30,812.0,100.0,3.7,21.2,626.0,659.54,517.89
2018,8,15,15,45,795.5,96.5,3.7,20.45,580.5,607.54,480.14
2018,8,15,16,0,779.0,93.0,3.7,19.7,535.0,555.21,440.92
2018,8,15,16,15,756.5,89.0,3.65,19.3,486.0,499.12,396.82
2018,8,15,16,30,734.0,85.0,3.6,18.9,437.0,443.87,352.0
2018,8,15,16,45,703.0,81.0,3.55,18.5,386.5,386.11,303.86
2018,8,15,17,0,672.0,77.0,3.5,18.1,336.0,330.18,255.83
2018,8,15,17,15,628.5,71.0,3.45,17.7,285.0,271.32,204.6
2018,8,15,17,30,585.0,65.0,3.4,17.3,234.0,216.81,156.38
2018,8,15,17,45,521.5,58.0,3.35,16.85,185.5,161.91,109.06
2018,8,15,18,0,458.0,51.0,3.3,16.4,137.0,114.2,69.67
2018,8,15,18,15,362.0,40.5,3.2,16.1,95.5,67.76,36.16
2018,8,15,18,30,266.0,30.0,3.1,15.8,54.0,32.63,14.47
2018,8,15,18,45,150.0,17.5,3.0,15.55,29.5,17.2,0.0
2018,8,15,19,0,34.0,5.0,2.9,15.3,5.0,4.91,0.0
2018,8,15,19,15,17.0,2.5,2.85,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.45,13.4,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,13.9,9.0,7.86,0.0
2018,8,16,5,45,188.0,20.5,1.8,14.35,37.0,16.58,0.0
2018,8,16,6,0,312.0,33.0,2.0,14.8,65.0,42.69,20.33
2018,8,16,6,15,375.5,43.0,2.0,15.25,103.5,78.45,43.97
2018,8,16,6,30,439.0,53.0,2.0,15.7,142.0,121.71,77.45
2018,8,16,6,45,306.5,73.0,2.0,16.1,144.0,138.48,99.19
2018,8,16,7,0,174.0,93.0,2.0,16.5,146.0,139.52,106.47
2018,8,16,7,15,181.5,107.5,2.05,16.95,172.0,167.1,130.36
2018,8,16,7,30,189.0,122.0,2.1,17.4,198.0,195.41,154.37
2018,8,16,7,45,251.0,138.5,2.1,17.85,253.5,250.58,199.24
2018,8,16,8,0,313.0,155.0,2.1,18.3,309.0,312.19,248.6
2018,8,16,8,15,522.0,132.0,2.1,18.8,420.5,426.14,338.76
2018,8,16,8,30,731.0,109.0,2.1,19.3,532.0,554.68,437.48
2018,8,16,8,45,782.0,102.0,2.15,19.8,588.0,615.97,482.83
2018,8,16,9,0,833.0,95.0,2.2,20.3,644.0,678.14,527.66
2018,8,16,9,15,843.0,98.5,2.15,20.75,684.0,724.82,557.92
2018,8,16,9,30,853.0,102.0,2.1,21.2,724.0,769.97,586.6
2018,8,16,9,45,859.5,105.5,2.1,21.7,758.5,810.51,611.85
2018,8,16,10,0,866.0,109.0,2.1,22.2,793.0,848.83,635.26
2018,8,16,10,15,873.5,110.0,2.1,22.65,822.0,883.02,655.75
2018,8,16,10,30,881.0,111.0,2.1,23.1,851.0,914.69,674.39
2018,8,16,10,45,887.0,112.0,2.1,23.55,873.5,942.25,690.2
2018,8,16,11,0,893.0,113.0,2.1,24.0,896.0,966.89,704.05
2018,8,16,11,15,897.0,113.0,2.15,24.35,911.0,985.48,714.84
2018,8,16,11,30,901.0,113.0,2.2,24.7,926.0,1000.83,723.65
2018,8,16,11,45,903.0,113.0,2.2,25.1,933.0,1010.88,728.48
2018,8,16,12,0,905.0,113.0,2.2,25.5,940.0,1017.49,731.27
2018,8,16,12,15,903.5,113.5,2.35,25.65,939.0,1017.68,732.52
2018,8,16,12,30,902.0,114.0,2.5,25.8,938.0,1014.39,731.63
2018,8,16,12,45,898.5,115.0,2.6,26.0,929.0,1006.19,727.04
2018,8,16,13,0,895.0,116.0,2.7,26.2,920.0,994.61,720.36
2018,8,16,13,15,892.0,114.5,2.8,26.1,904.0,977.62,711.08
2018,8,16,13,30,889.0,113.0,2.9,26.0,888.0,957.39,699.7
2018,8,16,13,45,884.0,112.0,3.05,25.9,865.0,932.7,685.72
2018,8,16,14,0,879.0,111.0,3.2,25.8,842.0,905.09,669.63
2018,8,16,14,15,872.0,109.0,3.2,25.55,812.0,871.92,649.08
2018,8,16,14,30,865.0,107.0,3.2,25.3,782.0,836.25,626.69
2018,8,16,14,45,856.0,104.5,3.25,25.1,746.0,796.14,601.18
2018,8,16,15,0,847.0,102.0,3.3,24.9,710.0,754.05,573.97
2018,8,16,15,15,833.5,99.5,3.3,24.9,668.0,706.96,542.18
2018,8,16,15,30,820.0,97.0,3.3,24.9,626.0,660.4,509.99
2018,8,16,15,45,804.0,93.5,3.35,24.15,580.5,608.31,473.05
2018,8,16,16,0,788.0,90.0,3.4,23.4,535.0,555.84,434.54
2018,8,16,16,15,766.5,86.0,3.35,22.85,486.0,499.81,391.41
2018,8,16,16,30,745.0,82.0,3.3,22.3,437.0,444.5,347.39
2018,8,16,16,45,714.5,77.5,3.25,21.75,386.0,385.88,299.38
2018,8,16,17,0,684.0,73.0,3.2,21.2,335.0,329.02,251.32
2018,8,16,17,15,641.0,68.0,3.15,20.5,284.0,270.72,201.28
2018,8,16,17,30,598.0,63.0,3.1,19.8,233.0,216.68,154.04
2018,8,16,17,45,535.0,55.5,3.0,19.1,184.0,160.77,106.39
2018,8,16,18,0,472.0,48.0,2.9,18.4,135.0,111.99,66.6
2018,8,16,18,15,374.5,38.5,2.8,17.9,93.5,65.82,33.94
2018,8,16,18,30,277.0,29.0,2.7,17.4,52.0,31.1,12.94
2018,8,16,18,45,157.0,17.0,2.65,16.85,28.0,16.71,0.0
2018,8,16,19,0,37.0,5.0,2.6,16.3,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.5,16.1,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.0,1.2,14.1,4.0,0.0,0.0
2018,8,17,5,30,69.0,8.0,1.3,14.5,8.0,7.86,0.0
2018,8,17,5,45,199.5,19.5,1.45,14.95,36.0,15.73,0.0
2018,8,17,6,0,330.0,31.0,1.6,15.4,64.0,41.14,18.61
2018,8,17,6,15,422.5,39.5,1.55,15.9,107.5,79.36,42.67
2018,8,17,6,30,515.0,48.0,1.5,16.4,151.0,128.46,79.44
2018,8,17,6,45,575.5,54.0,1.5,16.95,201.0,178.87,121.88
2018,8,17,7,0,636.0,60.0,1.5,17.5,251.0,236.02,171.25
2018,8,17,7,15,677.0,65.0,1.45,18.1,303.0,292.71,220.64
2018,8,17,7,30,718.0,70.0,1.4,18.7,355.0,352.67,271.5
2018,8,17,7,45,748.0,73.0,1.35,19.25,406.0,409.32,318.38
2018,8,17,8,0,778.0,76.0,1.3,19.8,457.0,468.04,365.09
2018,8,17,8,15,799.0,79.0,1.3,20.5,506.0,523.59,407.63
2018,8,17,8,30,820.0,82.0,1.3,21.2,555.0,578.63,448.22
2018,8,17,8,45,836.5,84.0,1.3,21.85,600.5,630.67,485.24
2018,8,17,9,0,853.0,86.0,1.3,22.5,646.0,682.2,519.77
2018,8,17,9,15,866.0,88.0,1.35,23.15,687.5,730.37,550.42
2018,8,17,9,30,879.0,90.0,1.4,23.8,729.0,777.19,579.61
2018,8,17,9,45,889.0,91.0,1.45,24.5,764.5,818.91,604.82
2018,8,17,10,0,899.0,92.0,1.5,25.2,800.0,858.57,628.34
2018,8,17,10,15,906.5,93.0,1.55,25.65,829.5,893.75,649.31
2018,8,17,10,30,914.0,94.0,1.6,26.1,859.0,926.28,668.45
2018,8,17,10,45,918.5,94.5,1.7,26.6,881.0,952.69,684.1
2018,8,17,11,0,923.0,95.0,1.8,27.1,903.0,975.99,697.81
2018,8,17,11,15,926.5,96.0,1.85,27.45,918.5,995.61,709.04
2018,8,17,11,30,930.0,97.0,1.9,27.8,934.0,1011.86,718.23
2018,8,17,11,45,932.0,96.5,2.0,28.1,941.0,1021.6,724.24
2018,8,17,12,0,934.0,96.0,2.1,28.4,948.0,1027.78,728.18
2018,8,17,12,15,934.0,96.5,2.15,28.55,948.0,1029.45,729.27
2018,8,17,12,30,934.0,97.0,2.2,28.7,948.0,1027.51,728.27
2018,8,17,12,45,931.5,97.0,2.3,28.8,939.0,1019.0,724.0
2018,8,17,13,0,929.0,97.0,2.4,28.9,930.0,1006.96,717.6
2018,8,17,13,15,926.0,96.5,2.45,28.85,914.0,990.46,708.37
2018,8,17,13,30,923.0,96.0,2.5,28.8,898.0,970.6,697.05
2018,8,17,13,45,918.0,95.0,2.6,28.75,874.5,945.12,682.56
2018,8,17,14,0,913.0,94.0,2.7,28.7,851.0,916.6,666.0
2018,8,17,14,15,906.5,92.5,2.75,28.5,821.0,883.35,646.19
2018,8,17,14,30,900.0,91.0,2.8,28.3,791.0,847.46,624.45
2018,8,17,14,45,891.0,89.5,2.85,28.05,754.5,807.11,599.56
2018,8,17,15,0,882.0,88.0,2.9,27.8,718.0,764.69,572.9
2018,8,17,15,15,869.5,86.0,2.9,27.8,676.0,717.37,541.64
2018,8,17,15,30,857.0,84.0,2.9,27.8,634.0,668.72,509.03
2018,8,17,15,45,841.0,81.5,2.9,27.15,588.0,616.28,472.34
2018,8,17,16,0,825.0,79.0,2.9,26.5,542.0,563.37,433.84
2018,8,17,16,15,803.5,76.0,2.9,25.95,492.5,507.43,391.52
2018,8,17,16,30,782.0,73.0,2.9,25.4,443.0,451.26,347.53
2018,8,17,16,45,752.0,69.5,2.85,24.9,391.5,391.92,299.45
2018,8,17,17,0,722.0,66.0,2.8,24.4,340.0,334.75,251.55
2018,8,17,17,15,679.5,61.5,2.75,23.6,288.0,275.16,201.01
2018,8,17,17,30,637.0,57.0,2.7,22.8,236.0,219.05,152.52
2018,8,17,17,45,573.5,50.5,2.6,22.05,186.0,161.92,104.31
2018,8,17,18,0,510.0,44.0,2.5,21.3,136.0,111.96,64.08
2018,8,17,18,15,409.0,35.0,2.4,20.65,93.5,64.04,30.97
2018,8,17,18,30,308.0,26.0,2.3,20.0,51.0,27.86,9.89
2018,8,17,18,45,166.5,15.0,2.2,19.35,27.0,14.74,0.0
2018,8,17,19,0,25.0,4.0,2.1,18.7,3.0,0.0,0.0
2018,8,17,19,15,12.5,2.0,2.05,18.4,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,1.25,14.5,4.0,0.0,0.0
2018,8,18,5,30,70.0,8.0,1.4,15.0,8.0,7.86,0.0
2018,8,18,5,45,206.5,19.5,1.55,15.5,36.5,15.9,0.0
2018,8,18,6,0,343.0,31.0,1.7,16.0,65.0,41.34,18.37
2018,8,18,6,15,438.5,40.0,1.65,16.6,110.0,81.01,43.24
2018,8,18,6,30,534.0,49.0,1.6,17.2,155.0,131.94,81.17
2018,8,18,6,45,595.0,56.0,1.55,17.8,206.5,184.55,125.27
2018,8,18,7,0,656.0,63.0,1.5,18.4,258.0,243.97,176.31
2018,8,18,7,15,697.5,67.5,1.5,19.25,311.0,301.49,226.1
2018,8,18,7,30,739.0,72.0,1.5,20.1,364.0,362.31,277.32
2018,8,18,7,45,768.5,76.0,1.5,20.95,416.5,420.95,325.32
2018,8,18,8,0,798.0,80.0,1.5,21.8,469.0,481.59,372.98
2018,8,18,8,15,820.0,83.0,1.5,22.5,519.5,538.77,416.45
2018,8,18,8,30,842.0,86.0,1.5,23.2,570.0,596.52,458.68
2018,8,18,8,45,858.0,88.5,1.5,23.95,616.5,648.73,495.34
2018,8,18,9,0,874.0,91.0,1.5,24.7,663.0,701.43,530.28
2018,8,18,9,15,874.0,98.5,1.55,25.3,701.5,746.69,558.68
2018,8,18,9,30,874.0,106.0,1.6,25.9,740.0,789.49,585.03
2018,8,18,9,45,867.5,116.0,1.65,26.45,771.5,826.99,607.61
2018,8,18,10,0,861.0,126.0,1.7,27.0,803.0,861.29,627.88
2018,8,18,10,15,869.0,128.0,1.8,27.4,833.0,896.8,649.71
2018,8,18,10,30,877.0,130.0,1.9,27.8,863.0,929.8,669.77
2018,8,18,10,45,882.5,131.5,1.95,28.2,885.5,957.3,685.7
2018,8,18,11,0,888.0,133.0,2.0,28.6,908.0,981.84,699.77
2018,8,18,11,15,891.0,134.5,2.1,28.85,923.5,1000.89,711.41
2018,8,18,11,30,894.0,136.0,2.2,29.1,939.0,1016.67,721.11
2018,8,18,11,45,895.5,136.5,2.3,29.35,946.0,1026.6,727.26
2018,8,18,12,0,897.0,137.0,2.4,29.6,953.0,1033.1,731.42
2018,8,18,12,15,894.0,138.5,2.5,29.65,951.0,1032.72,731.98
2018,8,18,12,30,891.0,140.0,2.6,29.7,949.0,1028.88,730.52
2018,8,18,12,45,885.0,142.0,2.65,29.7,939.5,1019.19,725.15
2018,8,18,13,0,879.0,144.0,2.7,29.7,930.0,1006.21,717.83
2018,8,18,13,15,875.5,143.0,2.8,29.6,913.5,989.35,708.85
2018,8,18,13,30,872.0,142.0,2.9,29.5,897.0,969.33,697.84
2018,8,18,13,45,867.0,139.5,2.95,29.35,873.0,943.33,682.68
2018,8,18,14,0,862.0,137.0,3.0,29.2,849.0,918.88,668.51
2018,8,18,14,15,854.0,134.5,3.05,28.95,818.0,884.29,647.8
2018,8,18,14,30,846.0,132.0,3.1,28.7,787.0,847.29,625.32
2018,8,18,14,45,835.5,129.0,3.15,28.45,750.0,805.58,599.36
2018,8,18,15,0,825.0,126.0,3.2,28.2,713.0,762.04,571.8
2018,8,18,15,15,810.0,123.0,3.2,28.2,670.5,713.69,539.68
2018,8,18,15,30,795.0,120.0,3.2,28.2,628.0,664.38,504.97
2018,8,18,15,45,776.5,115.5,3.2,27.45,581.0,610.64,467.37
2018,8,18,16,0,758.0,111.0,3.2,26.7,534.0,557.06,428.61
2018,8,18,16,15,733.0,106.0,3.15,26.15,483.5,499.34,385.0
2018,8,18,16,30,708.0,101.0,3.1,25.6,433.0,442.79,340.86
2018,8,18,16,45,674.0,95.5,3.0,25.0,381.5,383.41,293.17
2018,8,18,17,0,640.0,90.0,2.9,24.4,330.0,326.77,246.26
2018,8,18,17,15,591.5,82.5,2.8,23.55,277.5,266.72,196.09
2018,8,18,17,30,543.0,75.0,2.7,22.7,225.0,211.67,149.34
2018,8,18,17,45,474.0,64.5,2.55,21.9,175.5,155.02,102.46
2018,8,18,18,0,405.0,54.0,2.4,21.1,126.0,106.32,63.92
2018,8,18,18,15,306.0,41.0,2.35,20.3,85.0,61.06,32.44
2018,8,18,18,30,207.0,28.0,2.3,19.5,44.0,26.56,9.7
2018,8,18,18,45,110.0,15.0,2.25,18.75,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,2.2,18.0,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.15,17.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,19,5,15,18.0,2.5,1.55,13.55,2.5,0.0,0.0
2018,8,19,5,30,36.0,5.0,1.7,14.0,5.0,4.91,0.0
2018,8,19,5,45,148.0,19.0,1.9,14.5,31.5,15.03,0.0
2018,8,19,6,0,260.0,33.0,2.1,15.0,58.0,39.76,19.1
2018,8,19,6,15,353.0,45.5,2.05,15.5,101.5,77.64,44.14
2018,8,19,6,30,446.0,58.0,2.0,16.0,145.0,126.52,80.81
2018,8,19,6,45,502.0,67.0,2.0,16.45,193.0,174.9,121.52
2018,8,19,7,0,558.0,76.0,2.0,16.9,241.0,229.61,168.78
2018,8,19,7,15,612.5,82.0,2.05,17.5,295.5,286.88,218.24
2018,8,19,7,30,667.0,88.0,2.1,18.1,350.0,349.7,271.41
2018,8,19,7,45,701.0,93.0,2.1,18.65,402.5,407.65,319.68
2018,8,19,8,0,735.0,98.0,2.1,19.2,455.0,468.19,368.42
2018,8,19,8,15,760.0,102.0,2.15,19.75,505.5,524.98,412.88
2018,8,19,8,30,785.0,106.0,2.2,20.3,556.0,582.69,456.59
2018,8,19,8,45,804.5,109.0,2.2,20.85,603.0,636.51,495.86
2018,8,19,9,0,824.0,112.0,2.2,21.4,650.0,690.16,533.78
2018,8,19,9,15,839.0,114.5,2.25,21.9,692.5,739.53,566.59
2018,8,19,9,30,854.0,117.0,2.3,22.4,735.0,787.76,597.76
2018,8,19,9,45,866.5,118.5,2.35,22.9,772.0,828.32,623.21
2018,8,19,10,0,879.0,120.0,2.4,23.4,809.0,869.87,649.07
2018,8,19,10,15,888.0,121.5,2.45,23.75,839.5,906.27,671.58
2018,8,19,10,30,897.0,123.0,2.5,24.1,870.0,940.16,692.3
2018,8,19,10,45,903.0,124.0,2.55,24.45,893.0,968.05,709.0
