Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,45,732.5,77.0,1.8,17.85,383.0,400.6,314.32
2018,8,29,8,0,765.0,81.0,1.8,18.2,435.0,460.84,363.58
2018,8,29,8,15,780.0,86.5,1.85,18.65,482.0,515.21,406.75
2018,8,29,8,30,795.0,92.0,1.9,19.1,529.0,569.5,448.38
2018,8,29,8,45,718.0,122.0,1.9,19.55,542.5,591.0,463.11
2018,8,29,9,0,641.0,152.0,1.9,20.0,556.0,603.14,470.23
2018,8,29,9,15,716.0,139.0,1.95,20.4,618.0,672.36,520.99
2018,8,29,9,30,791.0,126.0,2.0,20.8,680.0,744.12,570.25
2018,8,29,9,45,851.5,109.5,2.05,21.2,733.5,801.66,607.88
2018,8,29,10,0,912.0,93.0,2.1,21.6,787.0,863.61,647.95
2018,8,29,10,15,920.0,94.0,2.2,21.9,816.5,899.31,670.48
2018,8,29,10,30,928.0,95.0,2.3,22.2,846.0,932.28,691.34
2018,8,29,10,45,934.0,95.0,2.35,22.5,868.5,959.44,707.83
2018,8,29,11,0,940.0,95.0,2.4,22.8,891.0,983.42,722.27
2018,8,29,11,15,943.5,95.5,2.5,22.95,905.5,1002.24,734.34
2018,8,29,11,30,947.0,96.0,2.6,23.1,920.0,1017.56,744.26
2018,8,29,11,45,948.5,96.0,2.7,23.25,926.5,1026.81,750.38
2018,8,29,12,0,950.0,96.0,2.8,23.4,933.0,1032.37,754.27
2018,8,29,12,15,946.0,98.0,2.85,23.45,930.5,1030.98,753.62
2018,8,29,12,30,942.0,100.0,2.9,23.5,928.0,1025.88,750.76
2018,8,29,12,45,936.5,102.0,2.95,23.6,917.5,1015.7,744.58
2018,8,29,13,0,931.0,104.0,3.0,23.7,907.0,1001.98,736.23
2018,8,29,13,15,927.5,103.0,3.05,23.65,889.5,983.54,725.3
2018,8,29,13,30,924.0,102.0,3.1,23.6,872.0,961.73,712.18
2018,8,29,13,45,919.0,100.5,3.15,23.6,847.0,934.77,695.5
2018,8,29,14,0,914.0,99.0,3.2,23.6,822.0,904.74,676.73
2018,8,29,14,15,906.0,97.5,3.2,23.45,790.0,869.27,654.22
2018,8,29,14,30,898.0,96.0,3.2,23.3,758.0,831.25,629.8
2018,8,29,14,45,887.5,94.0,3.25,23.2,720.0,788.43,601.95
2018,8,29,15,0,877.0,92.0,3.3,23.1,682.0,743.65,572.36
2018,8,29,15,15,855.0,91.0,3.3,23.1,635.5,690.27,535.71
2018,8,29,15,30,833.0,90.0,3.3,23.1,589.0,638.22,497.94
2018,8,29,15,45,805.5,87.0,3.25,22.55,537.0,578.58,453.77
2018,8,29,16,0,778.0,84.0,3.2,22.0,485.0,519.71,408.84
2018,8,29,16,15,757.0,78.5,3.2,21.65,435.5,462.59,363.62
2018,8,29,16,30,736.0,73.0,3.2,21.3,386.0,406.26,317.44
2018,8,29,16,45,616.0,80.5,3.15,20.95,318.5,325.56,251.52
2018,8,29,17,0,496.0,88.0,3.1,20.6,251.0,257.16,195.09
2018,8,29,17,15,394.0,78.5,2.95,20.1,193.5,188.43,138.51
2018,8,29,17,30,292.0,69.0,2.8,19.6,136.0,132.64,93.32
2018,8,29,17,45,196.5,55.0,2.65,19.1,95.0,84.81,55.98
2018,8,29,18,0,101.0,41.0,2.5,18.6,54.0,49.26,30.19
2018,8,29,18,15,66.5,25.5,2.4,18.15,32.5,25.83,10.29
2018,8,29,18,30,32.0,10.0,2.3,17.7,11.0,9.83,0.0
2018,8,29,18,45,16.0,5.0,2.15,17.3,5.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,8,30,5,45,4.0,3.0,1.2,15.8,3.0,2.95,0.0
2018,8,30,6,0,4.0,5.0,1.3,16.1,5.0,4.96,0.0
2018,8,30,6,15,2.0,8.0,1.35,16.4,8.0,7.88,0.66
2018,8,30,6,30,0.0,11.0,1.4,16.7,11.0,10.6,3.22
2018,8,30,6,45,0.0,14.5,1.45,17.05,14.5,13.98,6.18
2018,8,30,7,0,0.0,18.0,1.5,17.4,18.0,17.36,9.09
2018,8,30,7,15,0.0,23.0,1.45,17.6,23.0,22.19,13.18
2018,8,30,7,30,0.0,28.0,1.4,17.8,28.0,27.02,17.22
2018,8,30,7,45,0.0,33.0,1.35,18.05,33.0,31.86,21.2
2018,8,30,8,0,0.0,38.0,1.3,18.3,38.0,36.7,25.13
2018,8,30,8,15,0.5,63.0,1.3,18.6,63.5,61.17,45.27
2018,8,30,8,30,1.0,88.0,1.3,18.9,89.0,85.73,65.13
2018,8,30,8,45,2.0,89.5,1.25,19.2,91.0,87.88,66.57
2018,8,30,9,0,3.0,91.0,1.2,19.5,93.0,90.12,68.14
2018,8,30,9,15,4.0,134.0,1.25,19.95,136.5,133.09,102.21
2018,8,30,9,30,5.0,177.0,1.3,20.4,180.0,176.46,135.81
2018,8,30,9,45,12.0,181.0,1.35,20.8,189.5,186.23,143.08
2018,8,30,10,0,19.0,185.0,1.4,21.2,199.0,200.05,153.59
2018,8,30,10,15,142.5,257.0,1.5,21.55,371.5,387.16,298.73
2018,8,30,10,30,266.0,329.0,1.6,21.9,544.0,583.38,441.47
2018,8,30,10,45,367.0,240.5,1.7,22.2,545.5,597.48,454.02
2018,8,30,11,0,468.0,152.0,1.8,22.5,547.0,609.1,466.14
2018,8,30,11,15,564.5,192.5,1.9,22.7,677.0,752.03,566.08
2018,8,30,11,30,661.0,233.0,2.0,22.9,807.0,894.59,660.95
2018,8,30,11,45,763.0,186.0,2.1,23.1,853.0,945.84,693.4
2018,8,30,12,0,865.0,139.0,2.2,23.3,899.0,993.45,724.18
2018,8,30,12,15,872.5,135.5,2.3,23.35,900.5,997.42,727.18
2018,8,30,12,30,880.0,132.0,2.4,23.4,902.0,997.92,728.49
2018,8,30,12,45,876.5,132.0,2.5,23.5,892.0,987.93,722.97
2018,8,30,13,0,873.0,132.0,2.6,23.6,882.0,974.59,715.42
2018,8,30,13,15,869.5,130.5,2.7,23.5,865.0,956.43,705.28
2018,8,30,13,30,866.0,129.0,2.8,23.4,848.0,935.1,693.04
2018,8,30,13,45,860.0,127.5,2.85,23.35,823.5,908.47,676.68
2018,8,30,14,0,854.0,126.0,2.9,23.3,799.0,883.3,661.29
2018,8,30,14,15,846.0,123.5,3.0,23.1,767.5,848.11,639.65
2018,8,30,14,30,838.0,121.0,3.1,22.9,736.0,810.56,616.13
2018,8,30,14,45,826.5,118.0,3.15,22.7,698.0,767.61,588.23
2018,8,30,15,0,815.0,115.0,3.2,22.5,660.0,722.96,558.73
2018,8,30,15,15,798.5,111.5,3.2,22.5,616.5,672.9,523.7
2018,8,30,15,30,782.0,108.0,3.2,22.5,573.0,622.08,486.17
2018,8,30,15,45,762.0,104.0,3.3,21.85,526.0,568.18,446.77
2018,8,30,16,0,742.0,100.0,3.4,21.2,479.0,514.72,406.26
2018,8,30,16,15,715.0,94.5,3.4,20.75,429.0,456.26,359.97
2018,8,30,16,30,688.0,89.0,3.4,20.3,379.0,399.3,313.35
2018,8,30,16,45,649.0,83.0,3.4,19.8,327.0,338.99,262.81
2018,8,30,17,0,610.0,77.0,3.4,19.3,275.0,282.13,213.74
2018,8,30,17,15,552.5,69.5,3.35,18.75,224.0,222.48,162.17
2018,8,30,17,30,495.0,62.0,3.3,18.2,173.0,169.05,115.92
2018,8,30,17,45,408.5,51.5,3.25,17.65,127.0,114.68,71.68
2018,8,30,18,0,322.0,41.0,3.2,17.1,81.0,70.52,38.7
2018,8,30,18,15,203.0,27.0,3.1,16.75,48.0,30.97,10.03
2018,8,30,18,30,84.0,13.0,3.0,16.4,15.0,12.78,0.0
2018,8,30,18,45,42.0,6.5,2.9,16.0,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,5,45,81.5,12.0,2.2,14.75,17.0,11.8,0.0
2018,8,31,6,0,163.0,24.0,2.4,15.1,34.0,24.67,3.77
2018,8,31,6,15,283.5,36.5,2.4,15.45,75.0,59.38,31.55
2018,8,31,6,30,404.0,49.0,2.4,15.8,116.0,107.22,65.96
2018,8,31,6,45,485.5,56.5,2.4,16.15,165.5,156.46,106.11
2018,8,31,7,0,567.0,64.0,2.4,16.5,215.0,215.05,156.06
2018,8,31,7,15,616.5,70.5,2.3,16.95,267.0,271.43,205.63
2018,8,31,7,30,666.0,77.0,2.2,17.4,319.0,332.81,258.48
2018,8,31,7,45,701.5,81.5,2.1,17.8,371.0,390.73,307.48
2018,8,31,8,0,737.0,86.0,2.0,18.2,423.0,451.35,356.92
2018,8,31,8,15,763.5,89.0,1.9,18.8,473.0,507.88,401.2
2018,8,31,8,30,790.0,92.0,1.8,19.4,523.0,565.51,444.54
2018,8,31,8,45,811.0,94.0,1.75,20.0,569.5,619.33,483.68
2018,8,31,9,0,832.0,96.0,1.7,20.6,616.0,673.06,521.35
2018,8,31,9,15,847.0,98.0,1.7,21.1,657.5,719.56,551.56
2018,8,31,9,30,862.0,100.0,1.7,21.6,699.0,766.97,581.74
2018,8,31,9,45,874.0,100.5,1.75,22.15,734.5,808.92,607.99
2018,8,31,10,0,886.0,101.0,1.8,22.7,770.0,848.89,632.61
2018,8,31,10,15,894.0,101.5,1.85,23.15,799.0,883.2,653.45
2018,8,31,10,30,902.0,102.0,1.9,23.6,828.0,914.85,672.45
2018,8,31,10,45,908.0,102.5,2.0,24.05,850.0,941.83,688.87
2018,8,31,11,0,914.0,103.0,2.1,24.5,872.0,965.73,703.31
2018,8,31,11,15,917.5,103.5,2.25,24.8,886.0,984.01,715.13
2018,8,31,11,30,921.0,104.0,2.4,25.1,900.0,998.88,724.85
2018,8,31,11,45,923.0,103.5,2.5,25.35,906.5,1007.74,730.43
2018,8,31,12,0,925.0,103.0,2.6,25.6,913.0,1013.01,733.86
2018,8,31,12,15,927.0,102.0,2.8,25.7,912.0,1014.12,736.12
2018,8,31,12,30,929.0,101.0,3.0,25.8,911.0,1011.58,736.06
2018,8,31,12,45,930.5,98.0,3.15,25.85,902.0,1002.77,731.71
2018,8,31,13,0,932.0,95.0,3.3,25.9,893.0,990.32,725.04
2018,8,31,13,15,929.0,94.5,3.45,25.8,876.0,972.7,715.42
2018,8,31,13,30,926.0,94.0,3.6,25.7,859.0,951.68,703.52
2018,8,31,13,45,921.0,93.0,3.75,25.55,834.5,925.04,687.9
2018,8,31,14,0,916.0,92.0,3.9,25.4,810.0,895.33,670.08
2018,8,31,14,15,909.0,89.5,4.0,25.1,778.0,859.43,647.94
2018,8,31,14,30,902.0,87.0,4.1,24.8,746.0,820.91,623.73
2018,8,31,14,45,881.0,89.5,4.2,24.5,705.0,774.52,593.6
2018,8,31,15,0,860.0,92.0,4.3,24.2,664.0,726.99,562.17
2018,8,31,15,15,850.5,88.0,4.3,24.2,622.0,679.69,529.46
2018,8,31,15,30,841.0,84.0,4.3,24.2,580.0,630.89,493.65
2018,8,31,15,45,825.5,79.0,4.4,23.25,532.5,576.23,453.87
2018,8,31,16,0,810.0,74.0,4.5,22.3,485.0,522.21,413.06
2018,8,31,16,15,775.0,72.5,4.4,21.7,432.0,460.77,363.85
2018,8,31,16,30,740.0,71.0,4.3,21.1,379.0,401.51,314.88
2018,8,31,16,45,720.0,65.0,4.25,20.5,331.0,345.9,267.28
2018,8,31,17,0,700.0,59.0,4.2,19.9,283.0,291.53,219.14
2018,8,31,17,15,639.0,54.0,4.0,19.2,229.5,228.65,164.27
2018,8,31,17,30,578.0,49.0,3.8,18.5,176.0,171.82,114.73
2018,8,31,17,45,474.0,42.5,3.65,17.75,128.0,114.24,68.37
2018,8,31,18,0,370.0,36.0,3.5,17.0,80.0,68.86,35.47
2018,8,31,18,15,232.5,24.0,3.4,16.6,47.0,28.75,6.76
2018,8,31,18,30,95.0,12.0,3.3,16.2,14.0,11.8,0.0
2018,8,31,18,45,47.5,6.0,3.15,15.75,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,5,45,102.5,11.5,1.85,14.45,18.0,11.3,0.0
2018,9,1,6,0,205.0,23.0,2.0,14.8,36.0,25.15,2.03
2018,9,1,6,15,320.0,34.5,1.95,15.2,76.5,60.24,30.82
2018,9,1,6,30,435.0,46.0,1.9,15.6,117.0,108.37,65.53
2018,9,1,6,45,504.0,55.0,1.85,16.0,166.0,158.34,106.79
2018,9,1,7,0,573.0,64.0,1.8,16.4,215.0,216.2,156.48
2018,9,1,7,15,621.0,70.5,1.65,16.95,267.0,272.43,205.66
2018,9,1,7,30,669.0,77.0,1.5,17.5,319.0,333.48,257.72
2018,9,1,7,45,702.5,82.5,1.4,18.1,371.0,391.72,306.2
2018,9,1,8,0,736.0,88.0,1.3,18.7,423.0,452.41,354.66
2018,9,1,8,15,762.0,91.5,1.3,19.15,473.0,509.14,398.94
2018,9,1,8,30,788.0,95.0,1.3,19.6,523.0,566.92,442.41
2018,9,1,8,45,807.0,98.5,1.3,20.1,569.5,620.96,481.55
2018,9,1,9,0,826.0,102.0,1.3,20.6,616.0,674.72,519.2
2018,9,1,9,15,834.5,107.0,1.4,21.05,656.0,721.91,550.83
2018,9,1,9,30,843.0,112.0,1.5,21.5,696.0,767.39,580.48
2018,9,1,9,45,846.0,118.5,1.65,21.95,730.0,808.13,607.05
2018,9,1,10,0,849.0,125.0,1.8,22.4,764.0,846.36,631.75
2018,9,1,10,15,857.5,127.0,1.9,22.7,793.5,881.89,654.37
2018,9,1,10,30,866.0,129.0,2.0,23.0,823.0,910.27,672.18
2018,9,1,10,45,871.5,130.5,2.15,23.35,845.0,936.98,689.31
2018,9,1,11,0,877.0,132.0,2.3,23.7,867.0,960.7,704.48
2018,9,1,11,15,881.0,132.5,2.4,23.9,881.5,978.83,715.99
2018,9,1,11,30,885.0,133.0,2.5,24.1,896.0,993.69,725.49
2018,9,1,11,45,887.0,133.5,2.65,24.3,902.5,1003.24,732.16
2018,9,1,12,0,889.0,134.0,2.8,24.5,909.0,1009.34,736.71
2018,9,1,12,15,883.5,136.5,2.9,24.6,905.5,1006.74,735.56
2018,9,1,12,30,878.0,139.0,3.0,24.7,902.0,1000.67,732.32
2018,9,1,12,45,869.0,142.5,3.1,24.85,890.5,988.89,725.31
2018,9,1,13,0,860.0,146.0,3.2,25.0,879.0,979.67,720.09
2018,9,1,13,15,855.5,144.5,3.25,24.95,861.0,960.37,708.44
2018,9,1,13,30,851.0,143.0,3.3,24.9,843.0,937.95,694.8
2018,9,1,13,45,844.5,141.5,3.4,24.85,818.5,910.73,678.27
2018,9,1,14,0,838.0,140.0,3.5,24.8,794.0,880.75,659.76
2018,9,1,14,15,828.5,137.5,3.5,24.6,762.0,844.61,636.71
2018,9,1,14,30,819.0,135.0,3.5,24.4,730.0,806.24,611.97
2018,9,1,14,45,806.0,132.0,3.55,24.2,691.5,762.66,583.52
2018,9,1,15,0,793.0,129.0,3.6,24.0,653.0,717.56,553.6
2018,9,1,15,15,775.0,125.0,3.6,24.0,609.0,666.74,517.11
2018,9,1,15,30,757.0,121.0,3.6,24.0,565.0,616.26,479.78
2018,9,1,15,45,735.0,116.0,3.55,23.3,517.0,561.05,439.1
2018,9,1,16,0,713.0,111.0,3.5,22.6,469.0,506.27,397.44
2018,9,1,16,15,684.5,105.0,3.45,22.05,419.0,448.0,351.54
2018,9,1,16,30,656.0,99.0,3.4,21.5,369.0,391.46,305.52
2018,9,1,16,45,614.5,91.5,3.35,20.9,317.0,330.49,254.82
2018,9,1,17,0,573.0,84.0,3.3,20.3,265.0,273.33,205.97
2018,9,1,17,15,513.5,74.5,3.2,19.55,214.0,213.52,154.88
2018,9,1,17,30,454.0,65.0,3.1,18.8,163.0,160.24,109.41
2018,9,1,17,45,368.0,52.5,3.0,18.05,117.5,106.93,66.62
2018,9,1,18,0,282.0,40.0,2.9,17.3,72.0,63.13,34.15
2018,9,1,18,15,168.5,24.5,2.9,16.8,41.0,25.95,3.99
2018,9,1,18,30,55.0,9.0,2.9,16.3,10.0,8.85,0.0
2018,9,1,18,45,27.5,4.5,2.9,15.85,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,5,45,70.0,11.5,1.7,13.5,15.5,11.3,0.0
2018,9,2,6,0,140.0,23.0,1.8,13.9,31.0,22.86,0.0
2018,9,2,6,15,245.0,37.5,1.8,14.45,69.5,56.15,30.33
2018,9,2,6,30,350.0,52.0,1.8,15.0,108.0,101.13,63.3
2018,9,2,6,45,424.0,62.5,1.8,15.5,155.5,149.33,102.58
2018,9,2,7,0,498.0,73.0,1.8,16.0,203.0,205.3,150.05
2018,9,2,7,15,549.5,81.5,1.75,16.65,254.5,260.38,197.77
2018,9,2,7,30,601.0,90.0,1.7,17.3,306.0,320.79,249.05
2018,9,2,7,45,638.5,96.5,1.65,17.9,357.5,378.11,296.83
2018,9,2,8,0,676.0,103.0,1.6,18.5,409.0,438.5,345.37
2018,9,2,8,15,703.5,108.0,1.65,19.1,458.5,494.69,389.44
2018,9,2,8,30,731.0,113.0,1.7,19.7,508.0,552.2,433.06
2018,9,2,8,45,752.5,116.0,1.7,20.35,553.5,604.81,471.37
2018,9,2,9,0,774.0,119.0,1.7,21.0,599.0,656.56,507.87
2018,9,2,9,15,787.0,124.0,1.7,21.6,640.0,704.82,540.49
2018,9,2,9,30,800.0,129.0,1.7,22.2,681.0,751.85,570.31
2018,9,2,9,45,809.0,132.5,1.75,22.8,715.5,792.65,595.75
2018,9,2,10,0,818.0,136.0,1.8,23.4,750.0,831.45,619.57
2018,9,2,10,15,827.0,138.0,1.8,23.85,779.0,866.48,640.48
2018,9,2,10,30,836.0,140.0,1.8,24.3,808.0,899.08,659.6
2018,9,2,10,45,842.5,141.5,1.85,24.75,830.0,926.28,675.62
2018,9,2,11,0,849.0,143.0,1.9,25.2,852.0,950.6,689.78
2018,9,2,11,15,853.5,143.5,1.95,25.55,866.5,968.93,700.41
2018,9,2,11,30,858.0,144.0,2.0,25.9,881.0,984.05,709.1
2018,9,2,11,45,860.5,143.5,2.05,26.25,887.0,986.88,710.08
2018,9,2,12,0,863.0,143.0,2.1,26.6,893.0,992.24,712.92
2018,9,2,12,15,861.0,143.5,2.15,26.75,890.5,990.89,712.14
2018,9,2,12,30,859.0,144.0,2.2,26.9,888.0,992.15,713.22
2018,9,2,12,45,854.0,145.0,2.3,27.0,877.5,981.61,707.51
2018,9,2,13,0,849.0,146.0,2.4,27.1,867.0,967.78,699.84
2018,9,2,13,15,844.5,144.5,2.45,27.05,849.0,948.58,688.67
2018,9,2,13,30,840.0,143.0,2.5,27.0,831.0,926.28,675.55
2018,9,2,13,45,833.5,141.0,2.6,26.9,806.0,898.72,659.47
2018,9,2,14,0,827.0,139.0,2.7,26.8,781.0,868.43,641.45
2018,9,2,14,15,817.5,136.0,2.75,26.55,749.0,832.03,619.14
2018,9,2,14,30,808.0,133.0,2.8,26.3,717.0,793.45,595.11
2018,9,2,14,45,795.0,130.0,2.9,26.05,679.0,750.23,567.79
2018,9,2,15,0,782.0,127.0,3.0,25.8,641.0,705.52,538.93
2018,9,2,15,15,763.5,123.0,3.0,25.8,597.0,654.8,502.86
2018,9,2,15,30,745.0,119.0,3.0,25.8,553.0,604.48,466.08
2018,9,2,15,45,722.5,114.0,3.05,24.9,505.5,549.55,426.63
2018,9,2,16,0,700.0,109.0,3.1,24.0,458.0,495.13,386.11
2018,9,2,16,15,669.5,103.0,3.1,23.35,407.5,436.61,340.5
2018,9,2,16,30,639.0,97.0,3.1,22.7,357.0,380.05,294.92
2018,9,2,16,45,596.0,90.0,3.1,22.0,306.0,320.06,245.39
2018,9,2,17,0,553.0,83.0,3.1,21.3,255.0,264.07,197.86
2018,9,2,17,15,492.0,73.5,3.0,20.45,205.0,205.19,147.92
2018,9,2,17,30,431.0,64.0,2.9,19.6,155.0,153.04,103.81
2018,9,2,17,45,343.0,51.5,2.85,18.75,111.0,100.32,61.95
2018,9,2,18,0,255.0,39.0,2.8,17.9,67.0,58.91,31.6
2018,9,2,18,15,150.0,23.5,2.75,17.35,38.0,23.85,0.2
2018,9,2,18,30,45.0,8.0,2.7,16.8,9.0,7.86,0.0
2018,9,2,18,45,22.5,4.0,2.7,16.3,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,5,45,68.5,10.5,1.5,13.55,14.5,10.32,0.0
2018,9,3,6,0,137.0,21.0,1.6,13.9,29.0,20.86,0.0
2018,9,3,6,15,241.0,36.0,1.65,14.35,67.0,54.23,28.83
2018,9,3,6,30,345.0,51.0,1.7,14.8,105.0,99.21,61.9
2018,9,3,6,45,386.0,62.5,1.75,15.25,144.5,140.48,96.78
2018,9,3,7,0,427.0,74.0,1.8,15.7,184.0,186.41,136.91
2018,9,3,7,15,411.5,90.0,1.75,16.2,215.5,223.44,171.23
2018,9,3,7,30,396.0,106.0,1.7,16.7,247.0,258.33,202.58
2018,9,3,7,45,460.0,114.0,1.7,17.15,302.5,317.02,251.13
2018,9,3,8,0,524.0,122.0,1.7,17.6,358.0,381.97,303.56
2018,9,3,8,15,596.5,123.0,1.7,18.2,421.0,452.41,358.79
2018,9,3,8,30,669.0,124.0,1.7,18.8,484.0,526.87,415.51
2018,9,3,8,45,715.5,122.0,1.7,19.35,537.0,587.18,460.14
2018,9,3,9,0,762.0,120.0,1.7,19.9,590.0,648.89,504.59
2018,9,3,9,15,766.5,128.5,1.7,20.4,628.5,694.11,535.47
2018,9,3,9,30,771.0,137.0,1.7,20.9,667.0,737.47,563.34
2018,9,3,9,45,769.0,147.0,1.75,21.4,698.5,775.16,587.2
2018,9,3,10,0,767.0,157.0,1.8,21.9,730.0,812.59,610.65
2018,9,3,10,15,777.0,159.0,1.8,22.35,759.0,844.58,629.84
2018,9,3,10,30,787.0,161.0,1.8,22.8,788.0,876.76,649.02
2018,9,3,10,45,794.0,163.0,1.85,23.2,810.0,903.81,665.31
2018,9,3,11,0,801.0,165.0,1.9,23.6,832.0,928.16,679.85
2018,9,3,11,15,806.0,165.5,2.0,23.9,846.0,946.2,691.14
2018,9,3,11,30,811.0,166.0,2.1,24.2,860.0,961.21,700.59
2018,9,3,11,45,813.5,165.5,2.15,24.5,866.0,969.63,705.34
2018,9,3,12,0,816.0,165.0,2.2,24.8,872.0,974.8,708.17
2018,9,3,12,15,818.5,163.5,2.3,24.95,871.0,975.64,709.3
2018,9,3,12,30,821.0,162.0,2.4,25.1,870.0,973.17,708.41
2018,9,3,12,45,822.0,159.0,2.45,25.25,861.0,964.36,703.04
2018,9,3,13,0,823.0,156.0,2.5,25.4,852.0,952.26,695.68
2018,9,3,13,15,818.0,154.5,2.6,25.35,834.0,932.91,684.64
2018,9,3,13,30,813.0,153.0,2.7,25.3,816.0,910.58,671.63
2018,9,3,13,45,805.5,151.0,2.75,25.25,791.0,882.65,654.45
2018,9,3,14,0,798.0,149.0,2.8,25.2,766.0,852.15,635.47
2018,9,3,14,15,787.5,146.5,2.85,24.95,734.0,816.22,613.14
2018,9,3,14,30,777.0,144.0,2.9,24.7,702.0,778.26,589.17
2018,9,3,14,45,763.0,140.5,2.95,24.4,664.0,736.49,562.31
2018,9,3,15,0,749.0,137.0,3.0,24.1,626.0,691.54,532.19
2018,9,3,15,15,730.0,132.5,3.0,24.1,582.5,641.11,495.85
2018,9,3,15,30,711.0,128.0,3.0,24.1,539.0,590.34,458.44
2018,9,3,15,45,686.0,123.5,3.0,23.2,492.0,536.02,418.89
2018,9,3,16,0,661.0,119.0,3.0,22.3,445.0,482.53,378.6
2018,9,3,16,15,627.5,112.5,2.95,21.75,395.0,424.03,332.54
2018,9,3,16,30,594.0,106.0,2.9,21.2,345.0,367.91,286.96
2018,9,3,16,45,549.0,97.5,2.85,20.6,294.0,308.17,237.47
2018,9,3,17,0,504.0,89.0,2.8,20.0,243.0,252.75,190.39
2018,9,3,17,15,441.0,78.0,2.65,19.4,194.0,193.71,140.4
2018,9,3,17,30,378.0,67.0,2.5,18.8,145.0,143.03,97.71
2018,9,3,17,45,291.5,52.5,2.4,18.2,102.0,92.9,58.08
2018,9,3,18,0,205.0,38.0,2.3,17.6,59.0,53.03,28.64
2018,9,3,18,15,118.0,22.5,2.2,17.25,33.0,21.6,0.0
2018,9,3,18,30,31.0,7.0,2.1,16.9,7.0,6.88,0.0
2018,9,3,18,45,15.5,3.5,2.0,16.55,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,1.85,13.8,14.0,10.32,0.0
2018,9,4,6,0,133.0,21.0,2.0,14.2,28.0,20.62,0.0
2018,9,4,6,15,238.5,36.0,2.05,14.7,66.0,53.87,28.43
2018,9,4,6,30,344.0,51.0,2.1,15.2,104.0,98.83,61.46
2018,9,4,6,45,327.0,64.0,2.15,15.7,130.0,129.96,90.21
2018,9,4,7,0,310.0,77.0,2.2,16.2,156.0,158.96,117.81
2018,9,4,7,15,393.0,89.0,2.1,16.75,212.5,216.34,165.74
2018,9,4,7,30,476.0,101.0,2.0,17.3,269.0,282.88,221.01
2018,9,4,7,45,561.0,103.0,1.95,17.8,331.5,350.68,276.69
2018,9,4,8,0,646.0,105.0,1.9,18.3,394.0,425.19,336.46
2018,9,4,8,15,688.0,107.0,1.85,18.95,447.0,484.43,382.78
2018,9,4,8,30,730.0,109.0,1.8,19.6,500.0,546.44,429.66
2018,9,4,8,45,750.5,113.5,1.75,20.2,546.0,599.87,468.52
2018,9,4,9,0,771.0,118.0,1.7,20.8,592.0,652.34,505.39
2018,9,4,9,15,793.5,118.0,1.65,21.45,634.5,702.03,538.69
2018,9,4,9,30,816.0,118.0,1.6,22.1,677.0,751.19,569.43
2018,9,4,9,45,836.0,116.0,1.55,22.75,714.5,795.4,596.04
2018,9,4,10,0,856.0,114.0,1.5,23.4,752.0,834.46,618.66
2018,9,4,10,15,864.5,115.5,1.5,23.95,781.0,869.17,638.86
2018,9,4,10,30,873.0,117.0,1.5,24.5,810.0,901.33,657.2
2018,9,4,10,45,880.0,118.0,1.55,25.05,832.5,928.86,673.06
2018,9,4,11,0,887.0,119.0,1.6,25.6,855.0,953.42,687.01
2018,9,4,11,15,891.0,119.5,1.65,25.95,869.0,971.51,697.41
2018,9,4,11,30,895.0,120.0,1.7,26.3,883.0,986.26,705.85
2018,9,4,11,45,897.0,120.0,1.8,26.65,889.5,995.16,711.36
2018,9,4,12,0,899.0,120.0,1.9,27.0,896.0,1000.54,714.82
2018,9,4,12,15,898.0,120.0,1.95,27.2,893.5,999.49,714.15
2018,9,4,12,30,897.0,120.0,2.0,27.4,891.0,994.89,711.43
2018,9,4,12,45,894.5,120.0,2.1,27.55,881.0,985.35,706.44
2018,9,4,13,0,892.0,120.0,2.2,27.7,871.0,972.36,699.33
2018,9,4,13,15,887.5,119.0,2.3,27.7,853.0,953.11,688.64
2018,9,4,13,30,883.0,118.0,2.4,27.7,835.0,930.65,675.88
2018,9,4,13,45,876.5,116.5,2.5,27.7,809.5,902.8,659.52
2018,9,4,14,0,870.0,115.0,2.6,27.7,784.0,872.12,641.15
2018,9,4,14,15,860.5,113.0,2.7,27.45,751.5,835.75,619.4
2018,9,4,14,30,851.0,111.0,2.8,27.2,719.0,800.47,598.08
2018,9,4,14,45,838.0,108.5,2.9,26.9,680.0,756.18,570.29
2018,9,4,15,0,825.0,106.0,3.0,26.6,641.0,710.29,540.88
2018,9,4,15,15,808.0,103.0,3.0,26.6,597.0,659.84,505.84
2018,9,4,15,30,791.0,100.0,3.0,26.6,553.0,608.66,468.44
2018,9,4,15,45,767.0,97.0,3.05,25.7,505.0,552.99,428.35
2018,9,4,16,0,743.0,94.0,3.1,24.8,457.0,497.86,387.14
2018,9,4,16,15,710.5,89.0,3.1,24.1,405.5,437.64,340.16
2018,9,4,16,30,678.0,84.0,3.1,23.4,354.0,379.25,292.97
2018,9,4,16,45,633.5,78.0,3.05,22.65,302.0,317.84,242.06
2018,9,4,17,0,589.0,72.0,3.0,21.9,250.0,260.56,193.22
2018,9,4,17,15,525.0,64.5,2.9,21.0,200.0,201.25,142.79
2018,9,4,17,30,461.0,57.0,2.8,20.1,150.0,148.99,98.61
2018,9,4,17,45,364.5,45.5,2.7,19.25,105.5,95.7,56.89
2018,9,4,18,0,268.0,34.0,2.6,18.4,61.0,53.89,26.72
2018,9,4,18,15,154.0,20.5,2.5,17.85,34.0,19.94,0.0
2018,9,4,18,30,40.0,7.0,2.4,17.3,7.0,6.88,0.0
2018,9,4,18,45,20.0,3.5,2.35,16.8,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,5,45,62.5,10.5,1.6,13.45,13.5,10.32,0.0
2018,9,5,6,0,125.0,21.0,1.7,13.8,27.0,20.31,0.0
2018,9,5,6,15,233.5,35.0,1.75,14.3,64.0,52.36,27.29
2018,9,5,6,30,342.0,49.0,1.8,14.8,101.0,96.36,59.53
2018,9,5,6,45,354.0,60.5,1.8,15.25,133.0,131.64,90.57
2018,9,5,7,0,366.0,72.0,1.8,15.7,165.0,168.17,123.71
2018,9,5,7,15,364.0,88.0,1.8,16.25,198.0,205.98,158.02
2018,9,5,7,30,362.0,104.0,1.8,16.8,231.0,243.24,190.92
2018,9,5,7,45,511.0,101.0,1.8,17.35,311.5,326.92,258.74
2018,9,5,8,0,660.0,98.0,1.8,17.9,392.0,424.27,336.24
2018,9,5,8,15,699.0,101.0,1.8,18.45,444.5,483.57,382.85
2018,9,5,8,30,738.0,104.0,1.8,19.0,497.0,545.33,430.01
2018,9,5,8,45,759.5,107.0,1.85,19.6,542.5,597.45,468.67
2018,9,5,9,0,781.0,110.0,1.9,20.2,588.0,650.16,506.64
2018,9,5,9,15,794.0,113.5,2.0,20.65,628.0,697.02,539.38
2018,9,5,9,30,807.0,117.0,2.1,21.1,668.0,742.62,569.7
2018,9,5,9,45,815.0,121.5,2.2,21.55,702.5,783.78,596.58
2018,9,5,10,0,823.0,126.0,2.3,22.0,737.0,822.85,621.77
2018,9,5,10,15,832.5,127.0,2.4,22.3,765.5,857.21,643.92
2018,9,5,10,30,842.0,128.0,2.5,22.6,794.0,889.14,664.37
2018,9,5,10,45,849.0,129.0,2.6,22.95,816.0,911.24,678.05
2018,9,5,11,0,856.0,130.0,2.7,23.3,838.0,935.14,693.05
2018,9,5,11,15,860.5,130.5,2.8,23.4,852.0,953.15,704.83
2018,9,5,11,30,865.0,131.0,2.9,23.5,866.0,967.97,714.63
2018,9,5,11,45,868.0,130.0,2.95,23.6,872.0,976.47,719.99
2018,9,5,12,0,871.0,129.0,3.0,23.7,878.0,981.59,723.29
2018,9,5,12,15,870.5,129.0,3.1,23.7,876.0,980.94,723.62
2018,9,5,12,30,870.0,129.0,3.2,23.7,874.0,976.86,721.84
2018,9,5,12,45,867.5,128.5,3.3,23.65,863.5,966.93,716.42
2018,9,5,13,0,865.0,128.0,3.4,23.6,853.0,953.66,708.88
2018,9,5,13,15,860.5,126.5,3.45,23.4,835.0,934.22,697.34
2018,9,5,13,30,856.0,125.0,3.5,23.2,817.0,911.68,683.73
2018,9,5,13,45,849.5,123.5,3.6,23.05,792.0,884.39,667.02
2018,9,5,14,0,843.0,122.0,3.7,22.9,767.0,858.57,651.24
2018,9,5,14,15,833.5,120.0,3.7,22.55,735.0,822.61,628.23
2018,9,5,14,30,824.0,118.0,3.7,22.2,703.0,784.42,603.48
2018,9,5,14,45,811.5,115.0,3.7,21.85,665.0,740.89,574.63
2018,9,5,15,0,799.0,112.0,3.7,21.5,627.0,695.81,544.28
2018,9,5,15,15,781.0,109.0,3.7,21.5,583.5,645.73,507.79
2018,9,5,15,30,763.0,106.0,3.7,21.5,540.0,595.09,469.56
2018,9,5,15,45,739.5,102.0,3.7,20.5,492.5,540.49,428.98
2018,9,5,16,0,716.0,98.0,3.7,19.5,445.0,485.83,386.9
2018,9,5,16,15,685.0,92.5,3.65,18.85,394.5,426.92,339.47
2018,9,5,16,30,654.0,87.0,3.6,18.2,344.0,370.04,292.13
2018,9,5,16,45,610.0,80.5,3.5,17.6,293.0,309.71,240.7
2018,9,5,17,0,566.0,74.0,3.4,17.0,242.0,253.49,191.57
2018,9,5,17,15,502.0,65.5,3.3,16.5,192.5,194.68,140.43
2018,9,5,17,30,438.0,57.0,3.2,16.0,143.0,142.97,95.94
2018,9,5,17,45,341.5,45.5,3.15,15.45,100.0,91.37,55.08
2018,9,5,18,0,245.0,34.0,3.1,14.9,57.0,50.66,25.08
2018,9,5,18,15,137.0,19.5,3.0,14.65,31.0,18.18,0.0
2018,9,5,18,30,29.0,5.0,2.9,14.4,5.0,4.91,0.0
2018,9,5,18,45,14.5,2.5,2.8,14.15,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,5,45,85.5,10.0,1.6,12.25,14.0,9.83,0.0
2018,9,6,6,0,171.0,20.0,1.7,12.6,28.0,20.75,0.0
2018,9,6,6,15,305.5,31.0,1.7,13.05,68.0,54.5,26.33
2018,9,6,6,30,440.0,42.0,1.7,13.5,108.0,103.43,61.36
2018,9,6,6,45,434.5,53.5,1.7,14.0,140.0,141.24,95.66
2018,9,6,7,0,429.0,65.0,1.7,14.5,172.0,178.23,130.45
2018,9,6,7,15,566.0,66.0,1.65,15.05,242.0,248.32,188.61
2018,9,6,7,30,703.0,67.0,1.6,15.6,312.0,333.49,259.16
2018,9,6,7,45,738.0,70.5,1.55,16.15,364.0,391.92,308.73
2018,9,6,8,0,773.0,74.0,1.5,16.7,416.0,452.93,358.62
2018,9,6,8,15,798.0,77.0,1.5,17.4,466.0,510.32,403.85
2018,9,6,8,30,823.0,80.0,1.5,18.1,516.0,568.55,447.98
2018,9,6,8,45,842.0,82.0,1.55,18.75,562.5,620.64,486.47
2018,9,6,9,0,861.0,84.0,1.6,19.4,609.0,673.83,524.28
2018,9,6,9,15,869.5,88.0,1.7,20.0,649.0,720.92,555.43
2018,9,6,9,30,878.0,92.0,1.8,20.6,689.0,766.16,584.87
2018,9,6,9,45,883.0,96.0,1.95,21.2,723.0,806.56,611.03
2018,9,6,10,0,888.0,100.0,2.1,21.8,757.0,844.44,635.26
2018,9,6,10,15,895.5,102.0,2.2,22.15,786.0,879.66,657.7
2018,9,6,10,30,903.0,104.0,2.3,22.5,815.0,912.15,678.23
2018,9,6,10,45,908.5,104.5,2.4,22.9,836.5,938.34,694.39
2018,9,6,11,0,914.0,105.0,2.5,23.3,858.0,961.38,708.53
2018,9,6,11,15,917.0,105.5,2.6,23.45,871.5,978.79,719.73
2018,9,6,11,30,920.0,106.0,2.7,23.6,885.0,992.74,728.8
2018,9,6,11,45,922.0,106.0,2.75,23.8,891.0,1001.66,734.12
2018,9,6,12,0,924.0,106.0,2.8,24.0,897.0,1006.98,737.26
2018,9,6,12,15,927.0,103.5,2.8,24.05,895.5,1006.95,737.06
2018,9,6,12,30,930.0,101.0,2.8,24.1,894.0,1003.24,734.64
2018,9,6,12,45,933.0,97.0,2.8,24.2,884.5,994.23,728.79
2018,9,6,13,0,936.0,93.0,2.8,24.3,875.0,981.51,720.68
2018,9,6,13,15,932.5,92.5,2.85,24.3,857.0,962.86,709.5
2018,9,6,13,30,929.0,92.0,2.9,24.3,839.0,940.8,696.14
2018,9,6,13,45,923.5,90.5,2.9,24.25,813.5,912.63,678.45
2018,9,6,14,0,918.0,89.0,2.9,24.2,788.0,881.39,658.71
2018,9,6,14,15,910.0,87.5,2.9,24.1,755.5,845.22,635.64
2018,9,6,14,30,902.0,86.0,2.9,24.0,723.0,806.49,610.65
2018,9,6,14,45,891.5,84.0,2.9,23.85,684.5,763.01,582.22
2018,9,6,15,0,881.0,82.0,2.9,23.7,646.0,717.61,552.08
2018,9,6,15,15,865.5,79.5,2.9,23.7,601.5,666.64,517.19
2018,9,6,15,30,850.0,77.0,2.9,23.7,557.0,614.69,478.79
2018,9,6,15,45,830.0,74.5,2.8,23.2,509.0,559.45,437.28
2018,9,6,16,0,810.0,72.0,2.7,22.7,461.0,505.37,395.28
2018,9,6,16,15,782.0,69.0,2.65,22.3,410.0,445.91,347.75
2018,9,6,16,30,754.0,66.0,2.6,21.9,359.0,387.96,299.8
2018,9,6,16,45,713.5,62.0,2.55,21.45,306.5,326.25,247.59
2018,9,6,17,0,673.0,58.0,2.5,21.0,254.0,268.11,196.96
2018,9,6,17,15,611.0,52.0,2.3,20.25,202.5,206.22,143.53
2018,9,6,17,30,549.0,46.0,2.1,19.5,151.0,151.31,96.53
2018,9,6,17,45,446.5,37.5,1.85,18.7,105.5,95.72,53.25
2018,9,6,18,0,344.0,29.0,1.6,17.9,60.0,52.3,22.3
2018,9,6,18,15,197.0,17.5,1.6,17.45,32.5,19.32,0.0
2018,9,6,18,30,50.0,6.0,1.6,17.0,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.6,16.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,5,45,109.5,9.5,1.55,12.7,14.5,9.34,0.0
2018,9,7,6,0,219.0,19.0,1.6,13.1,29.0,20.53,0.0
2018,9,7,6,15,364.5,28.0,1.65,13.65,70.5,55.87,25.02
2018,9,7,6,30,510.0,37.0,1.7,14.2,112.0,107.67,61.58
2018,9,7,6,45,586.5,43.0,1.7,14.75,162.5,160.48,105.11
2018,9,7,7,0,663.0,49.0,1.7,15.3,213.0,221.6,157.99
2018,9,7,7,15,710.5,53.5,1.65,16.0,266.5,280.46,210.32
2018,9,7,7,30,758.0,58.0,1.6,16.7,320.0,343.94,265.38
2018,9,7,7,45,790.5,61.0,1.55,17.4,373.0,403.71,316.02
2018,9,7,8,0,823.0,64.0,1.5,18.1,426.0,464.85,365.75
2018,9,7,8,15,846.0,66.5,1.55,18.8,476.5,522.87,411.55
2018,9,7,8,30,869.0,69.0,1.6,19.5,527.0,581.42,456.02
2018,9,7,8,45,886.5,71.0,1.6,20.2,574.0,636.18,495.82
2018,9,7,9,0,904.0,73.0,1.6,20.9,621.0,690.29,532.97
2018,9,7,9,15,914.0,75.5,1.6,21.55,662.0,738.63,563.65
2018,9,7,9,30,924.0,78.0,1.6,22.2,703.0,785.11,592.47
2018,9,7,9,45,930.0,81.0,1.65,22.8,738.0,826.87,618.18
2018,9,7,10,0,936.0,84.0,1.7,23.4,773.0,866.03,641.86
2018,9,7,10,15,943.0,85.0,1.75,23.9,802.5,901.12,662.86
2018,9,7,10,30,950.0,86.0,1.8,24.4,832.0,933.28,681.84
2018,9,7,10,45,955.5,86.5,1.85,24.9,854.0,960.46,697.51
2018,9,7,11,0,961.0,87.0,1.9,25.4,876.0,984.31,711.07
2018,9,7,11,15,964.5,87.5,1.95,25.75,890.0,1002.83,721.69
2018,9,7,11,30,968.0,88.0,2.0,26.1,904.0,1017.72,730.14
2018,9,7,11,45,969.5,88.5,2.1,26.45,910.5,1026.98,735.77
2018,9,7,12,0,971.0,89.0,2.2,26.8,917.0,1032.43,739.16
2018,9,7,12,15,970.5,89.0,2.3,27.05,914.5,1031.6,739.0
2018,9,7,12,30,970.0,89.0,2.4,27.3,912.0,1026.93,736.57
2018,9,7,12,45,966.5,89.0,2.5,27.5,901.0,1015.6,730.18
2018,9,7,13,0,963.0,89.0,2.6,27.7,890.0,1000.58,721.52
2018,9,7,13,15,959.0,88.5,2.7,27.65,871.5,980.95,710.65
2018,9,7,13,30,955.0,88.0,2.8,27.6,853.0,957.84,697.5
2018,9,7,13,45,949.0,87.0,2.9,27.55,826.5,929.07,680.58
2018,9,7,14,0,943.0,86.0,3.0,27.5,800.0,897.18,661.48
2018,9,7,14,15,934.5,85.0,3.1,27.25,767.0,860.3,639.32
2018,9,7,14,30,926.0,84.0,3.2,27.0,734.0,820.82,615.09
2018,9,7,14,45,914.0,81.5,3.25,26.75,693.5,774.73,585.65
2018,9,7,15,0,902.0,79.0,3.3,26.5,653.0,726.77,554.44
2018,9,7,15,15,886.5,77.0,3.3,26.5,608.0,675.41,519.53
2018,9,7,15,30,871.0,75.0,3.3,26.5,563.0,623.01,481.01
2018,9,7,15,45,850.5,72.5,3.4,25.65,514.0,566.47,439.95
2018,9,7,16,0,830.0,70.0,3.5,24.8,465.0,511.09,398.04
2018,9,7,16,15,801.5,67.0,3.45,24.15,413.0,450.39,349.84
2018,9,7,16,30,773.0,64.0,3.4,23.5,361.0,391.22,301.11
2018,9,7,16,45,732.0,60.0,3.35,22.8,307.5,328.37,248.09
2018,9,7,17,0,691.0,56.0,3.3,22.1,254.0,269.13,196.6
2018,9,7,17,15,628.5,50.5,3.15,21.2,202.0,207.06,143.0
2018,9,7,17,30,566.0,45.0,3.0,20.3,150.0,151.47,95.51
2018,9,7,17,45,461.5,36.5,2.8,19.45,104.0,94.99,51.78
2018,9,7,18,0,357.0,28.0,2.6,18.6,58.0,50.77,20.1
2018,9,7,18,15,204.0,17.0,2.6,18.0,31.5,18.18,0.0
2018,9,7,18,30,51.0,6.0,2.6,17.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.55,16.85,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.0,2.4,13.55,14.0,8.85,0.0
2018,9,8,6,0,225.0,18.0,2.6,14.0,28.0,21.63,0.0
2018,9,8,6,15,371.0,27.0,2.65,14.55,69.0,55.09,23.83
2018,9,8,6,30,517.0,36.0,2.7,15.1,110.0,107.58,60.93
2018,9,8,6,45,591.0,41.5,2.7,15.65,160.0,159.34,103.68
2018,9,8,7,0,665.0,47.0,2.7,16.2,210.0,219.5,156.01
2018,9,8,7,15,711.0,51.0,2.7,16.75,262.5,277.43,208.08
2018,9,8,7,30,757.0,55.0,2.7,17.3,315.0,339.8,263.02
2018,9,8,7,45,788.5,58.0,2.7,17.85,367.0,399.03,314.23
2018,9,8,8,0,820.0,61.0,2.7,18.4,419.0,459.52,364.69
2018,9,8,8,15,842.0,63.5,2.7,18.95,469.0,516.8,410.91
