Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,8,30,864.0,66.0,2.7,19.5,519.0,574.52,455.78
2018,9,8,8,45,880.0,68.0,2.75,20.05,565.0,628.05,496.16
2018,9,8,9,0,896.0,70.0,2.8,20.6,611.0,680.81,533.93
2018,9,8,9,15,904.0,73.5,2.8,21.1,651.5,728.41,565.51
2018,9,8,9,30,912.0,77.0,2.8,21.6,692.0,774.01,595.15
2018,9,8,9,45,916.0,81.5,2.85,22.1,726.5,815.32,621.63
2018,9,8,10,0,920.0,86.0,2.9,22.6,761.0,853.93,645.95
2018,9,8,10,15,927.5,87.0,2.95,22.95,790.0,888.9,667.95
2018,9,8,10,30,935.0,88.0,3.0,23.3,819.0,921.03,687.92
2018,9,8,10,45,940.0,89.0,3.0,23.65,840.5,947.88,703.9
2018,9,8,11,0,945.0,90.0,3.0,24.0,862.0,971.44,717.68
2018,9,8,11,15,947.5,90.5,3.1,24.3,875.5,988.69,728.29
2018,9,8,11,30,950.0,91.0,3.2,24.6,889.0,1002.36,736.66
2018,9,8,11,45,951.0,91.5,3.25,24.85,895.0,1010.92,741.57
2018,9,8,12,0,952.0,92.0,3.3,25.1,901.0,1015.74,744.19
2018,9,8,12,15,954.0,90.5,3.35,25.35,899.0,1015.61,743.74
2018,9,8,12,30,956.0,89.0,3.4,25.6,897.0,1011.7,740.98
2018,9,8,12,45,957.5,86.0,3.5,25.85,887.0,1001.9,734.89
2018,9,8,13,0,959.0,83.0,3.6,26.1,877.0,988.33,726.44
2018,9,8,13,15,955.0,82.5,3.7,26.1,858.5,968.68,714.75
2018,9,8,13,30,951.0,82.0,3.8,26.1,840.0,945.56,700.77
2018,9,8,13,45,944.5,81.5,3.85,26.1,814.0,916.91,682.77
2018,9,8,14,0,938.0,81.0,3.9,26.1,788.0,885.19,662.63
2018,9,8,14,15,930.0,80.0,3.95,25.95,755.0,848.8,639.56
2018,9,8,14,30,922.0,79.0,4.0,25.8,722.0,809.8,614.47
2018,9,8,14,45,911.0,77.5,4.05,25.65,683.0,765.63,585.45
2018,9,8,15,0,900.0,76.0,4.1,25.5,644.0,719.53,554.67
2018,9,8,15,15,885.0,73.5,4.1,25.5,599.0,668.01,519.04
2018,9,8,15,30,870.0,71.0,4.1,25.5,554.0,615.43,479.72
2018,9,8,15,45,850.5,69.0,4.1,24.9,506.0,560.04,438.12
2018,9,8,16,0,831.0,67.0,4.1,24.3,458.0,504.61,395.0
2018,9,8,16,15,804.0,64.0,4.05,23.7,407.0,445.71,347.59
2018,9,8,16,30,777.0,61.0,4.0,23.1,356.0,387.09,298.74
2018,9,8,16,45,736.0,57.5,3.95,22.45,303.0,324.66,245.55
2018,9,8,17,0,695.0,54.0,3.9,21.8,250.0,265.83,193.98
2018,9,8,17,15,630.5,48.5,3.7,20.95,198.0,203.24,139.75
2018,9,8,17,30,566.0,43.0,3.5,20.1,146.0,147.4,92.05
2018,9,8,17,45,453.0,35.5,3.3,19.25,100.5,91.28,49.08
2018,9,8,18,0,340.0,28.0,3.1,18.4,55.0,48.14,17.86
2018,9,8,18,15,183.0,16.0,3.1,17.8,29.0,16.4,0.0
2018,9,8,18,30,26.0,4.0,3.1,17.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,3.05,16.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,9,5,45,96.5,9.0,2.05,12.95,13.0,0.0,0.0
2018,9,9,6,0,193.0,18.0,2.1,13.4,26.0,20.89,0.0
2018,9,9,6,15,340.5,28.0,2.15,13.95,66.5,53.52,23.41
2018,9,9,6,30,488.0,38.0,2.2,14.5,107.0,104.88,60.0
2018,9,9,6,45,568.5,45.0,2.3,15.0,158.0,157.73,103.32
2018,9,9,7,0,649.0,52.0,2.4,15.5,209.0,219.99,157.06
2018,9,9,7,15,699.0,57.0,2.3,16.05,263.0,279.3,209.97
2018,9,9,7,30,749.0,62.0,2.2,16.6,317.0,343.53,266.01
2018,9,9,7,45,784.0,65.5,2.1,17.1,371.0,404.37,318.06
2018,9,9,8,0,819.0,69.0,2.0,17.6,425.0,467.71,370.12
2018,9,9,8,15,842.5,72.0,1.95,18.2,476.0,526.57,416.75
2018,9,9,8,30,866.0,75.0,1.9,18.8,527.0,584.48,460.88
2018,9,9,8,45,882.5,77.5,1.85,19.4,573.5,638.94,500.71
2018,9,9,9,0,899.0,80.0,1.8,20.0,620.0,692.67,538.16
2018,9,9,9,15,912.5,81.0,1.85,20.6,662.0,741.61,570.05
2018,9,9,9,30,926.0,82.0,1.9,21.2,704.0,788.97,600.31
2018,9,9,9,45,936.0,83.5,1.9,21.8,740.0,832.25,626.85
2018,9,9,10,0,946.0,85.0,1.9,22.4,776.0,873.18,651.39
2018,9,9,10,15,953.0,85.5,1.95,22.85,805.0,907.89,672.39
2018,9,9,10,30,960.0,86.0,2.0,23.3,834.0,939.64,691.36
2018,9,9,10,45,965.0,87.0,2.05,23.8,856.0,966.98,707.24
2018,9,9,11,0,970.0,88.0,2.1,24.3,878.0,990.94,720.94
2018,9,9,11,15,973.0,88.0,2.2,24.7,891.5,1008.42,731.39
2018,9,9,11,30,976.0,88.0,2.3,25.1,905.0,1022.22,739.62
2018,9,9,11,45,976.5,88.0,2.35,25.45,910.0,1029.88,743.63
2018,9,9,12,0,977.0,88.0,2.4,25.8,915.0,1033.68,745.39
2018,9,9,12,15,973.5,90.0,2.5,26.05,911.5,1031.95,744.6
2018,9,9,12,30,970.0,92.0,2.6,26.3,908.0,1026.39,741.51
2018,9,9,12,45,964.5,93.0,2.75,26.5,896.0,1014.08,734.83
2018,9,9,13,0,959.0,94.0,2.9,26.7,884.0,998.12,725.83
2018,9,9,13,15,955.0,93.0,3.05,26.65,865.0,977.84,714.71
2018,9,9,13,30,951.0,92.0,3.2,26.6,846.0,954.09,701.24
2018,9,9,13,45,945.5,91.0,3.3,26.55,820.0,925.69,684.23
2018,9,9,14,0,940.0,90.0,3.4,26.5,794.0,894.16,665.01
2018,9,9,14,15,931.0,89.0,3.45,26.35,760.5,856.82,641.63
2018,9,9,14,30,922.0,88.0,3.5,26.2,727.0,816.92,616.29
2018,9,9,14,45,910.0,86.0,3.6,26.0,687.0,771.41,587.03
2018,9,9,15,0,898.0,84.0,3.7,25.8,647.0,724.03,555.98
2018,9,9,15,15,882.0,82.0,3.7,25.8,602.0,672.42,520.15
2018,9,9,15,30,866.0,80.0,3.7,25.8,557.0,619.84,480.98
2018,9,9,15,45,843.5,77.0,3.7,25.05,507.0,563.32,439.03
2018,9,9,16,0,821.0,74.0,3.7,24.3,457.0,505.29,394.45
2018,9,9,16,15,790.5,70.5,3.65,23.65,404.0,443.64,345.22
2018,9,9,16,30,760.0,67.0,3.6,23.0,351.0,383.76,295.64
2018,9,9,16,45,716.0,62.5,3.55,22.35,297.5,320.22,241.78
2018,9,9,17,0,672.0,58.0,3.5,21.7,244.0,260.66,189.88
2018,9,9,17,15,603.5,51.5,3.35,20.8,191.5,197.41,135.53
2018,9,9,17,30,535.0,45.0,3.2,19.9,139.0,141.87,88.55
2018,9,9,17,45,420.5,36.0,3.0,19.05,94.5,86.29,46.32
2018,9,9,18,0,306.0,27.0,2.8,18.2,50.0,43.69,14.48
2018,9,9,18,15,163.5,15.0,2.8,17.6,26.0,14.78,0.0
2018,9,9,18,30,21.0,3.0,2.8,17.0,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.8,16.45,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,10,5,45,98.0,9.0,2.3,12.9,12.5,0.0,0.0
2018,9,10,6,0,196.0,18.0,2.4,13.3,25.0,20.76,0.0
2018,9,10,6,15,340.0,27.5,2.45,13.85,64.5,52.74,22.45
2018,9,10,6,30,484.0,37.0,2.5,14.4,104.0,102.96,58.53
2018,9,10,6,45,561.5,44.0,2.55,14.9,154.0,154.9,101.22
2018,9,10,7,0,639.0,51.0,2.6,15.4,204.0,215.9,154.04
2018,9,10,7,15,688.5,56.0,2.5,15.9,257.0,274.42,206.44
2018,9,10,7,30,738.0,61.0,2.4,16.4,310.0,337.81,262.03
2018,9,10,7,45,770.0,65.0,2.3,16.9,362.5,397.26,313.22
2018,9,10,8,0,802.0,69.0,2.2,17.4,415.0,458.9,364.25
2018,9,10,8,15,825.0,72.5,2.15,18.05,465.5,517.1,410.61
2018,9,10,8,30,848.0,76.0,2.1,18.7,516.0,574.32,454.43
2018,9,10,8,45,865.5,79.0,2.05,19.3,563.0,629.04,494.79
2018,9,10,9,0,883.0,82.0,2.0,19.9,610.0,683.16,533.05
2018,9,10,9,15,896.5,84.0,2.0,20.5,652.0,732.44,565.11
2018,9,10,9,30,910.0,86.0,2.0,21.1,694.0,780.19,595.48
2018,9,10,9,45,919.5,87.0,2.0,21.7,729.0,821.91,621.13
2018,9,10,10,0,929.0,88.0,2.0,22.3,764.0,861.28,644.85
2018,9,10,10,15,935.5,89.0,2.05,22.8,792.5,895.54,665.58
2018,9,10,10,30,942.0,90.0,2.1,23.3,821.0,926.85,684.27
2018,9,10,10,45,946.5,91.5,2.2,23.8,842.5,953.8,700.53
2018,9,10,11,0,951.0,93.0,2.3,24.3,864.0,977.41,714.64
2018,9,10,11,15,953.5,93.5,2.4,24.65,877.5,994.6,725.06
2018,9,10,11,30,956.0,94.0,2.5,25.0,891.0,1008.17,733.28
2018,9,10,11,45,956.5,94.5,2.6,25.3,896.0,1016.13,738.15
2018,9,10,12,0,957.0,95.0,2.7,25.6,901.0,1020.32,740.76
2018,9,10,12,15,954.0,96.5,2.75,25.75,898.0,1018.45,739.57
2018,9,10,12,30,951.0,98.0,2.8,25.9,895.0,1012.82,736.15
2018,9,10,12,45,945.5,99.0,2.9,26.05,883.0,1000.59,729.03
2018,9,10,13,0,940.0,100.0,3.0,26.2,871.0,984.77,719.68
2018,9,10,13,15,935.0,99.0,3.05,26.25,851.5,963.8,706.9
2018,9,10,13,30,930.0,98.0,3.1,26.3,832.0,939.48,691.95
2018,9,10,13,45,922.0,97.5,3.15,26.3,805.0,909.85,673.59
2018,9,10,14,0,914.0,97.0,3.2,26.3,778.0,877.3,653.21
2018,9,10,14,15,904.0,95.5,3.3,26.15,744.0,839.34,629.64
2018,9,10,14,30,894.0,94.0,3.4,26.0,710.0,798.98,604.13
2018,9,10,14,45,880.0,92.5,3.5,25.8,670.0,753.5,574.74
2018,9,10,15,0,866.0,91.0,3.6,25.6,630.0,706.41,543.71
2018,9,10,15,15,849.0,88.5,3.6,25.6,585.0,657.13,508.8
2018,9,10,15,30,832.0,86.0,3.6,25.6,540.0,604.55,469.55
2018,9,10,15,45,808.0,82.5,3.75,24.8,490.5,546.48,426.79
2018,9,10,16,0,784.0,79.0,3.9,24.0,441.0,488.92,382.71
2018,9,10,16,15,750.5,75.5,3.9,23.3,389.0,427.83,333.82
2018,9,10,16,30,717.0,72.0,3.9,22.6,337.0,368.92,284.96
2018,9,10,16,45,669.5,67.0,3.9,21.9,284.0,306.09,231.71
2018,9,10,17,0,622.0,62.0,3.9,21.2,231.0,247.68,180.92
2018,9,10,17,15,549.5,54.5,3.8,20.3,180.0,185.72,127.91
2018,9,10,17,30,477.0,47.0,3.7,19.4,129.0,131.86,82.74
2018,9,10,17,45,359.0,37.0,3.6,18.45,86.5,78.75,42.78
2018,9,10,18,0,241.0,27.0,3.5,17.5,44.0,38.85,11.15
2018,9,10,18,15,127.0,14.5,3.45,17.0,23.0,14.25,0.0
2018,9,10,18,30,13.0,2.0,3.4,16.5,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,3.3,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,5,45,86.0,8.5,3.05,13.25,11.5,0.0,0.0
2018,9,11,6,0,172.0,17.0,3.2,13.5,23.0,19.24,0.0
2018,9,11,6,15,316.0,28.0,3.25,13.9,62.0,51.07,21.5
2018,9,11,6,30,460.0,39.0,3.3,14.3,101.0,101.39,58.2
2018,9,11,6,45,541.0,46.0,3.4,14.75,150.5,152.54,100.11
2018,9,11,7,0,622.0,53.0,3.5,15.2,200.0,212.97,152.42
2018,9,11,7,15,672.0,58.0,3.45,15.65,252.5,270.79,204.48
2018,9,11,7,30,722.0,63.0,3.4,16.1,305.0,333.4,259.9
2018,9,11,7,45,754.5,67.5,3.35,16.55,357.5,392.68,311.59
2018,9,11,8,0,787.0,72.0,3.3,17.0,410.0,454.23,363.4
2018,9,11,8,15,810.0,76.0,3.3,17.5,460.0,512.16,410.68
2018,9,11,8,30,833.0,80.0,3.3,18.0,510.0,570.7,456.78
2018,9,11,8,45,848.5,83.5,3.25,18.55,556.0,624.28,497.37
2018,9,11,9,0,864.0,87.0,3.2,19.1,602.0,674.85,534.44
2018,9,11,9,15,876.0,89.5,3.2,19.5,642.5,722.75,567.14
2018,9,11,9,30,888.0,92.0,3.2,19.9,683.0,769.05,598.0
2018,9,11,9,45,896.0,95.0,3.2,20.35,718.0,810.87,625.1
2018,9,11,10,0,904.0,98.0,3.2,20.8,753.0,850.32,650.21
2018,9,11,10,15,911.0,99.5,3.25,21.05,781.5,884.74,672.38
2018,9,11,10,30,918.0,101.0,3.3,21.3,810.0,916.32,692.54
2018,9,11,10,45,922.0,102.0,3.35,21.6,830.5,941.68,708.27
2018,9,11,11,0,926.0,103.0,3.4,21.9,851.0,963.75,721.84
2018,9,11,11,15,930.0,103.0,3.45,22.05,864.5,981.35,732.89
2018,9,11,11,30,934.0,103.0,3.5,22.2,878.0,995.45,741.72
2018,9,11,11,45,936.0,102.5,3.55,22.4,883.5,1003.52,746.52
2018,9,11,12,0,938.0,102.0,3.6,22.6,889.0,1007.92,749.04
2018,9,11,12,15,941.0,99.5,3.7,22.6,887.0,1007.4,749.39
2018,9,11,12,30,944.0,97.0,3.8,22.6,885.0,1003.14,747.4
2018,9,11,12,45,947.0,94.0,3.85,22.6,875.5,994.58,742.33
2018,9,11,13,0,950.0,91.0,3.9,22.6,866.0,982.24,734.87
2018,9,11,13,15,947.0,89.5,3.95,22.5,847.5,962.31,722.65
2018,9,11,13,30,944.0,88.0,4.0,22.4,829.0,938.91,708.15
2018,9,11,13,45,940.5,86.0,4.05,22.25,803.5,911.17,690.79
2018,9,11,14,0,937.0,84.0,4.1,22.1,778.0,880.22,671.16
2018,9,11,14,15,929.5,82.0,4.15,21.85,744.5,842.98,647.23
2018,9,11,14,30,922.0,80.0,4.2,21.6,711.0,803.1,621.21
2018,9,11,14,45,912.0,78.0,4.2,21.3,672.0,758.97,591.73
2018,9,11,15,0,902.0,76.0,4.2,21.0,633.0,712.82,560.41
2018,9,11,15,15,886.5,73.5,4.2,21.0,588.0,660.79,523.2
2018,9,11,15,30,871.0,71.0,4.2,21.0,543.0,607.75,482.52
2018,9,11,15,45,851.0,68.0,4.2,20.2,493.5,550.94,439.15
2018,9,11,16,0,831.0,65.0,4.2,19.4,444.0,494.16,394.18
2018,9,11,16,15,802.5,62.0,4.15,18.9,392.5,434.71,344.91
2018,9,11,16,30,774.0,59.0,4.1,18.4,341.0,375.69,294.34
2018,9,11,16,45,729.5,55.0,4.0,17.9,287.5,312.0,238.71
2018,9,11,17,0,685.0,51.0,3.9,17.4,234.0,252.35,185.3
2018,9,11,17,15,613.5,46.0,3.8,16.85,182.5,189.89,130.39
2018,9,11,17,30,542.0,41.0,3.7,16.3,131.0,135.09,83.42
2018,9,11,17,45,409.5,32.5,3.6,15.75,86.5,78.5,40.81
2018,9,11,18,0,277.0,24.0,3.5,15.2,42.0,36.62,6.71
2018,9,11,18,15,138.5,12.0,3.45,14.9,21.0,11.8,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,12,5,45,74.5,8.0,2.55,12.85,10.5,0.0,0.0
2018,9,12,6,0,149.0,16.0,2.6,13.1,21.0,17.78,0.0
2018,9,12,6,15,301.5,27.0,2.75,13.6,59.5,48.64,19.65
2018,9,12,6,30,454.0,38.0,2.9,14.1,98.0,99.24,56.63
2018,9,12,6,45,521.0,46.0,3.05,14.6,145.0,148.29,97.3
2018,9,12,7,0,588.0,54.0,3.2,15.1,192.0,204.99,146.81
2018,9,12,7,15,599.0,65.5,3.2,15.4,236.0,255.39,193.58
2018,9,12,7,30,610.0,77.0,3.2,15.7,280.0,306.43,239.94
2018,9,12,7,45,661.5,80.5,3.2,16.0,334.0,366.61,291.96
2018,9,12,8,0,713.0,84.0,3.2,16.3,388.0,431.25,346.25
2018,9,12,8,15,776.5,80.0,3.2,16.7,447.5,498.02,400.77
2018,9,12,8,30,840.0,76.0,3.2,17.1,507.0,569.65,457.5
2018,9,12,8,45,858.0,78.0,3.2,17.45,553.0,621.54,497.54
2018,9,12,9,0,876.0,80.0,3.2,17.8,599.0,674.48,537.09
2018,9,12,9,15,889.0,81.5,3.2,18.25,640.0,722.46,569.75
2018,9,12,9,30,902.0,83.0,3.2,18.7,681.0,768.88,600.73
2018,9,12,9,45,911.5,84.0,3.25,19.15,715.5,810.17,627.86
2018,9,12,10,0,921.0,85.0,3.3,19.6,750.0,849.14,653.08
2018,9,12,10,15,908.0,94.5,3.35,19.95,771.5,875.61,669.64
2018,9,12,10,30,895.0,104.0,3.4,20.3,793.0,898.11,683.5
2018,9,12,10,45,851.5,130.5,3.45,20.6,800.0,912.35,691.86
2018,9,12,11,0,808.0,157.0,3.5,20.9,807.0,916.87,693.72
2018,9,12,11,15,761.5,184.5,3.6,21.05,805.0,918.64,694.6
2018,9,12,11,30,715.0,212.0,3.7,21.2,803.0,912.82,690.41
2018,9,12,11,45,743.0,199.0,3.75,21.3,816.5,930.92,702.65
2018,9,12,12,0,771.0,186.0,3.8,21.4,830.0,946.09,712.8
2018,9,12,12,15,729.0,206.5,3.85,21.35,814.0,927.37,700.34
2018,9,12,12,30,687.0,227.0,3.9,21.3,798.0,905.53,686.04
2018,9,12,12,45,674.5,229.5,4.0,21.25,784.0,890.08,676.45
2018,9,12,13,0,662.0,232.0,4.1,21.2,770.0,872.08,664.88
2018,9,12,13,15,757.5,179.0,4.15,21.1,781.0,891.55,679.83
2018,9,12,13,30,853.0,126.0,4.2,21.0,792.0,901.11,687.56
2018,9,12,13,45,828.5,131.0,4.2,20.85,760.0,864.5,663.1
2018,9,12,14,0,804.0,136.0,4.2,20.7,728.0,826.03,637.48
2018,9,12,14,15,733.5,154.0,4.2,20.5,675.5,765.0,595.5
2018,9,12,14,30,663.0,172.0,4.2,20.3,623.0,703.52,551.58
2018,9,12,14,45,680.5,153.5,4.2,20.05,593.0,671.09,529.43
2018,9,12,15,0,698.0,135.0,4.2,19.8,563.0,635.16,503.95
2018,9,12,15,15,516.5,166.0,4.2,19.8,470.0,515.43,410.71
2018,9,12,15,30,335.0,197.0,4.2,19.8,377.0,408.16,325.51
2018,9,12,15,45,328.0,182.0,4.15,19.05,344.5,371.74,297.84
2018,9,12,16,0,321.0,167.0,4.1,18.3,312.0,335.35,269.16
2018,9,12,16,15,470.0,123.5,4.05,17.9,307.0,343.82,275.02
2018,9,12,16,30,619.0,80.0,4.0,17.5,302.0,333.41,262.91
2018,9,12,16,45,605.0,69.5,3.9,17.05,258.0,281.95,217.06
2018,9,12,17,0,591.0,59.0,3.8,16.6,214.0,231.34,170.84
2018,9,12,17,15,518.0,52.0,3.7,16.15,165.5,172.09,119.13
2018,9,12,17,30,445.0,45.0,3.6,15.7,117.0,121.04,75.85
2018,9,12,17,45,295.0,33.5,3.5,15.3,74.0,65.84,35.18
2018,9,12,18,0,145.0,22.0,3.4,14.9,31.0,26.86,1.07
2018,9,12,18,15,72.5,11.0,3.3,14.7,15.5,10.81,0.0
2018,9,12,18,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,5,45,15.5,5.5,2.25,13.35,6.0,0.0,0.0
2018,9,13,6,0,31.0,11.0,2.4,13.6,12.0,11.21,0.0
2018,9,13,6,15,94.0,28.5,2.55,14.05,39.0,34.35,15.26
2018,9,13,6,30,157.0,46.0,2.7,14.5,66.0,66.62,42.43
2018,9,13,6,45,210.0,62.5,2.9,14.95,103.0,103.18,72.25
2018,9,13,7,0,263.0,79.0,3.1,15.4,140.0,147.76,109.89
2018,9,13,7,15,394.5,83.5,3.15,15.8,200.5,209.05,160.13
2018,9,13,7,30,526.0,88.0,3.2,16.2,261.0,286.61,224.72
2018,9,13,7,45,629.5,82.5,3.25,16.65,324.0,354.72,282.09
2018,9,13,8,0,733.0,77.0,3.3,17.1,387.0,432.49,346.43
2018,9,13,8,15,780.0,75.0,3.3,17.5,441.0,493.82,396.64
2018,9,13,8,30,827.0,73.0,3.3,17.9,495.0,556.52,446.53
2018,9,13,8,45,846.0,75.0,3.3,18.35,541.0,609.96,487.63
2018,9,13,9,0,865.0,77.0,3.3,18.8,587.0,662.95,527.07
2018,9,13,9,15,876.0,79.5,3.3,19.1,627.0,710.06,559.47
2018,9,13,9,30,887.0,82.0,3.3,19.4,667.0,755.48,590.18
2018,9,13,9,45,894.0,85.5,3.25,19.75,701.5,796.9,617.23
2018,9,13,10,0,901.0,89.0,3.2,20.1,736.0,835.87,642.19
2018,9,13,10,15,908.0,90.0,3.2,20.35,764.0,869.51,663.7
2018,9,13,10,30,915.0,91.0,3.2,20.6,792.0,900.32,683.15
2018,9,13,10,45,920.5,91.5,3.15,20.8,813.0,926.26,698.98
2018,9,13,11,0,926.0,92.0,3.1,21.0,834.0,948.97,712.6
2018,9,13,11,15,929.5,92.5,3.15,21.15,847.5,966.47,723.63
2018,9,13,11,30,933.0,93.0,3.2,21.3,861.0,980.45,732.43
2018,9,13,11,45,934.0,93.0,3.2,21.45,866.0,987.93,736.64
2018,9,13,12,0,935.0,93.0,3.2,21.6,871.0,991.72,738.57
2018,9,13,12,15,901.5,108.0,3.25,21.6,856.0,975.2,727.91
2018,9,13,12,30,868.0,123.0,3.3,21.6,841.0,955.13,715.1
2018,9,13,12,45,694.5,200.0,3.35,21.6,769.5,876.35,662.24
2018,9,13,13,0,521.0,277.0,3.4,21.6,698.0,785.26,596.43
2018,9,13,13,15,562.0,254.5,3.45,21.5,699.0,789.37,602.1
2018,9,13,13,30,603.0,232.0,3.5,21.4,700.0,792.4,606.28
2018,9,13,13,45,568.5,232.5,3.55,21.3,662.0,745.26,573.19
2018,9,13,14,0,534.0,233.0,3.6,21.2,624.0,700.45,541.56
2018,9,13,14,15,567.5,212.5,3.65,21.05,611.0,688.21,534.89
2018,9,13,14,30,601.0,192.0,3.7,20.9,598.0,674.7,526.82
2018,9,13,14,45,503.0,209.0,3.75,20.7,535.5,594.5,466.72
2018,9,13,15,0,405.0,226.0,3.8,20.5,473.0,522.81,412.09
2018,9,13,15,15,369.0,214.5,3.8,20.5,426.5,463.58,367.18
2018,9,13,15,30,333.0,203.0,3.8,20.5,380.0,412.25,327.41
2018,9,13,15,45,508.0,147.0,3.75,19.9,388.0,438.38,350.02
2018,9,13,16,0,683.0,91.0,3.7,19.3,396.0,443.33,353.81
2018,9,13,16,15,709.5,75.5,3.65,18.9,358.5,401.65,318.34
2018,9,13,16,30,736.0,60.0,3.6,18.5,321.0,356.28,278.23
2018,9,13,16,45,688.5,56.0,3.55,18.1,269.0,293.93,223.74
2018,9,13,17,0,641.0,52.0,3.5,17.7,217.0,236.03,172.03
2018,9,13,17,15,571.5,46.0,3.25,17.15,167.5,175.88,119.37
2018,9,13,17,30,502.0,40.0,3.0,16.6,118.0,123.57,74.95
2018,9,13,17,45,370.0,31.0,2.75,16.05,76.5,69.93,35.02
2018,9,13,18,0,238.0,22.0,2.5,15.5,35.0,30.67,0.0
2018,9,13,18,15,119.0,11.0,2.4,15.15,17.5,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,14,5,45,6.5,4.5,1.4,11.9,4.5,0.0,0.0
2018,9,14,6,0,13.0,9.0,1.4,12.2,9.0,9.0,0.0
2018,9,14,6,15,36.5,26.5,1.55,12.75,30.5,28.19,12.15
2018,9,14,6,30,60.0,44.0,1.7,13.3,52.0,51.37,34.18
2018,9,14,6,45,137.5,62.0,1.9,13.85,90.5,88.89,63.5
2018,9,14,7,0,215.0,80.0,2.1,14.4,129.0,134.97,101.08
2018,9,14,7,15,187.0,104.0,2.05,14.8,154.5,163.91,127.91
2018,9,14,7,30,159.0,128.0,2.0,15.2,180.0,187.15,148.92
2018,9,14,7,45,150.0,151.0,2.0,15.6,206.5,216.03,173.28
2018,9,14,8,0,141.0,174.0,2.0,16.0,233.0,243.8,195.89
2018,9,14,8,15,176.5,194.5,2.0,16.5,278.0,291.19,233.68
2018,9,14,8,30,212.0,215.0,2.0,17.0,323.0,341.92,273.36
2018,9,14,8,45,280.0,225.0,1.95,17.5,381.0,409.68,325.81
2018,9,14,9,0,348.0,235.0,1.9,18.0,439.0,478.73,378.0
2018,9,14,9,15,383.0,244.0,1.9,18.55,483.0,528.34,414.11
2018,9,14,9,30,418.0,253.0,1.9,19.1,527.0,585.72,455.1
2018,9,14,9,45,482.0,242.5,1.85,19.7,575.0,641.33,494.56
2018,9,14,10,0,546.0,232.0,1.8,20.3,623.0,699.47,534.86
2018,9,14,10,15,705.0,174.5,1.8,20.65,699.5,793.47,601.51
2018,9,14,10,30,864.0,117.0,1.8,21.0,776.0,882.3,659.1
2018,9,14,10,45,903.5,102.0,1.85,21.4,807.5,920.9,682.54
2018,9,14,11,0,943.0,87.0,1.9,21.8,839.0,957.51,705.03
2018,9,14,11,15,945.5,87.5,1.95,22.05,852.0,974.25,714.92
2018,9,14,11,30,948.0,88.0,2.0,22.3,865.0,987.38,722.78
2018,9,14,11,45,949.5,88.0,2.05,22.6,870.0,995.34,727.3
2018,9,14,12,0,951.0,88.0,2.1,22.9,875.0,999.57,729.58
2018,9,14,12,15,949.5,88.0,2.2,23.0,871.5,997.18,728.89
2018,9,14,12,30,948.0,88.0,2.3,23.1,868.0,991.03,725.92
2018,9,14,12,45,944.5,88.0,2.4,23.2,856.5,979.3,719.42
2018,9,14,13,0,941.0,88.0,2.5,23.3,845.0,963.96,710.62
2018,9,14,13,15,936.5,87.0,2.6,23.25,825.5,943.11,698.62
2018,9,14,13,30,932.0,86.0,2.7,23.2,806.0,918.87,684.36
2018,9,14,13,45,925.5,85.0,2.8,23.2,779.5,889.68,666.52
2018,9,14,14,0,919.0,84.0,2.9,23.2,753.0,857.49,646.52
2018,9,14,14,15,909.5,83.0,3.0,23.0,719.5,820.08,623.19
2018,9,14,14,30,900.0,82.0,3.1,22.8,686.0,780.26,597.84
2018,9,14,14,45,874.5,83.0,3.15,22.6,641.5,728.74,563.51
2018,9,14,15,0,849.0,84.0,3.2,22.4,597.0,676.54,528.12
2018,9,14,15,15,822.5,83.5,3.2,22.4,550.0,623.94,489.64
2018,9,14,15,30,796.0,83.0,3.2,22.4,503.0,569.03,447.81
2018,9,14,15,45,768.5,80.0,3.3,21.7,453.5,511.39,404.17
2018,9,14,16,0,741.0,77.0,3.4,21.0,404.0,454.72,359.62
2018,9,14,16,15,724.5,70.5,3.4,20.45,357.5,400.58,315.03
2018,9,14,16,30,708.0,64.0,3.4,19.9,311.0,346.91,269.11
2018,9,14,16,45,661.0,58.0,3.4,19.4,259.0,284.32,214.99
2018,9,14,17,0,614.0,52.0,3.4,18.9,207.0,226.12,163.53
2018,9,14,17,15,524.5,46.5,3.3,18.3,157.0,164.06,110.56
2018,9,14,17,30,435.0,41.0,3.2,17.7,107.0,112.12,67.88
2018,9,14,17,45,301.0,30.5,3.15,17.1,67.5,61.26,30.43
2018,9,14,18,0,167.0,20.0,3.1,16.5,28.0,24.45,0.0
2018,9,14,18,15,83.5,10.0,3.0,16.15,14.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.0,13.15,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.1,13.3,18.0,15.35,0.0
2018,9,15,6,15,295.0,24.5,3.2,13.6,54.5,44.58,14.62
2018,9,15,6,30,448.0,35.0,3.3,13.9,91.0,94.39,52.6
2018,9,15,6,45,534.0,42.0,3.4,14.2,140.0,145.39,94.17
2018,9,15,7,0,620.0,49.0,3.5,14.5,189.0,206.35,146.86
2018,9,15,7,15,673.5,53.5,3.5,14.85,241.5,264.22,199.23
2018,9,15,7,30,727.0,58.0,3.5,15.2,294.0,327.39,255.59
2018,9,15,7,45,762.5,62.0,3.5,15.6,346.5,387.46,308.47
2018,9,15,8,0,798.0,66.0,3.5,16.0,399.0,450.09,361.77
2018,9,15,8,15,823.0,68.5,3.5,16.4,449.0,507.81,409.58
2018,9,15,8,30,848.0,71.0,3.5,16.8,499.0,564.65,455.15
2018,9,15,8,45,867.5,73.0,3.5,17.2,546.0,619.27,497.55
2018,9,15,9,0,887.0,75.0,3.5,17.6,593.0,673.43,538.17
2018,9,15,9,15,898.5,77.5,3.55,17.95,634.0,721.7,571.65
2018,9,15,9,30,910.0,80.0,3.6,18.3,675.0,768.24,603.41
2018,9,15,9,45,917.5,83.0,3.6,18.65,710.0,810.21,631.25
2018,9,15,10,0,925.0,86.0,3.6,19.0,745.0,849.69,657.0
2018,9,15,10,15,933.0,86.5,3.6,19.25,773.5,884.18,679.27
2018,9,15,10,30,941.0,87.0,3.6,19.5,802.0,915.81,699.42
2018,9,15,10,45,947.0,87.5,3.65,19.75,823.5,942.59,716.48
2018,9,15,11,0,953.0,88.0,3.7,20.0,845.0,966.08,731.3
2018,9,15,11,15,956.5,88.5,3.75,20.1,858.5,983.8,742.69
2018,9,15,11,30,960.0,89.0,3.8,20.2,872.0,997.89,751.77
2018,9,15,11,45,962.0,88.0,3.85,20.3,877.0,1005.24,756.41
2018,9,15,12,0,964.0,87.0,3.9,20.4,882.0,1008.79,758.69
2018,9,15,12,15,963.0,87.0,3.95,20.4,878.5,1006.77,757.67
2018,9,15,12,30,962.0,87.0,4.0,20.4,875.0,1000.94,754.24
2018,9,15,12,45,959.5,87.0,4.1,20.4,864.0,989.93,747.76
2018,9,15,13,0,957.0,87.0,4.2,20.4,853.0,975.23,738.87
2018,9,15,13,15,953.0,86.0,4.2,20.3,833.5,954.47,725.61
2018,9,15,13,30,949.0,85.0,4.2,20.2,814.0,930.26,710.05
2018,9,15,13,45,943.5,84.0,4.25,20.1,787.5,901.44,691.55
2018,9,15,14,0,938.0,83.0,4.3,20.0,761.0,869.51,670.8
2018,9,15,14,15,930.0,81.0,4.25,19.85,727.5,831.57,645.34
2018,9,15,14,30,922.0,79.0,4.2,19.7,694.0,791.04,617.87
2018,9,15,14,45,911.0,77.5,4.2,19.55,654.5,746.51,587.43
2018,9,15,15,0,900.0,76.0,4.2,19.4,615.0,700.07,555.21
2018,9,15,15,15,883.5,73.5,4.2,19.4,569.5,647.38,516.36
2018,9,15,15,30,867.0,71.0,4.2,19.4,524.0,593.8,474.71
2018,9,15,15,45,845.5,68.0,4.2,18.85,474.5,536.38,429.79
2018,9,15,16,0,824.0,65.0,4.2,18.3,425.0,480.35,384.32
2018,9,15,16,15,794.0,61.5,4.2,17.9,373.0,419.11,333.0
2018,9,15,16,30,764.0,58.0,4.2,17.5,321.0,359.66,281.39
2018,9,15,16,45,719.0,53.5,4.15,17.1,268.0,296.32,225.39
2018,9,15,17,0,674.0,49.0,4.1,16.7,215.0,237.14,171.91
2018,9,15,17,15,598.5,43.0,3.9,16.2,164.0,174.41,116.87
2018,9,15,17,30,523.0,37.0,3.7,15.7,113.0,120.13,70.99
2018,9,15,17,45,374.5,28.0,3.5,15.2,71.0,64.6,29.98
2018,9,15,18,0,226.0,19.0,3.3,14.7,29.0,25.36,0.0
2018,9,15,18,15,113.0,9.5,3.15,14.4,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,5,45,76.5,7.0,1.55,11.8,8.5,0.0,0.0
2018,9,16,6,0,153.0,14.0,1.6,12.2,17.0,15.34,0.0
2018,9,16,6,15,312.0,23.5,1.8,12.9,53.5,44.38,12.96
2018,9,16,6,30,471.0,33.0,2.0,13.6,90.0,94.95,51.98
2018,9,16,6,45,556.5,39.5,2.25,14.35,139.5,146.7,94.02
2018,9,16,7,0,642.0,46.0,2.5,15.1,189.0,208.12,146.83
2018,9,16,7,15,694.0,50.5,2.5,15.55,242.0,266.7,199.57
2018,9,16,7,30,746.0,55.0,2.5,16.0,295.0,330.4,255.96
2018,9,16,7,45,781.0,58.0,2.55,16.45,347.5,390.16,308.2
2018,9,16,8,0,816.0,61.0,2.6,16.9,400.0,451.33,359.92
2018,9,16,8,15,840.0,63.5,2.55,17.35,450.0,509.1,407.04
2018,9,16,8,30,864.0,66.0,2.5,17.8,500.0,567.46,452.85
2018,9,16,8,45,881.0,68.0,2.5,18.3,546.0,621.22,493.66
2018,9,16,9,0,898.0,70.0,2.5,18.8,592.0,674.24,532.31
2018,9,16,9,15,911.0,72.0,2.5,19.2,633.5,723.42,565.41
2018,9,16,9,30,924.0,74.0,2.5,19.6,675.0,770.95,596.75
2018,9,16,9,45,932.5,75.5,2.5,20.0,709.5,812.5,623.41
2018,9,16,10,0,941.0,77.0,2.5,20.4,744.0,851.57,648.03
2018,9,16,10,15,948.0,77.5,2.5,20.7,772.0,885.6,669.2
2018,9,16,10,30,955.0,78.0,2.5,21.0,800.0,916.65,688.22
2018,9,16,10,45,959.5,79.0,2.5,21.3,821.0,942.86,703.92
2018,9,16,11,0,964.0,80.0,2.5,21.6,842.0,965.66,717.35
2018,9,16,11,15,966.5,80.5,2.55,21.8,855.0,982.53,727.68
2018,9,16,11,30,969.0,81.0,2.6,22.0,868.0,995.71,735.72
2018,9,16,11,45,970.0,81.0,2.6,22.25,873.0,1003.16,739.53
2018,9,16,12,0,971.0,81.0,2.6,22.5,878.0,1006.78,741.01
2018,9,16,12,15,969.5,81.5,2.65,22.55,874.5,1004.74,740.02
2018,9,16,12,30,968.0,82.0,2.7,22.6,871.0,998.86,736.71
2018,9,16,12,45,964.0,83.0,2.75,22.7,859.5,987.42,729.74
2018,9,16,13,0,960.0,84.0,2.8,22.8,848.0,972.29,720.48
2018,9,16,13,15,955.5,83.5,2.85,22.8,828.5,951.5,707.83
2018,9,16,13,30,951.0,83.0,2.9,22.8,809.0,927.26,692.91
2018,9,16,13,45,945.0,81.5,2.95,22.75,782.0,897.34,674.27
2018,9,16,14,0,939.0,80.0,3.0,22.7,755.0,864.34,653.45
2018,9,16,14,15,930.0,78.5,3.05,22.55,721.0,826.06,629.05
2018,9,16,14,30,921.0,77.0,3.1,22.4,687.0,785.26,602.62
2018,9,16,14,45,908.5,75.5,3.15,22.25,647.0,739.64,572.42
2018,9,16,15,0,896.0,74.0,3.2,22.1,607.0,692.25,540.47
2018,9,16,15,15,879.5,71.5,3.2,22.1,561.5,639.72,502.42
2018,9,16,15,30,863.0,69.0,3.2,22.1,516.0,586.33,461.69
2018,9,16,15,45,840.0,66.5,3.3,21.4,466.5,528.84,417.98
2018,9,16,16,0,817.0,64.0,3.4,20.7,417.0,472.92,373.69
2018,9,16,16,15,785.5,60.5,3.4,20.2,365.0,411.47,322.96
2018,9,16,16,30,754.0,57.0,3.4,19.7,313.0,351.98,272.05
2018,9,16,16,45,706.5,52.5,3.4,19.2,260.0,288.53,216.76
2018,9,16,17,0,659.0,48.0,3.4,18.7,207.0,229.54,164.2
2018,9,16,17,15,581.0,42.0,3.2,18.05,157.0,167.45,110.5
2018,9,16,17,30,503.0,36.0,3.0,17.4,107.0,114.02,66.09
2018,9,16,17,45,355.5,27.0,2.8,16.75,66.5,60.48,26.69
2018,9,16,18,0,208.0,18.0,2.6,16.1,26.0,24.32,0.0
2018,9,16,18,15,104.0,9.0,2.45,15.7,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,17,5,45,75.5,6.5,1.75,12.35,8.0,0.0,0.0
2018,9,17,6,0,151.0,13.0,1.8,12.7,16.0,14.21,0.0
2018,9,17,6,15,310.0,22.5,2.0,13.25,52.0,42.88,10.73
2018,9,17,6,30,469.0,32.0,2.2,13.8,88.0,93.4,50.61
2018,9,17,6,45,553.5,39.0,2.4,14.35,137.0,145.13,92.72
2018,9,17,7,0,638.0,46.0,2.6,14.9,186.0,206.54,145.65
2018,9,17,7,15,690.0,50.5,2.6,15.3,238.5,264.83,198.26
2018,9,17,7,30,742.0,55.0,2.6,15.7,291.0,328.23,254.57
2018,9,17,7,45,776.0,58.0,2.6,16.1,343.0,387.31,306.4
2018,9,17,8,0,810.0,61.0,2.6,16.5,395.0,448.73,358.4
2018,9,17,8,15,833.5,64.0,2.6,16.9,445.0,505.33,404.95
2018,9,17,8,30,857.0,67.0,2.6,17.3,495.0,563.57,451.08
2018,9,17,8,45,874.5,69.5,2.6,17.75,541.0,617.78,492.51
2018,9,17,9,0,892.0,72.0,2.6,18.2,587.0,671.32,532.0
2018,9,17,9,15,902.0,74.5,2.6,18.55,627.0,718.61,564.02
2018,9,17,9,30,912.0,77.0,2.6,18.9,667.0,764.03,594.2
2018,9,17,9,45,918.0,80.0,2.6,19.3,701.0,804.76,620.51
2018,9,17,10,0,924.0,83.0,2.6,19.7,735.0,842.89,644.69
2018,9,17,10,15,931.5,84.0,2.65,20.0,763.5,877.31,666.71
2018,9,17,10,30,939.0,85.0,2.7,20.3,792.0,908.83,686.64
2018,9,17,10,45,944.0,86.0,2.75,20.65,813.0,935.05,702.81
2018,9,17,11,0,949.0,87.0,2.8,21.0,834.0,957.94,716.76
2018,9,17,11,15,952.0,87.5,2.9,21.1,847.0,974.96,727.98
2018,9,17,11,30,955.0,88.0,3.0,21.2,860.0,988.36,736.93
2018,9,17,11,45,956.0,88.0,3.1,21.35,864.5,995.62,741.81
2018,9,17,12,0,957.0,88.0,3.2,21.5,869.0,999.12,744.35
2018,9,17,12,15,956.0,88.5,3.3,21.45,866.0,997.47,744.2
2018,9,17,12,30,955.0,89.0,3.4,21.4,863.0,992.04,741.67
2018,9,17,12,45,951.0,89.0,3.5,21.4,851.0,979.53,734.37
2018,9,17,13,0,947.0,89.0,3.6,21.4,839.0,963.4,724.73
2018,9,17,13,15,944.0,87.5,3.7,21.25,820.0,943.01,712.64
2018,9,17,13,30,941.0,86.0,3.8,21.1,801.0,919.15,698.18
2018,9,17,13,45,935.0,85.0,3.85,20.95,774.5,889.95,679.69
2018,9,17,14,0,929.0,84.0,3.9,20.8,748.0,857.7,659.0
2018,9,17,14,15,920.5,82.0,3.95,20.5,714.0,819.52,634.31
2018,9,17,14,30,912.0,80.0,4.0,20.2,680.0,778.83,607.55
2018,9,17,14,45,900.5,78.0,4.05,19.95,640.0,733.69,577.09
2018,9,17,15,0,889.0,76.0,4.1,19.7,600.0,686.73,544.82
2018,9,17,15,15,871.5,73.5,4.1,19.7,554.5,633.86,505.33
2018,9,17,15,30,854.0,71.0,4.1,19.7,509.0,580.23,463.52
2018,9,17,15,45,831.5,68.5,4.1,18.9,460.0,523.47,419.34
2018,9,17,16,0,809.0,66.0,4.1,18.1,411.0,468.27,374.68
2018,9,17,16,15,776.5,62.5,4.05,17.6,359.0,406.86,323.05
2018,9,17,16,30,744.0,59.0,4.0,17.1,307.0,347.53,271.44
2018,9,17,16,45,693.5,54.5,3.95,16.6,254.5,283.79,215.2
2018,9,17,17,0,643.0,50.0,3.9,16.1,202.0,224.88,162.17
2018,9,17,17,15,559.5,44.0,3.75,15.6,152.0,162.81,108.23
2018,9,17,17,30,476.0,38.0,3.6,15.1,102.0,110.19,64.47
2018,9,17,17,45,324.5,27.5,3.45,14.55,62.5,56.74,24.34
2018,9,17,18,0,173.0,17.0,3.3,14.0,23.0,21.6,0.0
2018,9,17,18,15,86.5,8.5,3.2,13.8,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,5,45,42.5,6.0,2.35,12.75,6.5,0.0,0.0
2018,9,18,6,0,85.0,12.0,2.4,12.9,13.0,12.53,0.0
2018,9,18,6,15,232.5,25.0,2.5,13.15,47.5,39.89,9.15
2018,9,18,6,30,380.0,38.0,2.6,13.4,82.0,87.76,49.7
2018,9,18,6,45,471.0,46.5,2.7,13.7,129.5,136.96,89.45
2018,9,18,7,0,562.0,55.0,2.8,14.0,177.0,196.68,140.45
2018,9,18,7,15,620.0,61.0,2.75,14.4,229.0,254.02,191.73
2018,9,18,7,30,678.0,67.0,2.7,14.8,281.0,317.26,247.52
2018,9,18,7,45,716.0,71.5,2.65,15.2,332.5,375.91,298.77
