Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,8,0,754.0,76.0,2.6,15.6,384.0,437.65,350.87
2018,9,18,8,15,781.5,79.5,2.6,16.0,434.0,495.39,398.28
2018,9,18,8,30,809.0,83.0,2.6,16.4,484.0,554.18,444.9
2018,9,18,8,45,828.5,85.5,2.55,16.85,529.5,607.68,485.73
2018,9,18,9,0,848.0,88.0,2.5,17.3,575.0,660.79,524.91
2018,9,18,9,15,865.5,88.5,2.55,17.7,616.5,706.88,557.22
2018,9,18,9,30,883.0,89.0,2.6,18.1,658.0,754.23,589.2
2018,9,18,9,45,897.0,89.5,2.6,18.5,694.0,797.38,617.4
2018,9,18,10,0,911.0,90.0,2.6,18.9,730.0,838.53,643.82
2018,9,18,10,15,918.5,91.0,2.6,19.2,758.0,872.49,665.22
2018,9,18,10,30,926.0,92.0,2.6,19.5,786.0,903.6,684.55
2018,9,18,10,45,931.5,92.5,2.65,19.8,806.5,929.35,700.6
2018,9,18,11,0,937.0,93.0,2.7,20.1,827.0,951.83,714.48
2018,9,18,11,15,939.5,93.5,2.7,20.3,839.5,968.13,724.13
2018,9,18,11,30,942.0,94.0,2.7,20.5,852.0,980.84,731.51
2018,9,18,11,45,942.0,94.5,2.7,20.75,856.5,987.54,734.9
2018,9,18,12,0,942.0,95.0,2.7,21.0,861.0,990.51,736.01
2018,9,18,12,15,940.5,95.0,2.75,21.15,857.0,987.78,734.26
2018,9,18,12,30,939.0,95.0,2.8,21.3,853.0,981.33,730.22
2018,9,18,12,45,935.5,95.0,2.85,21.4,841.0,969.36,722.79
2018,9,18,13,0,932.0,95.0,2.9,21.5,829.0,953.8,713.11
2018,9,18,13,15,927.5,94.0,3.0,21.5,809.5,932.78,700.49
2018,9,18,13,30,923.0,93.0,3.1,21.5,790.0,908.42,685.6
2018,9,18,13,45,915.5,92.0,3.15,21.55,763.0,878.32,666.24
2018,9,18,14,0,908.0,91.0,3.2,21.6,736.0,845.31,644.82
2018,9,18,14,15,898.0,89.5,3.3,21.4,702.0,807.1,620.46
2018,9,18,14,30,888.0,88.0,3.4,21.2,668.0,766.54,594.1
2018,9,18,14,45,874.0,86.5,3.45,21.0,628.0,721.02,563.54
2018,9,18,15,0,860.0,85.0,3.5,20.8,588.0,673.94,531.38
2018,9,18,15,15,841.5,82.0,3.5,20.8,542.5,623.33,493.22
2018,9,18,15,30,823.0,79.0,3.5,20.8,497.0,569.64,451.75
2018,9,18,15,45,796.5,76.0,3.6,20.1,447.5,511.4,406.88
2018,9,18,16,0,770.0,73.0,3.7,19.4,398.0,454.0,360.95
2018,9,18,16,15,732.5,69.0,3.7,18.8,346.0,391.99,309.46
2018,9,18,16,30,695.0,65.0,3.7,18.2,294.0,332.68,258.51
2018,9,18,16,45,638.0,60.5,3.7,17.6,242.0,269.86,203.76
2018,9,18,17,0,581.0,56.0,3.7,17.0,190.0,212.52,152.91
2018,9,18,17,15,489.5,48.0,3.6,16.35,141.0,150.66,100.25
2018,9,18,17,30,398.0,40.0,3.5,15.7,92.0,99.27,58.47
2018,9,18,17,45,252.5,27.5,3.4,15.05,55.0,49.15,20.01
2018,9,18,18,0,107.0,15.0,3.3,14.4,18.0,17.38,0.0
2018,9,18,18,15,53.5,7.5,3.2,14.05,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.0,1.75,11.65,5.5,0.0,0.0
2018,9,19,6,0,58.0,10.0,1.8,11.9,11.0,10.29,0.0
2018,9,19,6,15,187.5,25.0,1.95,12.4,43.5,36.19,6.28
2018,9,19,6,30,317.0,40.0,2.1,12.9,76.0,81.58,47.25
2018,9,19,6,45,414.5,50.0,2.25,13.4,123.0,129.69,85.68
2018,9,19,7,0,512.0,60.0,2.4,13.9,170.0,189.13,135.7
2018,9,19,7,15,575.5,67.0,2.25,14.3,222.0,246.27,186.14
2018,9,19,7,30,639.0,74.0,2.1,14.7,274.0,309.98,241.63
2018,9,19,7,45,682.5,79.0,1.95,15.15,326.5,369.53,292.8
2018,9,19,8,0,726.0,84.0,1.8,15.6,379.0,432.63,345.01
2018,9,19,8,15,757.5,87.5,1.65,16.15,429.5,490.5,391.11
2018,9,19,8,30,789.0,91.0,1.5,16.7,480.0,550.38,436.72
2018,9,19,8,45,812.0,94.0,1.3,17.3,527.0,605.61,476.4
2018,9,19,9,0,835.0,97.0,1.1,17.9,574.0,660.81,514.01
2018,9,19,9,15,851.0,99.5,1.15,18.6,615.5,710.2,547.41
2018,9,19,9,30,867.0,102.0,1.2,19.3,657.0,758.31,578.1
2018,9,19,9,45,878.5,103.5,1.2,19.95,692.0,796.72,601.16
2018,9,19,10,0,890.0,105.0,1.2,20.6,727.0,836.26,624.7
2018,9,19,10,15,898.0,106.5,1.4,21.35,755.5,870.5,646.79
2018,9,19,10,30,906.0,108.0,1.6,22.1,784.0,901.98,666.91
2018,9,19,10,45,911.5,109.5,1.75,22.85,805.0,928.3,682.92
2018,9,19,11,0,917.0,111.0,1.9,23.6,826.0,951.4,696.83
2018,9,19,11,15,920.5,111.5,2.0,24.0,839.0,968.26,707.07
2018,9,19,11,30,924.0,112.0,2.1,24.4,852.0,981.61,715.19
2018,9,19,11,45,924.5,112.5,2.2,24.85,856.5,988.58,719.16
2018,9,19,12,0,925.0,113.0,2.3,25.3,861.0,991.88,720.94
2018,9,19,12,15,924.0,112.5,2.4,25.5,857.0,989.02,719.58
2018,9,19,12,30,923.0,112.0,2.5,25.7,853.0,982.5,716.01
2018,9,19,12,45,920.0,112.0,2.6,25.85,841.5,971.04,709.48
2018,9,19,13,0,917.0,112.0,2.7,26.0,830.0,956.05,700.72
2018,9,19,13,15,911.5,110.5,2.75,26.05,809.5,933.78,687.09
2018,9,19,13,30,906.0,109.0,2.8,26.1,789.0,908.27,671.36
2018,9,19,13,45,898.0,107.0,2.9,26.1,761.0,877.01,652.22
2018,9,19,14,0,890.0,105.0,3.0,26.1,733.0,842.95,631.02
2018,9,19,14,15,878.0,103.5,3.05,26.0,698.0,803.66,605.96
2018,9,19,14,30,866.0,102.0,3.1,25.9,663.0,765.57,581.47
2018,9,19,14,45,851.0,99.5,3.15,25.75,622.5,718.71,550.56
2018,9,19,15,0,836.0,97.0,3.2,25.6,582.0,670.44,517.43
2018,9,19,15,15,815.0,94.0,3.2,25.6,536.0,616.75,477.89
2018,9,19,15,30,794.0,91.0,3.2,25.6,490.0,562.76,437.1
2018,9,19,15,45,765.5,87.0,3.3,25.0,440.0,503.77,392.53
2018,9,19,16,0,737.0,83.0,3.4,24.4,390.0,446.38,347.51
2018,9,19,16,15,695.5,78.0,3.3,23.8,337.5,383.31,296.29
2018,9,19,16,30,654.0,73.0,3.2,23.2,285.0,323.48,246.13
2018,9,19,16,45,593.0,67.0,3.1,22.55,233.0,260.08,192.4
2018,9,19,17,0,532.0,61.0,3.0,21.9,181.0,202.85,143.16
2018,9,19,17,15,438.0,51.5,2.8,20.95,133.0,142.13,93.1
2018,9,19,17,30,344.0,42.0,2.6,20.0,85.0,92.23,53.78
2018,9,19,17,45,213.0,28.0,2.4,19.0,50.5,44.76,16.15
2018,9,19,18,0,82.0,14.0,2.2,18.0,16.0,15.48,0.0
2018,9,19,18,15,41.0,7.0,2.15,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.25,13.65,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.2,13.8,11.0,10.33,0.0
2018,9,20,6,15,211.0,23.5,1.25,14.6,43.5,36.46,3.43
2018,9,20,6,30,352.0,37.0,1.3,15.4,76.0,82.7,45.99
2018,9,20,6,45,450.0,46.0,1.4,16.25,123.5,131.82,84.79
2018,9,20,7,0,548.0,55.0,1.5,17.1,171.0,192.29,134.95
2018,9,20,7,15,609.5,61.5,1.5,17.75,223.5,250.24,185.39
2018,9,20,7,30,671.0,68.0,1.5,18.4,276.0,314.5,240.44
2018,9,20,7,45,712.5,72.5,1.55,19.1,328.5,374.33,291.07
2018,9,20,8,0,754.0,77.0,1.6,19.8,381.0,437.06,342.31
2018,9,20,8,15,782.5,81.0,1.6,20.55,431.5,495.73,388.46
2018,9,20,8,30,811.0,85.0,1.6,21.3,482.0,555.54,433.66
2018,9,20,8,45,832.0,87.5,1.6,22.0,528.5,609.94,473.33
2018,9,20,9,0,853.0,90.0,1.6,22.7,575.0,664.05,511.4
2018,9,20,9,15,869.5,92.0,1.6,23.4,617.0,711.05,542.25
2018,9,20,9,30,886.0,94.0,1.6,24.1,659.0,759.27,572.35
2018,9,20,9,45,900.0,94.5,1.6,24.75,695.0,802.37,598.46
2018,9,20,10,0,914.0,95.0,1.6,25.4,731.0,843.44,622.79
2018,9,20,10,15,921.5,96.5,1.65,25.95,759.5,877.87,643.21
2018,9,20,10,30,929.0,98.0,1.7,26.5,788.0,909.42,661.67
2018,9,20,10,45,934.5,98.5,1.7,27.0,808.5,935.07,675.77
2018,9,20,11,0,940.0,99.0,1.7,27.5,829.0,957.42,687.76
2018,9,20,11,15,942.5,100.0,1.75,27.85,841.5,974.13,697.28
2018,9,20,11,30,945.0,101.0,1.8,28.2,854.0,987.23,704.65
2018,9,20,11,45,946.0,101.5,1.8,28.5,859.0,994.7,708.13
2018,9,20,12,0,947.0,102.0,1.8,28.8,864.0,998.43,709.46
2018,9,20,12,15,946.5,101.5,1.85,28.95,860.0,995.92,708.11
2018,9,20,12,30,946.0,101.0,1.9,29.1,856.0,989.65,704.6
2018,9,20,12,45,943.0,100.0,1.95,29.2,843.5,976.82,697.24
2018,9,20,13,0,940.0,99.0,2.0,29.3,831.0,960.37,687.72
2018,9,20,13,15,935.0,97.5,2.05,29.3,810.5,938.07,674.81
2018,9,20,13,30,930.0,96.0,2.1,29.3,790.0,912.43,659.77
2018,9,20,13,45,922.5,95.0,2.15,29.3,762.5,882.03,641.59
2018,9,20,14,0,915.0,94.0,2.2,29.3,735.0,848.71,621.38
2018,9,20,14,15,905.0,92.0,2.2,29.2,700.5,809.63,597.0
2018,9,20,14,30,895.0,90.0,2.2,29.1,666.0,768.2,570.82
2018,9,20,14,45,881.0,87.5,2.2,28.95,625.0,721.28,540.66
2018,9,20,15,0,867.0,85.0,2.2,28.8,584.0,672.8,508.71
2018,9,20,15,15,848.0,82.5,2.2,28.8,538.0,622.13,472.3
2018,9,20,15,30,829.0,80.0,2.2,28.8,492.0,568.39,432.71
2018,9,20,15,45,802.5,76.5,2.2,28.3,442.0,509.4,388.84
2018,9,20,16,0,776.0,73.0,2.2,27.8,392.0,451.24,343.97
2018,9,20,16,15,738.5,69.0,2.0,26.95,340.0,389.1,294.49
2018,9,20,16,30,701.0,65.0,1.8,26.1,288.0,329.67,245.48
2018,9,20,16,45,644.5,59.0,1.65,25.3,235.5,265.53,191.92
2018,9,20,17,0,588.0,53.0,1.5,24.5,183.0,206.8,141.98
2018,9,20,17,15,496.5,45.0,1.5,23.4,134.0,145.24,91.81
2018,9,20,17,30,405.0,37.0,1.5,22.3,85.0,94.18,51.92
2018,9,20,17,45,258.5,25.0,1.45,21.2,50.0,44.55,12.16
2018,9,20,18,0,112.0,13.0,1.4,20.1,15.0,14.73,0.0
2018,9,20,18,15,56.0,6.5,1.4,19.75,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,21,5,45,39.5,4.5,1.15,14.45,5.0,0.0,0.0
2018,9,21,6,0,79.0,9.0,1.1,14.5,10.0,9.34,0.0
2018,9,21,6,15,224.0,21.5,1.3,15.25,42.0,35.03,0.0
2018,9,21,6,30,369.0,34.0,1.5,16.0,74.0,81.53,44.02
2018,9,21,6,45,464.0,42.5,1.7,16.75,121.0,130.43,82.84
2018,9,21,7,0,559.0,51.0,1.9,17.5,168.0,190.33,132.81
2018,9,21,7,15,618.5,57.5,1.9,18.1,220.0,248.18,183.48
2018,9,21,7,30,678.0,64.0,1.9,18.7,272.0,312.11,238.66
2018,9,21,7,45,717.5,68.5,1.9,19.35,324.0,371.12,288.98
2018,9,21,8,0,757.0,73.0,1.9,20.0,376.0,433.4,340.15
2018,9,21,8,15,784.0,76.5,1.9,20.7,425.5,490.81,385.77
2018,9,21,8,30,811.0,80.0,1.9,21.4,475.0,549.21,430.4
2018,9,21,8,45,831.0,83.0,1.9,22.15,521.0,603.42,470.22
2018,9,21,9,0,851.0,86.0,1.9,22.9,567.0,657.27,508.36
2018,9,21,9,15,866.0,88.0,1.85,23.55,608.0,703.06,538.4
2018,9,21,9,30,881.0,90.0,1.8,24.2,649.0,749.95,567.62
2018,9,21,9,45,891.5,92.0,1.8,24.9,683.5,791.69,592.97
2018,9,21,10,0,902.0,94.0,1.8,25.6,718.0,831.19,616.42
2018,9,21,10,15,909.5,95.0,1.8,26.0,745.5,864.65,636.27
2018,9,21,10,30,917.0,96.0,1.8,26.4,773.0,895.26,654.12
2018,9,21,10,45,922.0,97.0,1.8,26.85,793.5,920.66,668.36
2018,9,21,11,0,927.0,98.0,1.8,27.3,814.0,942.78,680.5
2018,9,21,11,15,930.0,98.5,1.85,27.55,826.5,959.13,690.13
2018,9,21,11,30,933.0,99.0,1.9,27.8,839.0,971.93,697.64
2018,9,21,11,45,934.0,98.5,1.95,28.0,843.0,978.16,701.27
2018,9,21,12,0,935.0,98.0,2.0,28.2,847.0,980.69,702.76
2018,9,21,12,15,932.0,99.5,2.05,28.25,843.0,977.95,701.48
2018,9,21,12,30,929.0,101.0,2.1,28.3,839.0,971.53,698.04
2018,9,21,12,45,924.0,101.0,2.15,28.3,826.0,958.03,690.35
2018,9,21,13,0,919.0,101.0,2.2,28.3,813.0,941.04,680.55
2018,9,21,13,15,914.0,100.5,2.25,28.15,793.5,920.11,668.65
2018,9,21,13,30,909.0,100.0,2.3,28.0,774.0,895.93,654.63
2018,9,21,13,45,901.5,98.5,2.35,27.85,746.5,865.44,636.4
2018,9,21,14,0,894.0,97.0,2.4,27.7,719.0,832.12,616.16
2018,9,21,14,15,883.0,95.0,2.45,27.45,684.5,792.88,591.93
2018,9,21,14,30,872.0,93.0,2.5,27.2,650.0,751.44,565.88
2018,9,21,14,45,857.5,90.5,2.5,26.95,609.5,705.02,535.65
2018,9,21,15,0,843.0,88.0,2.5,26.7,569.0,659.72,505.04
2018,9,21,15,15,823.0,85.5,2.5,26.7,523.5,606.95,466.53
2018,9,21,15,30,803.0,83.0,2.5,26.7,478.0,553.8,426.68
2018,9,21,15,45,775.5,79.0,2.5,25.9,428.5,495.05,382.69
2018,9,21,16,0,748.0,75.0,2.5,25.1,379.0,437.31,337.78
2018,9,21,16,15,709.0,70.5,2.45,24.4,327.5,375.59,287.95
2018,9,21,16,30,670.0,66.0,2.4,23.7,276.0,317.09,239.01
2018,9,21,16,45,611.5,59.5,2.35,23.0,224.0,253.52,185.23
2018,9,21,17,0,553.0,53.0,2.3,22.3,172.0,195.88,135.66
2018,9,21,17,15,459.5,44.5,2.1,21.3,125.0,135.83,86.31
2018,9,21,17,30,366.0,36.0,1.9,20.3,78.0,86.55,47.65
2018,9,21,17,45,222.5,23.0,1.75,19.3,44.5,38.77,6.84
2018,9,21,18,0,79.0,10.0,1.6,18.3,11.0,10.94,0.0
2018,9,21,18,15,39.5,5.0,1.55,17.85,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,22,5,45,32.0,4.5,1.35,12.05,4.5,0.0,0.0
2018,9,22,6,0,64.0,9.0,1.4,12.2,9.0,9.21,0.0
2018,9,22,6,15,201.5,22.0,1.45,12.7,40.0,33.88,0.0
2018,9,22,6,30,339.0,35.0,1.5,13.2,71.0,78.59,43.15
2018,9,22,6,45,438.5,44.0,1.55,13.75,117.5,126.95,81.83
2018,9,22,7,0,538.0,53.0,1.6,14.3,164.0,186.84,132.02
2018,9,22,7,15,600.5,60.0,1.55,14.95,216.0,244.84,183.0
2018,9,22,7,30,663.0,67.0,1.5,15.6,268.0,309.27,238.75
2018,9,22,7,45,704.5,71.5,1.4,16.25,320.0,368.5,289.24
2018,9,22,8,0,746.0,76.0,1.3,16.9,372.0,430.6,340.07
2018,9,22,8,15,775.0,79.0,1.3,17.7,421.5,487.91,385.48
2018,9,22,8,30,804.0,82.0,1.3,18.5,471.0,546.39,429.99
2018,9,22,8,45,826.0,84.5,1.25,19.3,517.5,600.9,469.5
2018,9,22,9,0,848.0,87.0,1.2,20.1,564.0,655.22,507.27
2018,9,22,9,15,862.0,90.0,1.2,20.85,605.0,701.16,537.39
2018,9,22,9,30,876.0,93.0,1.2,21.6,646.0,748.15,566.6
2018,9,22,9,45,885.5,95.5,1.25,22.35,680.5,789.4,591.86
2018,9,22,10,0,895.0,98.0,1.3,23.1,715.0,828.36,615.27
2018,9,22,10,15,903.5,100.0,1.4,23.65,743.5,863.44,636.97
2018,9,22,10,30,912.0,102.0,1.5,24.2,772.0,895.76,656.74
2018,9,22,10,45,917.5,102.5,1.6,24.8,792.5,920.86,671.64
2018,9,22,11,0,923.0,103.0,1.7,25.4,813.0,942.72,684.5
2018,9,22,11,15,926.0,104.0,1.8,25.65,825.5,959.46,695.08
2018,9,22,11,30,929.0,105.0,1.9,25.9,838.0,972.67,703.53
2018,9,22,11,45,930.5,105.0,2.05,26.2,842.5,979.79,708.65
2018,9,22,12,0,932.0,105.0,2.2,26.5,847.0,983.23,711.52
2018,9,22,12,15,933.5,103.0,2.3,26.5,843.5,980.8,711.04
2018,9,22,12,30,935.0,101.0,2.4,26.5,840.0,974.64,708.31
2018,9,22,12,45,936.0,98.5,2.5,26.5,829.0,963.77,702.63
2018,9,22,13,0,937.0,96.0,2.6,26.5,818.0,949.22,694.62
2018,9,22,13,15,931.5,95.5,2.7,26.35,797.5,927.48,682.33
2018,9,22,13,30,926.0,95.0,2.8,26.2,777.0,902.43,667.82
2018,9,22,13,45,918.0,94.0,2.9,26.05,749.5,871.59,649.31
2018,9,22,14,0,910.0,93.0,3.0,25.9,722.0,837.88,628.68
2018,9,22,14,15,899.5,91.0,3.05,25.65,687.0,798.49,603.83
2018,9,22,14,30,889.0,89.0,3.1,25.4,652.0,756.81,577.08
2018,9,22,14,45,874.5,87.0,3.15,25.15,611.5,710.27,546.46
2018,9,22,15,0,860.0,85.0,3.2,24.9,571.0,664.77,515.36
2018,9,22,15,15,840.0,82.0,3.2,24.9,525.0,610.74,475.22
2018,9,22,15,30,820.0,79.0,3.2,24.9,479.0,556.3,433.68
2018,9,22,15,45,793.0,75.5,3.1,24.2,429.0,497.59,388.52
2018,9,22,16,0,766.0,72.0,3.0,23.5,379.0,439.81,342.5
2018,9,22,16,15,727.5,67.5,2.95,22.9,327.0,377.47,291.36
2018,9,22,16,30,689.0,63.0,2.9,22.3,275.0,317.99,240.86
2018,9,22,16,45,630.5,57.0,2.8,21.7,223.0,254.36,186.23
2018,9,22,17,0,572.0,51.0,2.7,21.1,171.0,196.38,135.78
2018,9,22,17,15,474.0,43.0,2.55,20.2,123.5,135.26,85.37
2018,9,22,17,30,376.0,35.0,2.4,19.3,76.0,85.43,46.17
2018,9,22,17,45,227.0,22.5,2.2,18.45,43.5,37.52,1.62
2018,9,22,18,0,78.0,10.0,2.0,17.6,11.0,10.67,0.0
2018,9,22,18,15,39.0,5.0,2.05,17.15,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,23,5,45,30.5,4.5,2.05,12.7,4.5,0.0,0.0
2018,9,23,6,0,61.0,9.0,2.1,12.8,9.0,9.14,0.0
2018,9,23,6,15,199.5,22.5,2.25,13.35,39.5,34.04,0.0
2018,9,23,6,30,338.0,36.0,2.4,13.9,70.0,79.16,43.19
2018,9,23,6,45,440.5,44.5,2.6,14.4,116.5,127.41,81.86
2018,9,23,7,0,543.0,53.0,2.8,14.9,163.0,187.52,132.28
2018,9,23,7,15,605.5,59.0,2.75,15.45,214.5,244.68,183.0
2018,9,23,7,30,668.0,65.0,2.7,16.0,266.0,308.24,238.75
2018,9,23,7,45,709.5,69.5,2.7,16.55,318.0,367.29,290.16
2018,9,23,8,0,751.0,74.0,2.7,17.1,370.0,429.92,342.85
2018,9,23,8,15,780.0,77.0,2.7,17.6,419.5,487.39,389.94
2018,9,23,8,30,809.0,80.0,2.7,18.1,469.0,546.02,436.31
2018,9,23,8,45,829.5,83.0,2.65,18.65,515.0,600.29,477.55
2018,9,23,9,0,850.0,86.0,2.6,19.2,561.0,654.24,517.14
2018,9,23,9,15,864.0,88.5,2.6,19.75,601.5,699.63,548.62
2018,9,23,9,30,878.0,91.0,2.6,20.3,642.0,746.08,579.21
2018,9,23,9,45,888.5,93.0,2.6,20.85,676.5,787.54,605.75
2018,9,23,10,0,899.0,95.0,2.6,21.4,711.0,826.77,630.36
2018,9,23,10,15,907.5,96.0,2.6,21.8,739.0,860.8,651.47
2018,9,23,10,30,916.0,97.0,2.6,22.2,767.0,892.03,670.54
2018,9,23,10,45,922.0,97.5,2.6,22.65,787.5,917.56,685.52
2018,9,23,11,0,928.0,98.0,2.6,23.1,808.0,939.85,698.34
2018,9,23,11,15,931.5,98.0,2.65,23.45,820.0,955.94,707.79
2018,9,23,11,30,935.0,98.0,2.7,23.8,832.0,968.49,715.04
2018,9,23,11,45,936.5,98.0,2.75,24.2,836.5,975.55,718.68
2018,9,23,12,0,938.0,98.0,2.8,24.6,841.0,978.91,720.06
2018,9,23,12,15,940.0,96.0,2.9,24.65,837.5,976.82,719.43
2018,9,23,12,30,942.0,94.0,3.0,24.7,834.0,970.98,716.49
2018,9,23,12,45,942.5,91.5,3.1,24.75,822.5,959.49,709.91
2018,9,23,13,0,943.0,89.0,3.2,24.8,811.0,944.3,700.98
2018,9,23,13,15,938.0,88.5,3.3,24.65,791.0,922.83,688.43
2018,9,23,13,30,933.0,88.0,3.4,24.5,771.0,898.01,673.59
2018,9,23,13,45,926.0,86.5,3.5,24.35,743.5,867.23,654.6
2018,9,23,14,0,919.0,85.0,3.6,24.2,716.0,833.52,633.42
2018,9,23,14,15,909.0,83.5,3.6,23.9,681.5,794.73,608.35
2018,9,23,14,30,899.0,82.0,3.6,23.6,647.0,753.6,581.36
2018,9,23,14,45,884.5,80.0,3.6,23.3,606.5,706.67,549.84
2018,9,23,15,0,870.0,78.0,3.6,23.0,566.0,658.24,516.21
2018,9,23,15,15,851.0,75.5,3.6,23.0,520.0,605.28,476.19
2018,9,23,15,30,832.0,73.0,3.6,23.0,474.0,553.65,436.01
2018,9,23,15,45,805.5,70.0,3.45,22.25,424.5,495.24,390.37
2018,9,23,16,0,779.0,67.0,3.3,21.5,375.0,437.69,343.82
2018,9,23,16,15,741.0,63.0,3.15,20.95,323.5,375.55,291.91
2018,9,23,16,30,703.0,59.0,3.0,20.4,272.0,316.19,240.7
2018,9,23,16,45,643.5,53.5,2.9,19.85,220.0,252.01,184.98
2018,9,23,17,0,584.0,48.0,2.8,19.3,168.0,193.99,133.99
2018,9,23,17,15,483.5,40.5,2.55,18.5,120.5,132.65,83.1
2018,9,23,17,30,383.0,33.0,2.3,17.7,73.0,82.89,43.7
2018,9,23,17,45,230.0,21.5,2.05,16.85,41.5,35.69,0.0
2018,9,23,18,0,77.0,10.0,1.8,16.0,10.0,10.41,0.0
2018,9,23,18,15,38.5,5.0,1.8,15.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.5,0.75,11.8,3.5,0.0,0.0
2018,9,24,6,0,55.0,7.0,0.7,11.9,7.0,7.11,0.0
2018,9,24,6,15,214.5,20.0,0.75,12.45,38.5,32.2,0.0
2018,9,24,6,30,374.0,33.0,0.8,13.0,70.0,80.21,42.35
2018,9,24,6,45,480.0,41.0,0.85,13.5,118.0,130.51,82.68
2018,9,24,7,0,586.0,49.0,0.9,14.0,166.0,193.05,134.84
2018,9,24,7,15,648.5,54.5,0.9,14.65,219.0,251.77,186.49
2018,9,24,7,30,711.0,60.0,0.9,15.3,272.0,317.07,242.92
2018,9,24,7,45,752.5,64.0,0.85,15.95,325.0,378.17,294.71
2018,9,24,8,0,794.0,68.0,0.8,16.6,378.0,442.41,346.89
2018,9,24,8,15,821.5,71.0,0.7,17.45,428.5,501.19,392.12
2018,9,24,8,30,849.0,74.0,0.6,18.3,479.0,560.89,435.7
2018,9,24,8,45,869.0,75.5,0.55,19.2,525.0,612.83,472.09
2018,9,24,9,0,889.0,77.0,0.5,20.1,571.0,666.14,507.78
2018,9,24,9,15,902.5,79.5,0.5,20.95,612.5,715.23,538.42
2018,9,24,9,30,916.0,82.0,0.5,21.8,654.0,762.69,566.61
2018,9,24,9,45,926.0,84.0,0.5,22.65,689.0,805.02,590.78
2018,9,24,10,0,936.0,86.0,0.5,23.5,724.0,844.95,612.96
2018,9,24,10,15,943.5,87.0,0.55,24.05,752.0,879.1,632.78
2018,9,24,10,30,951.0,88.0,0.6,24.6,780.0,910.28,650.67
2018,9,24,10,45,956.0,88.5,0.65,25.15,800.5,935.58,664.84
2018,9,24,11,0,961.0,89.0,0.7,25.7,821.0,957.48,676.98
2018,9,24,11,15,964.0,89.5,0.75,26.0,833.5,974.02,686.57
2018,9,24,11,30,967.0,90.0,0.8,26.3,846.0,986.88,694.07
2018,9,24,11,45,967.5,90.5,0.85,26.55,850.0,993.67,698.15
2018,9,24,12,0,968.0,91.0,0.9,26.8,854.0,996.62,700.11
2018,9,24,12,15,965.0,91.5,0.95,26.9,849.0,992.5,698.32
2018,9,24,12,30,962.0,92.0,1.0,27.0,844.0,984.57,694.39
2018,9,24,12,45,956.5,92.5,1.1,27.15,830.5,970.63,687.63
2018,9,24,13,0,951.0,93.0,1.2,27.3,817.0,953.08,678.64
2018,9,24,13,15,945.0,92.5,1.3,27.2,796.0,930.53,667.09
2018,9,24,13,30,939.0,92.0,1.4,27.1,775.0,904.64,653.29
2018,9,24,13,45,931.0,91.0,1.5,27.05,747.0,873.37,635.68
2018,9,24,14,0,923.0,90.0,1.6,27.0,719.0,839.2,615.91
2018,9,24,14,15,912.0,88.0,1.7,26.8,683.5,798.93,592.08
2018,9,24,14,30,901.0,86.0,1.8,26.6,648.0,756.38,566.23
2018,9,24,14,45,886.0,84.0,1.9,26.4,607.0,709.01,536.45
2018,9,24,15,0,871.0,82.0,2.0,26.2,566.0,660.17,504.09
2018,9,24,15,15,850.5,79.5,2.0,26.2,519.5,608.46,466.4
2018,9,24,15,30,830.0,77.0,2.0,26.2,473.0,553.84,425.54
2018,9,24,15,45,800.0,74.0,2.1,25.4,422.5,493.76,380.88
2018,9,24,16,0,770.0,71.0,2.2,24.6,372.0,434.9,335.18
2018,9,24,16,15,727.0,66.5,2.25,23.85,319.0,370.75,283.43
2018,9,24,16,30,684.0,62.0,2.3,23.1,266.0,309.96,232.51
2018,9,24,16,45,620.0,56.0,2.35,22.35,213.5,245.46,177.8
2018,9,24,17,0,556.0,50.0,2.4,21.6,161.0,187.21,127.72
2018,9,24,17,15,451.5,41.5,2.35,20.6,114.0,126.13,78.08
2018,9,24,17,30,347.0,33.0,2.3,19.6,67.0,77.14,39.74
2018,9,24,17,45,198.0,20.0,2.25,18.55,37.0,31.26,0.0
2018,9,24,18,0,49.0,7.0,2.2,17.5,7.0,7.09,0.0
2018,9,24,18,15,24.5,3.5,2.15,17.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,0.9,12.35,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,0.9,12.5,6.0,5.9,0.0
2018,9,25,6,15,208.0,18.5,0.9,13.0,36.0,30.07,0.0
2018,9,25,6,30,362.0,31.0,0.9,13.5,66.0,76.5,39.43
2018,9,25,6,45,464.5,39.5,0.9,14.05,113.0,125.79,79.15
2018,9,25,7,0,567.0,48.0,0.9,14.6,160.0,186.95,130.07
2018,9,25,7,15,628.5,54.0,0.85,15.2,211.5,244.94,180.92
2018,9,25,7,30,690.0,60.0,0.8,15.8,263.0,308.91,236.03
2018,9,25,7,45,730.5,64.0,0.75,16.4,315.0,368.36,286.41
2018,9,25,8,0,771.0,68.0,0.7,17.0,367.0,430.88,337.2
2018,9,25,8,15,799.0,71.0,0.75,17.85,416.5,488.65,382.69
2018,9,25,8,30,827.0,74.0,0.8,18.7,466.0,547.43,427.16
2018,9,25,8,45,846.5,77.0,0.85,19.55,512.0,601.74,466.68
2018,9,25,9,0,866.0,80.0,0.9,20.4,558.0,653.08,502.81
2018,9,25,9,15,880.0,82.0,1.0,21.0,598.5,700.94,535.26
2018,9,25,9,30,894.0,84.0,1.1,21.6,639.0,747.27,565.28
2018,9,25,9,45,904.0,85.5,1.15,22.25,673.0,788.19,590.5
2018,9,25,10,0,914.0,87.0,1.2,22.9,707.0,826.78,613.89
2018,9,25,10,15,921.5,88.0,1.3,23.4,734.5,860.21,634.64
2018,9,25,10,30,929.0,89.0,1.4,23.9,762.0,890.75,653.45
2018,9,25,10,45,933.5,90.5,1.45,24.35,782.0,916.14,668.34
2018,9,25,11,0,938.0,92.0,1.5,24.8,802.0,938.19,681.12
2018,9,25,11,15,940.5,93.0,1.5,25.2,814.5,954.43,689.69
2018,9,25,11,30,943.0,94.0,1.5,25.6,827.0,967.04,696.09
2018,9,25,11,45,944.0,93.5,1.5,25.95,830.5,972.97,698.52
2018,9,25,12,0,945.0,93.0,1.5,26.3,834.0,975.15,698.8
2018,9,25,12,15,943.5,93.5,1.55,26.45,830.0,972.37,697.4
2018,9,25,12,30,942.0,94.0,1.6,26.6,826.0,965.86,693.81
2018,9,25,12,45,937.5,94.0,1.65,26.7,813.0,952.41,686.08
2018,9,25,13,0,933.0,94.0,1.7,26.8,800.0,935.4,676.21
2018,9,25,13,15,928.0,93.0,1.7,26.85,779.5,913.42,662.74
2018,9,25,13,30,923.0,92.0,1.7,26.9,759.0,888.14,647.22
2018,9,25,13,45,915.0,90.5,1.75,26.9,731.0,856.68,628.3
2018,9,25,14,0,907.0,89.0,1.8,26.9,703.0,822.37,607.38
2018,9,25,14,15,896.0,87.5,1.85,26.75,668.5,783.13,583.26
2018,9,25,14,30,885.0,86.0,1.9,26.6,634.0,741.66,557.27
2018,9,25,14,45,870.0,83.5,1.95,26.5,593.0,694.36,526.68
2018,9,25,15,0,855.0,81.0,2.0,26.4,552.0,645.64,493.48
2018,9,25,15,15,834.5,79.0,2.0,26.4,506.5,595.2,456.54
2018,9,25,15,30,814.0,77.0,2.0,26.4,461.0,541.91,416.49
2018,9,25,15,45,786.0,73.5,2.05,25.75,411.5,483.17,372.27
2018,9,25,16,0,758.0,70.0,2.1,25.1,362.0,425.49,327.07
2018,9,25,16,15,717.5,65.0,2.05,24.35,310.0,362.61,276.11
2018,9,25,16,30,677.0,60.0,2.0,23.6,258.0,302.84,225.92
2018,9,25,16,45,614.5,54.0,2.0,22.8,206.5,239.42,172.18
2018,9,25,17,0,552.0,48.0,2.0,22.0,155.0,182.1,123.01
2018,9,25,17,15,449.0,39.5,1.85,20.95,109.0,121.95,74.33
2018,9,25,17,30,346.0,31.0,1.7,19.9,63.0,73.74,36.36
2018,9,25,17,45,198.0,18.5,1.55,18.85,34.5,29.3,0.0
2018,9,25,18,0,50.0,6.0,1.4,17.8,6.0,5.9,0.0
2018,9,25,18,15,25.0,3.0,1.35,17.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,0.95,12.5,3.0,0.0,0.0
2018,9,26,6,0,47.0,6.0,0.9,12.6,6.0,5.9,0.0
2018,9,26,6,15,145.0,17.5,1.0,13.15,29.0,24.88,0.0
2018,9,26,6,30,243.0,29.0,1.1,13.7,52.0,60.37,31.26
2018,9,26,6,45,192.5,48.0,1.2,14.2,73.5,85.53,57.27
2018,9,26,7,0,142.0,67.0,1.3,14.7,95.0,103.27,76.1
2018,9,26,7,15,166.5,88.5,1.2,15.3,130.5,141.25,108.67
2018,9,26,7,30,191.0,110.0,1.1,15.9,166.0,181.95,143.08
2018,9,26,7,45,215.0,130.0,1.05,16.5,204.0,223.44,177.47
2018,9,26,8,0,239.0,150.0,1.0,17.1,242.0,267.27,212.88
2018,9,26,8,15,333.0,156.0,0.95,17.95,302.5,334.02,265.36
2018,9,26,8,30,427.0,162.0,0.9,18.8,363.0,414.65,326.9
2018,9,26,8,45,547.5,147.0,0.85,19.65,431.0,492.63,385.11
2018,9,26,9,0,668.0,132.0,0.8,20.5,499.0,583.02,450.21
2018,9,26,9,15,766.5,112.0,0.75,21.3,562.5,656.46,501.01
2018,9,26,9,30,865.0,92.0,0.7,22.1,626.0,733.31,550.29
2018,9,26,9,45,869.5,96.5,0.7,22.85,658.5,772.18,572.6
2018,9,26,10,0,874.0,101.0,0.7,23.6,691.0,808.46,593.27
2018,9,26,10,15,875.0,105.5,0.7,24.35,716.0,839.1,609.99
2018,9,26,10,30,876.0,110.0,0.7,25.1,741.0,866.66,624.6
2018,9,26,10,45,890.0,107.5,0.7,25.8,763.5,894.79,639.58
2018,9,26,11,0,904.0,105.0,0.7,26.5,786.0,920.09,652.64
2018,9,26,11,15,804.0,152.0,0.7,27.15,764.5,898.35,636.63
2018,9,26,11,30,704.0,199.0,0.7,27.8,743.0,869.45,616.93
2018,9,26,11,45,649.0,225.5,0.75,28.45,729.0,851.28,604.65
2018,9,26,12,0,594.0,252.0,0.8,29.1,715.0,827.25,587.42
2018,9,26,12,15,670.0,216.0,0.8,29.55,735.5,860.35,609.44
2018,9,26,12,30,746.0,180.0,0.8,30.0,756.0,886.82,624.64
2018,9,26,12,45,706.5,192.5,0.85,30.4,731.5,856.9,605.77
2018,9,26,13,0,667.0,205.0,0.9,30.8,707.0,824.82,586.15
2018,9,26,13,15,737.0,171.0,0.95,30.8,712.0,836.96,595.54
2018,9,26,13,30,807.0,137.0,1.0,30.8,717.0,840.31,598.95
2018,9,26,13,45,813.0,129.0,1.05,30.8,694.0,815.93,584.86
2018,9,26,14,0,819.0,121.0,1.1,30.8,671.0,788.27,568.86
2018,9,26,14,15,768.0,126.5,1.15,30.55,621.5,728.44,532.03
2018,9,26,14,30,717.0,132.0,1.2,30.3,572.0,671.47,495.93
2018,9,26,14,45,653.5,139.5,1.25,30.05,520.5,607.35,452.54
2018,9,26,15,0,590.0,147.0,1.3,29.8,469.0,546.0,409.89
2018,9,26,15,15,621.0,126.0,1.3,29.8,439.0,515.33,388.6
2018,9,26,15,30,652.0,105.0,1.3,29.8,409.0,480.1,362.85
2018,9,26,15,45,586.5,105.0,1.6,28.8,356.0,413.87,315.13
2018,9,26,16,0,521.0,105.0,1.9,27.8,303.0,352.75,269.23
2018,9,26,16,15,458.0,97.5,1.9,26.75,253.0,288.95,219.29
2018,9,26,16,30,395.0,90.0,1.9,25.7,203.0,233.34,174.56
2018,9,26,16,45,391.0,73.5,1.95,24.65,166.5,191.81,138.89
2018,9,26,17,0,387.0,57.0,2.0,23.6,130.0,151.37,103.16
2018,9,26,17,15,309.5,45.0,2.1,22.6,91.5,101.35,62.84
2018,9,26,17,30,232.0,33.0,2.2,21.6,53.0,61.44,30.36
2018,9,26,17,45,128.5,18.5,2.3,20.55,28.5,24.92,0.0
2018,9,26,18,0,25.0,4.0,2.4,19.5,4.0,0.0,0.0
2018,9,26,18,15,12.5,2.0,2.3,18.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,27,5,45,13.5,2.5,1.15,12.85,2.5,0.0,0.0
2018,9,27,6,0,27.0,5.0,1.2,12.9,5.0,0.0,0.0
2018,9,27,6,15,118.5,18.5,1.3,13.3,28.0,24.89,0.0
2018,9,27,6,30,210.0,32.0,1.4,13.7,51.0,58.96,30.95
2018,9,27,6,45,316.0,44.5,1.5,14.1,94.5,103.33,66.67
2018,9,27,7,0,422.0,57.0,1.6,14.5,138.0,161.18,114.11
2018,9,27,7,15,436.5,69.5,1.55,15.05,175.0,203.78,153.06
2018,9,27,7,30,451.0,82.0,1.5,15.6,212.0,245.94,191.03
2018,9,27,7,45,454.5,99.5,1.4,16.2,252.0,291.3,230.32
2018,9,27,8,0,458.0,117.0,1.3,16.8,292.0,336.32,267.69
2018,9,27,8,15,520.5,120.5,1.3,17.5,344.5,396.03,315.33
2018,9,27,8,30,583.0,124.0,1.3,18.2,397.0,463.52,367.44
2018,9,27,8,45,527.0,154.0,1.25,18.95,419.0,486.97,383.48
2018,9,27,9,0,471.0,184.0,1.2,19.7,441.0,506.61,395.86
2018,9,27,9,15,531.5,180.5,1.2,20.3,490.5,564.96,438.42
2018,9,27,9,30,592.0,177.0,1.2,20.9,540.0,629.28,483.72
2018,9,27,9,45,563.5,199.0,1.2,21.5,560.0,649.79,495.44
2018,9,27,10,0,535.0,221.0,1.2,22.1,580.0,669.4,506.54
2018,9,27,10,15,693.5,168.0,1.2,22.65,652.5,762.56,572.0
2018,9,27,10,30,852.0,115.0,1.2,23.2,725.0,854.59,630.32
2018,9,27,10,45,856.5,116.5,1.25,23.7,744.0,878.43,643.52
2018,9,27,11,0,861.0,118.0,1.3,24.2,763.0,894.03,652.21
2018,9,27,11,15,849.5,125.0,1.35,24.5,770.0,908.34,660.73
2018,9,27,11,30,838.0,132.0,1.4,24.8,777.0,913.85,663.7
2018,9,27,11,45,752.0,172.5,1.45,25.1,753.5,887.34,646.2
2018,9,27,12,0,666.0,213.0,1.5,25.4,730.0,853.37,624.14
2018,9,27,12,15,733.5,181.5,1.55,25.5,747.5,879.81,642.23
2018,9,27,12,30,801.0,150.0,1.6,25.6,765.0,898.77,654.82
2018,9,27,12,45,813.0,140.5,1.65,25.65,756.5,891.07,650.41
2018,9,27,13,0,825.0,131.0,1.7,25.7,748.0,879.79,644.05
2018,9,27,13,15,750.0,158.0,1.8,25.65,707.5,831.92,614.3
2018,9,27,13,30,675.0,185.0,1.9,25.6,667.0,780.86,582.16
2018,9,27,13,45,657.5,183.0,1.95,25.5,637.5,746.57,560.18
2018,9,27,14,0,640.0,181.0,2.0,25.4,608.0,710.77,536.46
2018,9,27,14,15,640.5,169.0,2.1,25.15,577.5,676.92,514.8
2018,9,27,14,30,641.0,157.0,2.2,24.9,547.0,640.86,490.99
2018,9,27,14,45,606.5,154.0,2.3,24.6,503.5,588.27,454.04
2018,9,27,15,0,572.0,151.0,2.4,24.3,460.0,536.54,416.82
2018,9,27,15,15,525.0,147.5,2.4,24.3,412.5,475.72,371.05
2018,9,27,15,30,478.0,144.0,2.4,24.3,365.0,420.59,328.6
2018,9,27,15,45,414.0,137.5,2.6,23.25,313.5,357.17,280.37
2018,9,27,16,0,350.0,131.0,2.8,22.2,262.0,299.28,235.08
2018,9,27,16,15,280.5,118.0,2.85,21.4,213.0,235.05,183.55
2018,9,27,16,30,211.0,105.0,2.9,20.6,164.0,182.05,140.43
2018,9,27,16,45,179.5,85.5,2.95,19.75,128.5,140.52,105.69
2018,9,27,17,0,148.0,66.0,3.0,18.9,93.0,102.51,73.66
2018,9,27,17,15,108.0,47.5,3.0,18.2,64.0,67.78,44.97
2018,9,27,17,30,68.0,29.0,3.0,17.5,35.0,37.51,18.51
2018,9,27,17,45,40.0,15.5,3.0,16.85,18.5,17.19,0.0
2018,9,27,18,0,12.0,2.0,3.0,16.2,2.0,0.0,0.0
2018,9,27,18,15,6.0,1.0,2.95,15.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,1.95,13.1,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.0,13.2,3.0,0.0,0.0
2018,9,28,6,15,7.0,14.0,2.05,13.45,14.0,14.15,0.0
2018,9,28,6,30,2.0,25.0,2.1,13.7,25.0,24.46,12.56
2018,9,28,6,45,7.5,43.0,2.15,13.95,44.0,43.22,29.93
2018,9,28,7,0,13.0,61.0,2.2,14.2,63.0,62.64,46.78
2018,9,28,7,15,10.5,63.0,2.15,14.45,65.0,64.26,48.73
