Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,7,30,8.0,65.0,2.1,14.7,67.0,65.73,50.23
2018,9,28,7,45,4.0,61.0,2.1,15.0,62.0,60.55,45.89
2018,9,28,8,0,0.0,57.0,2.1,15.3,57.0,55.08,41.15
2018,9,28,8,15,11.5,106.0,2.1,15.65,111.5,109.04,86.16
2018,9,28,8,30,23.0,155.0,2.1,16.0,166.0,165.13,131.93
2018,9,28,8,45,44.5,189.0,2.15,16.4,212.5,217.77,174.17
2018,9,28,9,0,66.0,223.0,2.2,16.8,259.0,269.21,214.7
2018,9,28,9,15,110.0,245.5,2.25,17.25,310.5,331.61,263.62
2018,9,28,9,30,154.0,268.0,2.3,17.7,362.0,391.85,309.98
2018,9,28,9,45,273.0,259.5,2.35,18.15,437.5,485.57,382.91
2018,9,28,10,0,392.0,251.0,2.4,18.6,513.0,587.09,459.49
2018,9,28,10,15,607.5,186.0,2.5,18.95,610.5,709.87,552.88
2018,9,28,10,30,823.0,121.0,2.6,19.3,708.0,834.87,640.64
2018,9,28,10,45,861.0,110.0,2.65,19.6,738.5,868.52,661.74
2018,9,28,11,0,899.0,99.0,2.7,19.9,769.0,905.03,685.49
2018,9,28,11,15,902.0,99.5,2.8,20.05,780.5,920.36,695.51
2018,9,28,11,30,905.0,100.0,2.9,20.2,792.0,932.25,703.49
2018,9,28,11,45,905.5,100.0,2.95,20.35,795.5,937.78,706.92
2018,9,28,12,0,906.0,100.0,3.0,20.5,799.0,939.73,708.11
2018,9,28,12,15,904.5,100.0,3.05,20.55,794.5,936.25,706.06
2018,9,28,12,30,903.0,100.0,3.1,20.6,790.0,929.2,701.75
2018,9,28,12,45,899.0,100.0,3.1,20.65,777.5,916.38,693.31
2018,9,28,13,0,895.0,100.0,3.1,20.7,765.0,900.15,682.68
2018,9,28,13,15,890.0,99.0,3.15,20.65,745.0,878.66,669.12
2018,9,28,13,30,885.0,98.0,3.2,20.6,725.0,854.03,653.41
2018,9,28,13,45,877.0,96.5,3.25,20.55,698.0,823.38,633.46
2018,9,28,14,0,869.0,95.0,3.3,20.5,671.0,790.05,611.5
2018,9,28,14,15,858.5,93.0,3.35,20.3,637.0,751.79,586.17
2018,9,28,14,30,848.0,91.0,3.4,20.1,603.0,714.6,561.34
2018,9,28,14,45,833.5,88.0,3.45,19.85,563.0,668.19,529.43
2018,9,28,15,0,819.0,85.0,3.5,19.6,523.0,620.44,494.03
2018,9,28,15,15,797.0,82.0,3.5,19.6,478.0,567.19,452.81
2018,9,28,15,30,775.0,79.0,3.5,19.6,433.0,513.85,410.4
2018,9,28,15,45,747.0,74.5,3.5,18.85,384.5,456.15,364.44
2018,9,28,16,0,719.0,70.0,3.5,18.1,336.0,399.64,317.73
2018,9,28,16,15,679.0,64.5,3.45,17.55,286.0,338.89,265.85
2018,9,28,16,30,639.0,59.0,3.4,17.0,236.0,281.7,215.43
2018,9,28,16,45,574.5,52.5,3.35,16.5,186.5,219.75,160.85
2018,9,28,17,0,510.0,46.0,3.3,16.0,137.0,164.5,112.05
2018,9,28,17,15,400.5,37.0,3.15,15.55,94.0,106.47,64.43
2018,9,28,17,30,291.0,28.0,3.0,15.1,51.0,60.31,25.13
2018,9,28,17,45,156.0,15.5,2.8,14.6,26.5,22.32,0.0
2018,9,28,18,0,21.0,3.0,2.6,14.1,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,2.5,13.9,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.4,12.5,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,12.6,5.0,0.0,0.0
2018,9,29,6,15,178.0,17.5,1.6,13.3,30.0,26.9,0.0
2018,9,29,6,30,312.0,29.0,1.8,14.0,55.0,67.32,31.82
2018,9,29,6,45,424.0,37.0,2.05,14.7,99.5,114.46,70.82
2018,9,29,7,0,536.0,45.0,2.3,15.4,144.0,174.29,120.26
2018,9,29,7,15,581.5,53.0,2.25,15.85,191.0,227.55,168.18
2018,9,29,7,30,627.0,61.0,2.2,16.3,238.0,285.32,219.54
2018,9,29,7,45,566.0,82.0,2.15,16.8,265.5,318.48,251.16
2018,9,29,8,0,505.0,103.0,2.1,17.3,293.0,341.77,272.73
2018,9,29,8,15,408.0,140.5,2.05,17.75,307.0,359.14,287.5
2018,9,29,8,30,311.0,178.0,2.0,18.2,321.0,360.95,288.4
2018,9,29,8,45,346.5,188.5,1.95,18.6,363.0,408.27,325.22
2018,9,29,9,0,382.0,199.0,1.9,19.0,405.0,457.95,362.78
2018,9,29,9,15,408.0,204.0,1.9,19.4,438.5,503.72,396.58
2018,9,29,9,30,434.0,209.0,1.9,19.8,472.0,544.38,426.08
2018,9,29,9,45,510.5,198.5,1.95,20.15,524.5,607.27,472.74
2018,9,29,10,0,587.0,188.0,2.0,20.5,577.0,676.52,522.81
2018,9,29,10,15,506.5,217.5,2.05,20.75,563.0,656.46,505.51
2018,9,29,10,30,426.0,247.0,2.1,21.0,549.0,633.41,486.5
2018,9,29,10,45,401.0,269.5,2.2,21.25,560.0,645.38,493.91
2018,9,29,11,0,376.0,292.0,2.3,21.5,571.0,646.58,493.56
2018,9,29,11,15,222.0,306.0,2.35,21.65,471.5,529.51,405.07
2018,9,29,11,30,68.0,320.0,2.4,21.8,372.0,390.29,298.2
2018,9,29,11,45,52.5,300.5,2.5,21.95,340.5,355.68,272.47
2018,9,29,12,0,37.0,281.0,2.6,22.1,309.0,320.88,245.89
2018,9,29,12,15,176.0,257.0,2.65,22.15,390.5,438.17,339.18
2018,9,29,12,30,315.0,233.0,2.7,22.2,472.0,545.59,422.08
2018,9,29,12,45,586.0,172.0,2.75,22.3,608.0,721.54,554.71
2018,9,29,13,0,857.0,111.0,2.8,22.4,744.0,876.06,661.57
2018,9,29,13,15,695.5,166.5,2.85,22.35,671.0,789.81,601.73
2018,9,29,13,30,534.0,222.0,2.9,22.3,598.0,694.78,533.34
2018,9,29,13,45,422.5,252.5,2.95,22.25,542.5,622.39,479.77
2018,9,29,14,0,311.0,283.0,3.0,22.2,487.0,547.53,423.34
2018,9,29,14,15,490.0,212.0,3.05,22.0,514.5,602.34,469.5
2018,9,29,14,30,669.0,141.0,3.1,21.8,542.0,639.55,501.21
2018,9,29,14,45,738.5,113.0,3.15,21.65,527.5,629.52,495.24
2018,9,29,15,0,808.0,85.0,3.2,21.5,513.0,610.53,482.31
2018,9,29,15,15,788.5,81.5,3.2,21.5,469.0,558.74,442.36
2018,9,29,15,30,769.0,78.0,3.2,21.5,425.0,506.67,401.25
2018,9,29,15,45,689.5,81.5,3.15,20.9,366.0,433.21,343.07
2018,9,29,16,0,610.0,85.0,3.1,20.3,307.0,365.44,288.03
2018,9,29,16,15,622.5,72.0,3.05,19.85,269.0,322.89,250.85
2018,9,29,16,30,635.0,59.0,3.0,19.4,231.0,277.97,209.92
2018,9,29,16,45,567.5,52.0,2.95,18.95,181.5,215.13,155.22
2018,9,29,17,0,500.0,45.0,2.9,18.5,132.0,159.38,106.69
2018,9,29,17,15,390.0,36.0,2.7,17.95,89.5,102.3,60.49
2018,9,29,17,30,280.0,27.0,2.5,17.4,47.0,56.7,20.41
2018,9,29,17,45,149.5,15.0,2.3,16.8,24.5,21.01,0.0
2018,9,29,18,0,19.0,3.0,2.1,16.2,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.0,15.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,30,5,45,8.5,1.5,0.55,14.8,1.5,0.0,0.0
2018,9,30,6,0,17.0,3.0,0.5,14.9,3.0,0.0,0.0
2018,9,30,6,15,136.0,17.0,0.5,15.2,27.5,23.97,0.0
2018,9,30,6,30,255.0,31.0,0.5,15.5,52.0,62.29,29.18
2018,9,30,6,45,361.5,41.5,0.5,15.85,94.5,107.89,67.41
2018,9,30,7,0,468.0,52.0,0.5,16.2,137.0,165.32,114.07
2018,9,30,7,15,538.0,59.0,0.5,16.7,186.5,220.68,161.51
2018,9,30,7,30,608.0,66.0,0.5,17.2,236.0,283.31,214.64
2018,9,30,7,45,656.0,70.0,0.5,17.75,286.0,340.88,263.05
2018,9,30,8,0,704.0,74.0,0.5,18.3,336.0,402.42,312.96
2018,9,30,8,15,735.0,77.5,0.5,18.8,384.0,457.83,356.62
2018,9,30,8,30,766.0,81.0,0.5,19.3,432.0,515.27,400.12
2018,9,30,8,45,788.0,85.0,0.45,19.85,477.0,568.93,438.59
2018,9,30,9,0,810.0,89.0,0.4,20.4,522.0,622.47,475.41
2018,9,30,9,15,800.0,99.0,0.45,20.75,553.5,660.24,501.28
2018,9,30,9,30,790.0,109.0,0.5,21.1,585.0,694.78,523.79
2018,9,30,9,45,674.5,151.5,0.5,21.5,574.0,683.51,513.02
2018,9,30,10,0,559.0,194.0,0.5,21.9,563.0,656.62,491.36
2018,9,30,10,15,440.0,246.5,0.65,22.15,544.0,632.21,472.82
2018,9,30,10,30,321.0,299.0,0.8,22.4,525.0,592.25,442.93
2018,9,30,10,45,402.5,282.0,0.9,22.7,573.5,659.1,491.54
2018,9,30,11,0,484.0,265.0,1.0,23.0,622.0,720.15,534.49
2018,9,30,11,15,649.0,200.5,1.1,23.2,687.0,808.39,597.73
2018,9,30,11,30,814.0,136.0,1.2,23.4,752.0,890.3,650.97
2018,9,30,11,45,698.0,179.0,1.35,23.55,709.0,839.81,618.39
2018,9,30,12,0,582.0,222.0,1.5,23.7,666.0,781.44,580.05
2018,9,30,12,15,398.0,291.0,1.55,23.7,594.0,684.14,509.77
2018,9,30,12,30,214.0,360.0,1.6,23.7,522.0,573.45,428.46
2018,9,30,12,45,223.5,353.0,1.65,23.65,519.5,571.95,429.16
2018,9,30,13,0,233.0,346.0,1.7,23.6,517.0,569.33,428.25
2018,9,30,13,15,272.5,327.0,1.75,23.35,521.5,586.45,442.53
2018,9,30,13,30,312.0,308.0,1.8,23.1,526.0,592.43,448.94
2018,9,30,13,45,358.5,278.5,1.85,22.8,519.5,589.73,449.71
2018,9,30,14,0,405.0,249.0,1.9,22.5,513.0,590.52,452.77
2018,9,30,14,15,449.5,224.0,1.95,22.25,502.5,583.22,449.75
2018,9,30,14,30,494.0,199.0,2.0,22.0,492.0,571.35,443.2
2018,9,30,14,45,403.0,205.0,2.1,21.75,433.5,496.3,387.43
2018,9,30,15,0,312.0,211.0,2.2,21.5,375.0,421.83,331.23
2018,9,30,15,15,192.0,190.0,2.2,21.5,288.0,309.78,244.31
2018,9,30,15,30,72.0,169.0,2.2,21.5,201.0,209.56,164.74
2018,9,30,15,45,37.5,126.5,2.3,21.0,143.0,144.99,113.52
2018,9,30,16,0,3.0,84.0,2.4,20.5,85.0,82.88,63.17
2018,9,30,16,15,1.5,69.5,2.35,20.15,70.0,67.9,51.02
2018,9,30,16,30,0.0,55.0,2.3,19.8,55.0,53.15,38.82
2018,9,30,16,45,0.0,43.0,2.25,19.45,43.0,41.53,29.03
2018,9,30,17,0,0.0,31.0,2.2,19.1,31.0,29.93,19.11
2018,9,30,17,15,7.5,22.0,2.05,18.65,22.5,22.56,12.17
2018,9,30,17,30,15.0,13.0,1.9,18.2,14.0,14.37,1.49
2018,9,30,17,45,15.0,8.0,1.75,17.8,8.0,8.44,0.0
2018,9,30,18,0,15.0,3.0,1.6,17.4,2.0,0.0,0.0
2018,9,30,18,15,7.5,1.5,1.45,17.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.9,14.35,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,14.4,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,14.7,9.0,8.85,0.0
2018,10,1,6,30,0.0,17.0,0.9,15.0,17.0,16.41,5.62
2018,10,1,6,45,0.0,32.0,0.9,15.25,32.0,30.94,19.83
2018,10,1,7,0,0.0,47.0,0.9,15.5,47.0,45.63,32.71
2018,10,1,7,15,0.5,68.0,0.9,16.1,68.0,66.53,50.52
2018,10,1,7,30,1.0,89.0,0.9,16.7,89.0,87.55,68.11
2018,10,1,7,45,3.5,98.0,0.9,17.25,99.0,97.27,75.98
2018,10,1,8,0,6.0,107.0,0.9,17.8,109.0,107.3,83.96
2018,10,1,8,15,10.5,123.0,0.9,18.5,127.5,125.71,98.57
2018,10,1,8,30,15.0,139.0,0.9,19.2,146.0,144.58,113.3
2018,10,1,8,45,39.5,176.5,0.95,19.95,197.0,201.85,158.55
2018,10,1,9,0,64.0,214.0,1.0,20.7,248.0,258.58,202.14
2018,10,1,9,15,59.5,215.5,1.05,21.15,249.0,259.38,201.78
2018,10,1,9,30,55.0,217.0,1.1,21.6,250.0,259.75,201.35
2018,10,1,9,45,53.0,234.0,1.15,22.1,267.0,277.97,214.46
2018,10,1,10,0,51.0,251.0,1.2,22.6,284.0,295.98,227.17
2018,10,1,10,15,61.0,279.5,1.2,23.0,321.0,335.82,256.35
2018,10,1,10,30,71.0,308.0,1.2,23.4,358.0,376.17,285.31
2018,10,1,10,45,89.5,321.0,1.2,23.8,385.5,407.42,307.64
2018,10,1,11,0,108.0,334.0,1.2,24.2,413.0,439.09,330.07
2018,10,1,11,15,124.5,342.5,1.25,24.35,435.0,473.06,354.33
2018,10,1,11,30,141.0,351.0,1.3,24.5,457.0,498.34,372.35
2018,10,1,11,45,88.0,307.0,1.4,24.65,373.5,394.79,296.94
2018,10,1,12,0,35.0,263.0,1.5,24.8,290.0,300.06,226.35
2018,10,1,12,15,25.0,245.5,1.6,24.8,264.5,272.44,206.01
2018,10,1,12,30,15.0,228.0,1.7,24.8,239.0,238.43,180.35
2018,10,1,12,45,18.0,243.0,1.85,24.8,256.0,256.27,194.24
2018,10,1,13,0,21.0,258.0,2.0,24.8,273.0,274.07,207.94
2018,10,1,13,15,73.0,277.0,2.05,24.7,328.0,345.59,263.6
2018,10,1,13,30,125.0,296.0,2.1,24.6,383.0,415.49,316.87
2018,10,1,13,45,187.5,291.0,2.15,24.5,415.5,457.02,349.37
2018,10,1,14,0,250.0,286.0,2.2,24.4,448.0,501.8,383.88
2018,10,1,14,15,208.0,272.0,2.2,24.15,402.0,440.0,338.32
2018,10,1,14,30,166.0,258.0,2.2,23.9,356.0,387.74,299.58
2018,10,1,14,45,166.0,241.5,2.15,23.65,333.5,363.54,282.24
2018,10,1,15,0,166.0,225.0,2.1,23.4,311.0,338.92,264.19
2018,10,1,15,15,330.0,176.5,2.1,23.4,328.5,380.17,298.33
2018,10,1,15,30,494.0,128.0,2.1,23.4,346.0,405.52,318.25
2018,10,1,15,45,569.0,100.5,2.0,22.8,323.5,389.94,305.2
2018,10,1,16,0,644.0,73.0,1.9,22.2,301.0,362.86,281.77
2018,10,1,16,15,589.0,67.5,1.8,21.75,251.0,300.78,230.09
2018,10,1,16,30,534.0,62.0,1.7,21.3,201.0,243.67,181.47
2018,10,1,16,45,443.0,55.5,1.65,20.9,153.5,181.26,129.18
2018,10,1,17,0,352.0,49.0,1.6,20.5,106.0,128.69,85.69
2018,10,1,17,15,239.5,35.0,1.45,20.0,67.5,75.02,43.78
2018,10,1,17,30,127.0,21.0,1.3,19.5,29.0,33.49,5.23
2018,10,1,17,45,63.5,10.5,1.15,19.05,14.5,12.55,0.0
2018,10,1,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.65,16.6,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.6,16.6,1.0,0.0,0.0
2018,10,2,6,15,3.0,7.5,0.6,16.75,7.5,7.53,0.0
2018,10,2,6,30,4.0,14.0,0.6,16.9,14.0,13.94,3.33
2018,10,2,6,45,9.5,26.0,0.65,17.1,27.5,26.97,15.99
2018,10,2,7,0,15.0,38.0,0.7,17.3,41.0,40.65,27.78
2018,10,2,7,15,62.5,56.0,0.7,17.75,72.5,74.9,55.5
2018,10,2,7,30,110.0,74.0,0.7,18.2,104.0,113.15,86.97
2018,10,2,7,45,183.0,106.0,0.75,18.65,168.0,184.62,145.11
2018,10,2,8,0,256.0,138.0,0.8,19.1,232.0,261.17,206.28
2018,10,2,8,15,222.5,161.0,0.85,19.65,250.5,282.27,222.84
2018,10,2,8,30,189.0,184.0,0.9,20.2,269.0,294.88,232.25
2018,10,2,8,45,386.5,163.0,1.0,20.8,359.5,409.38,321.78
2018,10,2,9,0,584.0,142.0,1.1,21.4,450.0,533.65,415.38
2018,10,2,9,15,488.5,163.5,1.2,21.95,434.5,513.54,398.38
2018,10,2,9,30,393.0,185.0,1.3,22.5,419.0,487.5,377.53
2018,10,2,9,45,572.0,154.0,1.4,23.0,516.0,606.67,466.77
2018,10,2,10,0,751.0,123.0,1.5,23.5,613.0,729.56,552.79
2018,10,2,10,15,723.0,142.0,1.55,23.9,629.0,751.37,565.23
2018,10,2,10,30,695.0,161.0,1.6,24.3,645.0,766.89,574.38
2018,10,2,10,45,749.5,143.0,1.6,24.65,678.0,805.77,599.05
2018,10,2,11,0,804.0,125.0,1.6,25.0,711.0,846.92,624.68
2018,10,2,11,15,597.0,215.5,1.6,25.25,654.5,774.99,574.04
2018,10,2,11,30,390.0,306.0,1.6,25.5,598.0,680.98,504.37
2018,10,2,11,45,282.5,288.5,1.6,25.7,500.5,567.45,424.2
2018,10,2,12,0,175.0,271.0,1.6,25.9,403.0,443.23,334.01
2018,10,2,12,15,341.5,255.5,1.6,26.0,511.0,593.56,445.86
2018,10,2,12,30,508.0,240.0,1.6,26.1,619.0,722.83,537.26
2018,10,2,12,45,491.0,250.0,1.55,26.15,611.0,712.9,528.34
2018,10,2,13,0,474.0,260.0,1.5,26.2,603.0,701.26,519.62
2018,10,2,13,15,523.5,238.5,1.55,26.15,607.5,711.04,528.58
2018,10,2,13,30,573.0,217.0,1.6,26.1,612.0,716.72,534.52
2018,10,2,13,45,410.0,245.0,1.65,26.0,522.0,600.6,451.55
2018,10,2,14,0,247.0,273.0,1.7,25.9,432.0,484.85,367.05
2018,10,2,14,15,213.5,266.5,1.85,25.65,398.5,437.64,334.07
2018,10,2,14,30,180.0,260.0,2.0,25.4,365.0,399.4,306.43
2018,10,2,14,45,131.5,232.5,2.1,25.15,306.5,330.59,255.1
2018,10,2,15,0,83.0,205.0,2.2,24.9,248.0,260.13,201.47
2018,10,2,15,15,82.0,182.0,2.2,24.9,221.0,231.85,180.12
2018,10,2,15,30,81.0,159.0,2.2,24.9,194.0,203.58,158.28
2018,10,2,15,45,46.0,116.5,2.4,24.1,136.0,138.62,107.17
2018,10,2,16,0,11.0,74.0,2.6,23.3,78.0,76.39,57.2
2018,10,2,16,15,26.0,78.5,2.65,22.75,85.5,87.63,66.39
2018,10,2,16,30,41.0,83.0,2.7,22.2,93.0,96.1,72.79
2018,10,2,16,45,31.0,67.5,2.75,21.6,74.0,75.58,55.67
2018,10,2,17,0,21.0,52.0,2.8,21.0,55.0,56.24,39.42
2018,10,2,17,15,16.5,33.5,2.75,20.45,35.5,35.73,21.7
2018,10,2,17,30,12.0,15.0,2.7,19.9,16.0,15.66,0.0
2018,10,2,17,45,6.0,7.5,2.65,19.3,8.0,7.56,0.0
2018,10,2,18,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.6,16.8,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.6,16.9,1.0,0.0,0.0
2018,10,3,6,15,10.0,3.5,0.65,17.1,4.0,3.94,0.0
2018,10,3,6,30,10.0,6.0,0.7,17.3,7.0,7.05,0.0
2018,10,3,6,45,7.5,15.0,0.7,17.55,16.0,15.83,6.93
2018,10,3,7,0,5.0,24.0,0.7,17.8,25.0,24.28,14.45
2018,10,3,7,15,2.5,22.0,0.85,18.05,22.5,21.93,12.78
2018,10,3,7,30,0.0,20.0,1.0,18.3,20.0,19.29,10.68
2018,10,3,7,45,3.0,41.0,1.1,18.55,42.0,40.77,28.74
2018,10,3,8,0,6.0,62.0,1.2,18.8,64.0,62.59,46.88
2018,10,3,8,15,20.0,108.0,1.3,19.15,116.5,117.6,92.06
2018,10,3,8,30,34.0,154.0,1.4,19.5,169.0,173.84,137.2
2018,10,3,8,45,20.0,146.0,1.5,19.8,155.0,155.1,121.46
2018,10,3,9,0,6.0,138.0,1.6,20.1,141.0,138.77,107.73
2018,10,3,9,15,36.5,194.0,1.65,20.5,215.5,221.16,173.29
2018,10,3,9,30,67.0,250.0,1.7,20.9,290.0,303.65,236.84
2018,10,3,9,45,89.5,273.0,1.75,21.25,329.5,347.21,269.47
2018,10,3,10,0,112.0,296.0,1.8,21.6,369.0,392.11,302.78
2018,10,3,10,15,209.5,299.0,1.85,21.95,442.0,484.62,372.9
2018,10,3,10,30,307.0,302.0,1.9,22.3,515.0,582.32,444.56
2018,10,3,10,45,203.0,302.0,1.95,22.65,444.5,491.96,375.66
2018,10,3,11,0,99.0,302.0,2.0,23.0,374.0,396.61,302.7
2018,10,3,11,15,52.0,228.5,2.05,23.1,266.5,278.1,213.26
2018,10,3,11,30,5.0,155.0,2.1,23.2,159.0,155.92,118.02
2018,10,3,11,45,8.0,175.5,2.15,23.3,181.5,179.17,136.37
2018,10,3,12,0,11.0,196.0,2.2,23.4,204.0,202.52,154.39
2018,10,3,12,15,57.5,253.5,2.25,23.2,296.0,310.11,238.24
2018,10,3,12,30,104.0,311.0,2.3,23.0,388.0,421.33,322.26
2018,10,3,12,45,136.0,306.0,2.35,22.85,405.0,442.81,339.1
2018,10,3,13,0,168.0,301.0,2.4,22.7,422.0,462.94,355.37
2018,10,3,13,15,85.5,193.0,2.4,22.5,254.5,274.12,212.67
2018,10,3,13,30,3.0,85.0,2.4,22.3,87.0,84.75,62.69
2018,10,3,13,45,1.5,80.0,2.45,22.1,81.0,78.62,58.07
2018,10,3,14,0,0.0,75.0,2.5,21.9,75.0,72.57,53.3
2018,10,3,14,15,84.5,116.5,2.45,21.75,165.5,182.71,144.26
2018,10,3,14,30,169.0,158.0,2.4,21.6,256.0,288.04,228.62
2018,10,3,14,45,417.5,134.0,2.4,21.45,352.5,426.17,339.42
2018,10,3,15,0,666.0,110.0,2.4,21.3,449.0,539.29,426.52
2018,10,3,15,15,548.5,115.5,2.4,21.3,378.0,447.08,354.23
2018,10,3,15,30,431.0,121.0,2.4,21.3,307.0,361.41,286.78
2018,10,3,15,45,375.0,99.5,2.25,21.05,247.5,289.64,229.58
2018,10,3,16,0,319.0,78.0,2.1,20.8,188.0,222.75,175.09
2018,10,3,16,15,326.0,69.5,2.0,20.55,166.0,198.62,153.46
2018,10,3,16,30,333.0,61.0,1.9,20.3,144.0,173.25,129.79
2018,10,3,16,45,345.5,50.0,1.75,20.05,119.0,146.99,104.45
2018,10,3,17,0,358.0,39.0,1.6,19.8,94.0,117.12,75.82
2018,10,3,17,15,215.5,27.0,1.45,19.3,56.5,62.45,34.16
2018,10,3,17,30,73.0,15.0,1.3,18.8,19.0,21.52,0.0
2018,10,3,17,45,36.5,7.5,1.15,18.35,9.5,8.43,0.0
2018,10,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.15,15.2,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,10,4,6,15,131.0,14.5,1.35,15.55,22.5,20.69,0.0
2018,10,4,6,30,246.0,26.0,1.5,15.8,43.0,54.38,18.36
2018,10,4,6,45,368.5,35.0,1.65,16.05,85.0,100.99,60.77
2018,10,4,7,0,491.0,44.0,1.8,16.3,127.0,160.07,108.74
2018,10,4,7,15,429.0,59.5,1.85,16.55,150.0,187.94,138.59
2018,10,4,7,30,367.0,75.0,1.9,16.8,173.0,206.69,159.47
2018,10,4,7,45,225.0,97.0,1.95,17.0,161.0,191.19,151.38
2018,10,4,8,0,83.0,119.0,2.0,17.2,149.0,159.88,127.45
2018,10,4,8,15,75.5,147.0,2.1,17.55,177.0,185.9,148.71
2018,10,4,8,30,68.0,175.0,2.2,17.9,205.0,214.66,171.49
2018,10,4,8,45,94.5,194.0,2.25,18.25,240.5,253.14,202.09
2018,10,4,9,0,121.0,213.0,2.3,18.6,276.0,299.37,238.35
2018,10,4,9,15,160.5,233.5,2.35,18.9,324.0,352.91,280.04
2018,10,4,9,30,200.0,254.0,2.4,19.2,372.0,409.16,323.1
2018,10,4,9,45,130.0,231.5,2.45,19.45,310.0,339.67,267.77
2018,10,4,10,0,60.0,209.0,2.5,19.7,248.0,258.59,202.95
2018,10,4,10,15,44.5,227.0,2.6,19.85,256.5,266.7,208.56
2018,10,4,10,30,29.0,245.0,2.7,20.0,265.0,273.94,213.16
2018,10,4,10,45,51.5,273.0,2.75,20.1,309.5,323.45,251.65
2018,10,4,11,0,74.0,301.0,2.8,20.2,354.0,373.82,290.16
2018,10,4,11,15,65.0,288.0,2.9,20.25,335.0,352.81,273.73
2018,10,4,11,30,56.0,275.0,3.0,20.3,316.0,331.45,257.26
2018,10,4,11,45,39.5,269.5,3.05,20.4,298.5,311.11,241.06
2018,10,4,12,0,23.0,264.0,3.1,20.5,281.0,282.67,218.62
2018,10,4,12,15,96.0,298.0,3.2,20.5,368.5,391.97,304.76
2018,10,4,12,30,169.0,332.0,3.3,20.5,456.0,501.61,388.55
2018,10,4,12,45,382.0,268.5,3.35,20.55,543.0,634.53,492.57
2018,10,4,13,0,595.0,205.0,3.4,20.6,630.0,746.8,578.8
2018,10,4,13,15,717.5,153.5,3.45,20.45,651.5,783.28,606.58
2018,10,4,13,30,840.0,102.0,3.5,20.3,673.0,804.11,622.53
2018,10,4,13,45,817.5,105.5,3.5,20.2,642.5,772.58,600.99
2018,10,4,14,0,795.0,109.0,3.5,20.1,612.0,734.89,575.23
2018,10,4,14,15,799.0,100.5,3.5,19.95,582.5,702.14,553.01
2018,10,4,14,30,803.0,92.0,3.5,19.8,553.0,666.48,528.41
2018,10,4,14,45,788.5,88.5,3.45,19.6,514.5,621.32,495.09
2018,10,4,15,0,774.0,85.0,3.4,19.4,476.0,575.0,459.72
2018,10,4,15,15,749.0,82.0,3.4,19.4,431.5,522.33,418.27
2018,10,4,15,30,724.0,79.0,3.4,19.4,387.0,469.99,375.99
2018,10,4,15,45,694.5,74.0,3.3,18.95,340.5,414.76,330.66
2018,10,4,16,0,665.0,69.0,3.2,18.5,294.0,360.28,284.54
2018,10,4,16,15,621.5,62.5,3.1,18.1,246.0,300.86,233.25
2018,10,4,16,30,578.0,56.0,3.0,17.7,198.0,245.17,183.89
2018,10,4,16,45,504.0,49.0,2.95,17.35,151.5,185.21,131.53
2018,10,4,17,0,430.0,42.0,2.9,17.0,105.0,133.16,86.6
2018,10,4,17,15,296.0,30.5,2.8,16.6,66.0,76.52,41.52
2018,10,4,17,30,162.0,19.0,2.7,16.2,27.0,32.59,0.0
2018,10,4,17,45,81.0,9.5,2.6,15.8,13.5,11.44,0.0
2018,10,4,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.4,11.8,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.4,11.9,2.0,0.0,0.0
2018,10,5,6,15,156.5,14.0,1.55,12.5,23.5,21.3,0.0
2018,10,5,6,30,295.0,25.0,1.7,13.1,45.0,58.06,16.88
2018,10,5,6,45,413.5,33.0,1.85,13.7,87.5,105.9,63.17
2018,10,5,7,0,532.0,41.0,2.0,14.3,130.0,165.41,112.28
2018,10,5,7,15,600.5,47.0,1.95,14.65,179.5,221.65,162.22
2018,10,5,7,30,669.0,53.0,1.9,15.0,229.0,285.4,218.54
2018,10,5,7,45,711.5,57.0,1.8,15.35,279.0,343.43,269.74
2018,10,5,8,0,754.0,61.0,1.7,15.7,329.0,404.71,321.88
2018,10,5,8,15,783.0,64.0,1.65,16.15,377.0,461.09,368.44
2018,10,5,8,30,812.0,67.0,1.6,16.6,425.0,518.58,414.04
2018,10,5,8,45,833.0,69.0,1.55,17.0,469.0,568.69,452.57
2018,10,5,9,0,854.0,71.0,1.5,17.4,513.0,620.46,490.88
2018,10,5,9,15,843.5,80.5,1.5,17.9,545.0,658.68,517.73
2018,10,5,9,30,833.0,90.0,1.5,18.4,577.0,696.81,542.56
2018,10,5,9,45,699.5,142.5,1.55,18.9,567.5,685.79,532.0
2018,10,5,10,0,566.0,195.0,1.6,19.4,558.0,657.65,508.2
2018,10,5,10,15,738.5,138.5,1.6,19.9,632.0,755.19,578.29
2018,10,5,10,30,911.0,82.0,1.6,20.4,706.0,847.16,638.43
2018,10,5,10,45,914.5,83.5,1.6,20.9,724.5,870.42,651.08
2018,10,5,11,0,918.0,85.0,1.6,21.4,743.0,890.36,662.25
2018,10,5,11,15,919.0,86.5,1.6,21.7,753.5,904.68,670.26
2018,10,5,11,30,920.0,88.0,1.6,22.0,764.0,915.45,676.08
2018,10,5,11,45,899.0,97.0,1.6,22.3,760.0,911.29,672.27
2018,10,5,12,0,878.0,106.0,1.6,22.6,756.0,903.37,666.31
2018,10,5,12,15,767.0,153.0,1.7,22.65,718.0,858.49,637.82
2018,10,5,12,30,656.0,200.0,1.8,22.7,680.0,809.52,606.46
2018,10,5,12,45,672.5,188.5,1.85,22.75,673.0,804.23,604.05
2018,10,5,13,0,689.0,177.0,1.9,22.8,666.0,795.75,599.13
2018,10,5,13,15,781.5,135.0,2.05,22.8,674.5,811.56,611.93
2018,10,5,13,30,874.0,93.0,2.2,22.8,683.0,819.18,619.0
2018,10,5,13,45,875.5,87.0,2.4,22.85,657.5,791.16,601.88
2018,10,5,14,0,877.0,81.0,2.6,22.9,632.0,759.95,582.5
2018,10,5,14,15,863.5,79.5,2.7,22.7,597.0,719.71,556.33
2018,10,5,14,30,850.0,78.0,2.8,22.5,562.0,677.58,528.4
2018,10,5,14,45,832.5,76.5,2.9,22.25,522.0,631.2,496.18
2018,10,5,15,0,815.0,75.0,3.0,22.0,482.0,586.28,462.81
2018,10,5,15,15,791.5,72.0,3.0,22.0,437.0,532.76,421.28
2018,10,5,15,30,768.0,69.0,3.0,22.0,392.0,479.36,378.67
2018,10,5,15,45,732.0,65.5,3.1,21.45,343.0,419.99,331.03
2018,10,5,16,0,696.0,62.0,3.2,20.9,294.0,362.66,283.32
2018,10,5,16,15,648.0,57.0,3.15,20.4,245.0,301.8,231.25
2018,10,5,16,30,600.0,52.0,3.1,19.9,196.0,245.56,181.77
2018,10,5,16,45,519.0,46.0,3.0,19.35,149.0,184.0,128.64
2018,10,5,17,0,438.0,40.0,2.9,18.8,102.0,131.1,83.61
2018,10,5,17,15,301.0,29.0,2.9,18.25,63.5,74.65,38.68
2018,10,5,17,30,164.0,18.0,2.9,17.7,25.0,30.4,0.0
2018,10,5,17,45,82.0,9.0,2.9,17.15,12.5,8.85,0.0
2018,10,5,18,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,6,15,98.0,11.0,1.9,13.75,17.5,15.43,0.0
2018,10,6,6,30,196.0,22.0,2.1,14.3,35.0,44.28,9.78
2018,10,6,6,45,366.0,30.0,2.25,14.8,80.5,94.63,55.57
2018,10,6,7,0,536.0,38.0,2.4,15.3,126.0,161.97,108.77
2018,10,6,7,15,606.0,43.0,2.5,15.85,175.0,218.14,158.52
2018,10,6,7,30,676.0,48.0,2.6,16.4,224.0,281.42,214.49
2018,10,6,7,45,721.0,51.5,2.65,17.0,274.5,340.06,266.35
2018,10,6,8,0,766.0,55.0,2.7,17.6,325.0,402.2,319.54
2018,10,6,8,15,796.5,58.0,2.8,18.1,373.5,459.77,367.79
2018,10,6,8,30,827.0,61.0,2.9,18.6,422.0,516.56,413.92
2018,10,6,8,45,849.0,63.0,3.0,19.1,467.0,569.83,455.91
2018,10,6,9,0,871.0,65.0,3.1,19.6,512.0,622.8,496.41
2018,10,6,9,15,884.0,68.0,3.2,19.95,552.0,670.23,531.31
2018,10,6,9,30,897.0,71.0,3.3,20.3,592.0,716.0,563.03
2018,10,6,9,45,905.5,74.0,3.35,20.65,625.5,756.51,590.34
2018,10,6,10,0,914.0,77.0,3.4,21.0,659.0,794.57,615.64
2018,10,6,10,15,922.5,78.5,3.45,21.25,686.5,828.29,637.9
2018,10,6,10,30,931.0,80.0,3.5,21.5,714.0,859.14,658.06
2018,10,6,10,45,937.0,80.5,3.55,21.7,733.5,883.72,673.95
2018,10,6,11,0,943.0,81.0,3.6,21.9,753.0,904.99,687.62
2018,10,6,11,15,946.5,81.5,3.65,22.05,764.5,920.63,697.64
2018,10,6,11,30,950.0,82.0,3.7,22.2,776.0,932.65,705.32
2018,10,6,11,45,951.0,82.5,3.75,22.3,779.5,938.77,709.26
2018,10,6,12,0,952.0,83.0,3.8,22.4,783.0,941.14,710.82
2018,10,6,12,15,950.5,83.0,3.9,22.5,778.0,936.97,708.37
2018,10,6,12,30,949.0,83.0,4.0,22.6,773.0,929.06,703.53
2018,10,6,12,45,945.0,82.5,4.1,22.65,759.5,914.74,694.53
2018,10,6,13,0,941.0,82.0,4.2,22.7,746.0,896.86,683.18
2018,10,6,13,15,935.0,81.0,4.2,22.7,724.5,873.31,667.57
2018,10,6,13,30,929.0,80.0,4.2,22.7,703.0,846.52,649.75
2018,10,6,13,45,920.5,79.0,4.25,22.65,674.5,814.67,628.67
2018,10,6,14,0,912.0,78.0,4.3,22.6,646.0,780.05,605.5
2018,10,6,14,15,899.5,76.0,4.35,22.55,610.0,738.85,577.36
2018,10,6,14,30,887.0,74.0,4.4,22.5,574.0,695.57,547.45
2018,10,6,14,45,870.0,72.0,4.45,22.4,533.0,647.56,513.11
2018,10,6,15,0,853.0,70.0,4.5,22.3,492.0,598.37,475.63
2018,10,6,15,15,829.5,67.5,4.5,22.3,446.0,546.26,434.44
2018,10,6,15,30,806.0,65.0,4.5,22.3,400.0,491.72,390.27
2018,10,6,15,45,773.0,61.5,4.5,21.95,350.5,432.01,341.28
2018,10,6,16,0,740.0,58.0,4.5,21.6,301.0,373.98,292.04
2018,10,6,16,15,688.0,54.0,4.3,21.15,250.0,310.61,237.28
2018,10,6,16,30,636.0,50.0,4.1,20.7,199.0,251.69,185.18
2018,10,6,16,45,551.0,43.5,3.85,20.25,150.0,187.41,129.61
2018,10,6,17,0,466.0,37.0,3.6,19.8,101.0,131.77,82.35
2018,10,6,17,15,319.0,27.0,3.5,19.2,62.5,73.97,36.12
2018,10,6,17,30,172.0,17.0,3.4,18.6,24.0,29.44,0.0
2018,10,6,17,45,86.0,8.5,3.3,18.05,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.5,3.0,15.1,20.0,17.84,0.0
2018,10,7,6,30,284.0,23.0,3.2,15.6,40.0,53.83,8.44
2018,10,7,6,45,415.0,31.5,3.45,16.05,83.5,103.62,60.1
2018,10,7,7,0,546.0,40.0,3.7,16.5,127.0,166.03,111.1
2018,10,7,7,15,616.0,45.5,3.9,17.0,177.0,222.61,161.32
2018,10,7,7,30,686.0,51.0,4.1,17.5,227.0,286.88,218.34
2018,10,7,7,45,729.5,55.5,4.3,17.95,278.0,346.5,271.59
2018,10,7,8,0,773.0,60.0,4.5,18.4,329.0,409.44,326.26
2018,10,7,8,15,802.0,63.0,4.55,18.85,377.5,466.56,374.72
2018,10,7,8,30,831.0,66.0,4.6,19.3,426.0,524.73,422.44
2018,10,7,8,45,851.5,68.5,4.6,19.8,471.0,575.73,463.02
2018,10,7,9,0,872.0,71.0,4.6,20.3,516.0,628.32,503.49
2018,10,7,9,15,888.0,73.0,4.6,20.7,556.0,676.58,539.42
2018,10,7,9,30,904.0,75.0,4.6,21.1,596.0,723.4,571.82
2018,10,7,9,45,915.5,76.5,4.6,21.5,630.0,764.61,599.64
2018,10,7,10,0,927.0,78.0,4.6,21.9,664.0,803.52,625.48
2018,10,7,10,15,933.5,79.0,4.6,22.25,690.0,835.35,646.12
2018,10,7,10,30,940.0,80.0,4.6,22.6,716.0,864.17,664.55
2018,10,7,10,45,944.0,81.5,4.6,22.9,735.0,888.26,679.73
2018,10,7,11,0,948.0,83.0,4.6,23.2,754.0,908.95,692.56
2018,10,7,11,15,946.5,85.0,4.6,23.4,763.5,921.87,700.35
2018,10,7,11,30,945.0,87.0,4.6,23.6,773.0,931.08,705.74
2018,10,7,11,45,940.5,89.0,4.55,23.85,774.0,933.9,706.34
2018,10,7,12,0,936.0,91.0,4.5,24.1,775.0,932.97,704.55
2018,10,7,12,15,934.0,91.0,4.5,24.25,769.5,928.34,701.07
2018,10,7,12,30,932.0,91.0,4.5,24.4,764.0,920.05,695.25
2018,10,7,12,45,926.5,90.5,4.5,24.5,749.5,904.56,684.76
2018,10,7,13,0,921.0,90.0,4.5,24.6,735.0,885.64,672.05
2018,10,7,13,15,912.5,89.5,4.5,24.65,713.0,860.89,655.51
2018,10,7,13,30,904.0,89.0,4.5,24.7,691.0,833.09,636.88
2018,10,7,13,45,892.0,88.5,4.55,24.75,661.5,799.68,614.55
2018,10,7,14,0,880.0,88.0,4.6,24.8,632.0,763.79,590.32
2018,10,7,14,15,862.5,87.5,4.6,24.75,595.5,721.68,561.37
2018,10,7,14,30,845.0,87.0,4.6,24.7,559.0,681.13,533.3
2018,10,7,14,45,820.0,85.5,4.6,24.6,516.0,629.84,495.37
2018,10,7,15,0,795.0,84.0,4.6,24.5,473.0,578.13,455.97
2018,10,7,15,15,768.5,81.0,4.6,24.5,427.5,523.9,413.49
2018,10,7,15,30,742.0,78.0,4.6,24.5,382.0,470.1,370.22
2018,10,7,15,45,703.0,73.0,4.3,24.15,332.5,409.98,320.87
2018,10,7,16,0,664.0,68.0,4.0,23.8,283.0,351.48,271.76
2018,10,7,16,15,611.5,61.5,3.6,23.2,233.5,289.4,219.03
2018,10,7,16,30,559.0,55.0,3.2,22.6,184.0,232.05,169.25
2018,10,7,16,45,479.5,46.5,2.8,21.95,137.5,171.12,117.39
2018,10,7,17,0,400.0,38.0,2.4,21.3,91.0,118.81,73.63
2018,10,7,17,15,265.0,26.5,2.3,20.6,55.0,64.84,29.87
2018,10,7,17,30,130.0,15.0,2.2,19.9,19.0,23.93,0.0
2018,10,7,17,45,65.0,7.5,2.1,19.2,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,6,15,144.5,10.5,1.6,14.85,19.0,16.82,0.0
2018,10,8,6,30,289.0,21.0,1.7,15.6,38.0,51.82,3.41
2018,10,8,6,45,421.0,29.0,1.8,16.4,81.0,101.49,57.65
2018,10,8,7,0,553.0,37.0,1.9,17.2,124.0,163.1,107.65
2018,10,8,7,15,622.0,42.0,2.1,17.7,173.0,219.67,157.5
2018,10,8,7,30,691.0,47.0,2.3,18.2,222.0,283.19,213.44
2018,10,8,7,45,733.5,50.5,2.5,18.7,272.0,341.42,265.0
2018,10,8,8,0,776.0,54.0,2.7,19.2,322.0,402.86,317.76
