Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,8,15,804.5,56.5,2.75,19.7,369.5,457.41,363.47
2018,10,8,8,30,833.0,59.0,2.8,20.2,417.0,514.42,409.48
2018,10,8,8,45,852.5,61.5,2.85,20.65,461.0,566.84,450.54
2018,10,8,9,0,872.0,64.0,2.9,21.1,505.0,618.72,489.92
2018,10,8,9,15,886.0,65.5,2.9,21.6,543.5,664.98,523.26
2018,10,8,9,30,900.0,67.0,2.9,22.1,582.0,709.64,553.16
2018,10,8,9,45,910.0,68.5,2.95,22.6,615.0,749.5,579.39
2018,10,8,10,0,920.0,70.0,3.0,23.1,648.0,786.98,603.66
2018,10,8,10,15,927.0,71.0,3.0,23.45,674.0,818.91,623.9
2018,10,8,10,30,934.0,72.0,3.0,23.8,700.0,847.88,641.98
2018,10,8,10,45,939.0,72.5,3.0,24.2,718.5,871.49,656.19
2018,10,8,11,0,944.0,73.0,3.0,24.6,737.0,891.74,668.14
2018,10,8,11,15,946.5,73.5,3.0,24.85,748.0,906.34,676.72
2018,10,8,11,30,949.0,74.0,3.0,25.1,759.0,917.32,683.0
2018,10,8,11,45,949.5,74.5,3.0,25.3,762.0,922.85,685.9
2018,10,8,12,0,950.0,75.0,3.0,25.5,765.0,924.63,686.48
2018,10,8,12,15,948.5,74.5,3.0,25.6,759.5,919.77,683.06
2018,10,8,12,30,947.0,74.0,3.0,25.7,754.0,911.2,677.35
2018,10,8,12,45,943.0,74.5,3.0,25.85,741.0,897.92,668.51
2018,10,8,13,0,939.0,75.0,3.0,26.0,728.0,881.1,657.43
2018,10,8,13,15,933.0,74.0,2.95,25.95,706.5,857.52,642.05
2018,10,8,13,30,927.0,73.0,2.9,25.9,685.0,830.71,624.56
2018,10,8,13,45,918.0,72.5,2.9,25.9,657.0,799.06,603.9
2018,10,8,14,0,909.0,72.0,2.9,25.9,629.0,764.68,581.28
2018,10,8,14,15,896.5,70.0,2.85,25.75,593.5,723.59,553.85
2018,10,8,14,30,884.0,68.0,2.8,25.6,558.0,680.46,524.7
2018,10,8,14,45,866.5,66.5,2.8,25.45,517.0,632.88,491.32
2018,10,8,15,0,849.0,65.0,2.8,25.3,476.0,584.19,455.04
2018,10,8,15,15,826.0,63.0,2.8,25.3,431.0,531.08,414.14
2018,10,8,15,30,803.0,61.0,2.8,25.3,386.0,479.85,373.37
2018,10,8,15,45,769.0,57.5,2.65,24.7,337.0,420.1,325.4
2018,10,8,16,0,735.0,54.0,2.5,24.1,288.0,362.16,277.25
2018,10,8,16,15,683.0,50.0,2.25,23.3,238.0,299.49,224.28
2018,10,8,16,30,631.0,46.0,2.0,22.5,188.0,241.32,173.79
2018,10,8,16,45,547.5,40.0,1.8,21.75,140.5,178.37,120.27
2018,10,8,17,0,464.0,34.0,1.6,21.0,93.0,125.0,75.52
2018,10,8,17,15,308.0,24.5,1.6,20.25,56.0,66.75,27.66
2018,10,8,17,30,152.0,15.0,1.6,19.5,19.0,24.98,0.0
2018,10,8,17,45,76.0,7.5,1.6,18.8,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,9,6,15,116.0,11.0,0.95,13.65,17.5,15.91,0.0
2018,10,9,6,30,232.0,22.0,1.0,14.2,35.0,46.57,0.0
2018,10,9,6,45,365.0,31.0,1.05,14.75,76.0,94.22,54.12
2018,10,9,7,0,498.0,40.0,1.1,15.3,117.0,154.21,102.8
2018,10,9,7,15,573.0,46.0,1.05,15.8,165.5,210.15,151.44
2018,10,9,7,30,648.0,52.0,1.0,16.3,214.0,273.27,206.17
2018,10,9,7,45,696.0,56.0,1.0,16.8,264.0,331.79,256.94
2018,10,9,8,0,744.0,60.0,1.0,17.3,314.0,394.14,309.16
2018,10,9,8,15,776.5,62.5,0.95,17.95,362.0,450.72,354.81
2018,10,9,8,30,809.0,65.0,0.9,18.6,410.0,508.72,399.6
2018,10,9,8,45,832.0,67.0,0.9,19.25,454.5,559.36,437.58
2018,10,9,9,0,855.0,69.0,0.9,19.9,499.0,611.87,475.47
2018,10,9,9,15,868.5,71.5,0.85,20.65,537.5,658.13,506.73
2018,10,9,9,30,882.0,74.0,0.8,21.4,576.0,702.8,534.06
2018,10,9,9,45,891.0,77.0,0.75,22.1,609.0,742.89,557.64
2018,10,9,10,0,900.0,80.0,0.7,22.8,642.0,780.58,579.1
2018,10,9,10,15,887.5,88.5,0.75,23.25,662.0,804.75,593.4
2018,10,9,10,30,875.0,97.0,0.8,23.7,682.0,825.06,605.32
2018,10,9,10,45,853.5,109.0,0.85,24.15,692.5,842.67,615.57
2018,10,9,11,0,832.0,121.0,0.9,24.6,703.0,851.72,620.35
2018,10,9,11,15,783.0,144.0,1.1,24.8,698.5,844.79,617.81
2018,10,9,11,30,734.0,167.0,1.3,25.0,694.0,837.48,614.98
2018,10,9,11,45,716.5,174.5,1.45,25.2,690.5,833.84,613.83
2018,10,9,12,0,699.0,182.0,1.6,25.4,687.0,827.12,610.56
2018,10,9,12,15,596.5,219.5,1.8,25.3,648.0,774.67,576.14
2018,10,9,12,30,494.0,257.0,2.0,25.2,609.0,718.66,537.56
2018,10,9,12,45,544.0,233.5,2.2,25.15,614.5,730.45,549.27
2018,10,9,13,0,594.0,210.0,2.4,25.1,620.0,741.58,559.83
2018,10,9,13,15,725.5,156.0,2.55,24.8,642.0,780.86,590.97
2018,10,9,13,30,857.0,102.0,2.7,24.5,664.0,807.9,611.8
2018,10,9,13,45,867.0,94.0,2.9,24.25,641.5,780.14,594.98
2018,10,9,14,0,877.0,86.0,3.1,24.0,619.0,753.15,578.83
2018,10,9,14,15,865.5,83.0,3.2,23.6,584.0,712.73,552.62
2018,10,9,14,30,854.0,80.0,3.3,23.2,549.0,670.29,524.55
2018,10,9,14,45,835.5,78.5,3.45,22.8,508.5,626.09,493.06
2018,10,9,15,0,817.0,77.0,3.6,22.4,468.0,577.81,457.17
2018,10,9,15,15,791.5,73.5,3.6,22.4,422.5,522.82,414.01
2018,10,9,15,30,766.0,70.0,3.6,22.4,377.0,468.15,369.88
2018,10,9,15,45,730.0,66.0,3.5,21.4,328.0,408.82,321.95
2018,10,9,16,0,694.0,62.0,3.4,20.4,279.0,351.57,273.97
2018,10,9,16,15,640.5,56.5,3.25,19.75,229.5,289.72,220.71
2018,10,9,16,30,587.0,51.0,3.1,19.1,180.0,232.01,169.86
2018,10,9,16,45,498.5,44.0,2.95,18.5,133.5,169.61,116.26
2018,10,9,17,0,410.0,37.0,2.8,17.9,87.0,116.76,71.7
2018,10,9,17,15,262.5,25.5,2.7,17.3,52.0,60.67,22.95
2018,10,9,17,30,115.0,14.0,2.6,16.7,17.0,21.14,0.0
2018,10,9,17,45,57.5,7.0,2.5,16.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,6,15,78.5,12.0,0.7,12.65,16.0,15.17,0.0
2018,10,10,6,30,157.0,24.0,0.8,12.9,32.0,40.48,0.0
2018,10,10,6,45,286.5,35.5,0.95,13.15,71.0,85.92,50.65
2018,10,10,7,0,416.0,47.0,1.1,13.4,110.0,143.1,97.3
2018,10,10,7,15,499.5,54.5,1.05,13.7,158.0,198.34,144.95
2018,10,10,7,30,583.0,62.0,1.0,14.0,206.0,262.3,200.22
2018,10,10,7,45,637.5,66.5,0.95,14.3,255.5,320.3,250.63
2018,10,10,8,0,692.0,71.0,0.9,14.6,305.0,382.91,303.28
2018,10,10,8,15,728.0,74.5,0.85,15.05,353.0,438.79,348.88
2018,10,10,8,30,764.0,78.0,0.8,15.5,401.0,497.42,394.77
2018,10,10,8,45,790.5,80.0,0.75,15.9,445.0,550.39,434.73
2018,10,10,9,0,817.0,82.0,0.7,16.3,489.0,603.55,473.32
2018,10,10,9,15,837.5,82.5,0.8,16.95,528.5,650.93,507.66
2018,10,10,9,30,858.0,83.0,0.9,17.6,568.0,694.0,537.06
2018,10,10,9,45,874.5,83.0,0.95,18.2,602.0,735.34,563.67
2018,10,10,10,0,891.0,83.0,1.0,18.8,636.0,774.82,588.64
2018,10,10,10,15,899.0,84.0,0.95,19.25,661.5,806.57,607.03
2018,10,10,10,30,907.0,85.0,0.9,19.7,687.0,835.51,623.34
2018,10,10,10,45,912.0,86.0,0.85,20.1,705.5,858.96,635.97
2018,10,10,11,0,917.0,87.0,0.8,20.5,724.0,879.15,646.42
2018,10,10,11,15,919.5,87.5,0.75,20.75,734.5,893.26,653.29
2018,10,10,11,30,922.0,88.0,0.7,21.0,745.0,903.85,658.01
2018,10,10,11,45,922.0,87.5,0.65,21.25,747.0,907.55,658.45
2018,10,10,12,0,922.0,87.0,0.6,21.5,749.0,907.62,656.79
2018,10,10,12,15,919.0,87.5,0.7,21.65,743.0,902.54,655.26
2018,10,10,12,30,916.0,88.0,0.8,21.8,737.0,893.88,651.54
2018,10,10,12,45,910.5,88.0,0.9,21.9,723.0,879.01,643.96
2018,10,10,13,0,905.0,88.0,1.0,22.0,709.0,860.77,634.18
2018,10,10,13,15,897.5,87.0,1.15,22.0,687.0,836.53,621.3
2018,10,10,13,30,890.0,86.0,1.3,22.0,665.0,809.27,606.09
2018,10,10,13,45,879.5,85.0,1.45,21.95,636.5,776.84,587.08
2018,10,10,14,0,869.0,84.0,1.6,21.9,608.0,741.9,565.91
2018,10,10,14,15,854.0,82.5,1.8,21.7,572.5,700.93,540.63
2018,10,10,14,30,839.0,81.0,2.0,21.5,537.0,661.35,515.57
2018,10,10,14,45,818.5,79.0,2.15,21.35,496.0,612.85,480.91
2018,10,10,15,0,798.0,77.0,2.3,21.2,455.0,563.6,444.49
2018,10,10,15,15,772.0,74.0,2.3,21.2,410.5,509.82,402.61
2018,10,10,15,30,746.0,71.0,2.3,21.2,366.0,456.44,359.79
2018,10,10,15,45,705.0,67.5,2.55,20.4,317.5,396.51,312.04
2018,10,10,16,0,664.0,64.0,2.8,19.6,269.0,339.95,264.97
2018,10,10,16,15,602.5,59.0,2.8,18.95,219.5,277.03,211.18
2018,10,10,16,30,541.0,54.0,2.8,18.3,170.0,219.78,161.13
2018,10,10,16,45,446.0,46.0,2.85,17.7,124.5,157.69,108.32
2018,10,10,17,0,351.0,38.0,2.9,17.1,79.0,105.94,65.16
2018,10,10,17,15,218.0,25.0,2.8,16.5,46.5,53.57,16.76
2018,10,10,17,30,85.0,12.0,2.7,15.9,14.0,16.98,0.0
2018,10,10,17,45,42.5,6.0,2.65,15.35,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,11,6,15,41.0,10.5,0.65,13.05,12.5,12.04,0.0
2018,10,11,6,30,82.0,21.0,0.7,13.3,25.0,29.36,0.0
2018,10,11,6,45,190.0,38.0,0.75,13.5,62.0,73.19,44.03
2018,10,11,7,0,298.0,55.0,0.8,13.7,99.0,125.28,86.78
2018,10,11,7,15,298.0,67.0,0.75,13.95,125.5,155.4,115.32
2018,10,11,7,30,298.0,79.0,0.7,14.2,152.0,185.27,143.16
2018,10,11,7,45,257.5,102.0,0.65,14.45,175.0,207.23,164.09
2018,10,11,8,0,217.0,125.0,0.6,14.7,198.0,228.05,182.56
2018,10,11,8,15,270.0,131.5,0.55,15.15,235.5,271.5,217.92
2018,10,11,8,30,323.0,138.0,0.5,15.6,273.0,319.66,256.15
2018,10,11,8,45,408.0,144.5,0.5,16.1,334.0,396.6,315.77
2018,10,11,9,0,493.0,151.0,0.5,16.6,395.0,474.4,374.13
2018,10,11,9,15,611.0,137.0,0.55,17.15,463.5,560.79,438.09
2018,10,11,9,30,729.0,123.0,0.6,17.7,532.0,651.29,503.04
2018,10,11,9,45,722.5,131.5,0.7,18.25,556.5,681.27,522.92
2018,10,11,10,0,716.0,140.0,0.8,18.8,581.0,708.4,541.09
2018,10,11,10,15,767.0,129.5,0.85,19.15,620.0,757.01,573.23
2018,10,11,10,30,818.0,119.0,0.9,19.5,659.0,802.95,602.86
2018,10,11,10,45,817.0,122.5,0.95,19.9,674.5,822.55,614.5
2018,10,11,11,0,816.0,126.0,1.0,20.3,690.0,838.98,624.43
2018,10,11,11,15,830.5,123.0,1.05,20.6,704.5,858.43,636.69
2018,10,11,11,30,845.0,120.0,1.1,20.9,719.0,874.87,646.99
2018,10,11,11,45,848.5,119.0,1.1,21.2,722.0,880.73,649.72
2018,10,11,12,0,852.0,118.0,1.1,21.5,725.0,883.2,650.49
2018,10,11,12,15,853.0,116.5,1.15,21.65,720.5,879.53,648.56
2018,10,11,12,30,854.0,115.0,1.2,21.8,716.0,872.44,644.58
2018,10,11,12,45,854.5,112.0,1.25,21.95,703.5,859.88,637.11
2018,10,11,13,0,855.0,109.0,1.3,22.1,691.0,843.96,627.54
2018,10,11,13,15,849.5,107.0,1.35,22.15,670.5,820.96,613.52
2018,10,11,13,30,844.0,105.0,1.4,22.2,650.0,794.99,597.51
2018,10,11,13,45,835.5,102.0,1.4,22.25,622.0,762.81,576.63
2018,10,11,14,0,827.0,99.0,1.4,22.3,594.0,728.14,553.97
2018,10,11,14,15,812.5,97.0,1.45,22.2,559.5,688.05,528.05
2018,10,11,14,30,798.0,95.0,1.5,22.1,525.0,646.3,499.65
2018,10,11,14,45,779.0,91.5,1.55,22.0,484.5,598.68,465.55
2018,10,11,15,0,760.0,88.0,1.6,21.9,444.0,550.31,429.88
2018,10,11,15,15,732.0,84.0,1.6,21.9,399.5,496.06,388.26
2018,10,11,15,30,704.0,80.0,1.6,21.9,355.0,443.57,346.71
2018,10,11,15,45,661.5,75.5,1.7,21.4,307.0,384.03,299.34
2018,10,11,16,0,619.0,71.0,1.8,20.9,259.0,327.37,252.55
2018,10,11,16,15,556.5,64.5,1.7,20.25,210.5,265.05,200.06
2018,10,11,16,30,494.0,58.0,1.6,19.6,162.0,208.58,151.52
2018,10,11,16,45,400.0,49.0,1.55,19.0,118.0,148.6,101.34
2018,10,11,17,0,306.0,40.0,1.5,18.4,74.0,98.85,60.37
2018,10,11,17,15,182.5,25.0,1.6,17.8,42.5,48.13,10.38
2018,10,11,17,30,59.0,10.0,1.7,17.2,11.0,13.25,0.0
2018,10,11,17,45,29.5,5.0,1.8,16.6,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,6,15,74.5,9.5,0.9,13.2,13.0,12.38,0.0
2018,10,12,6,30,149.0,19.0,0.9,13.6,26.0,34.02,0.0
2018,10,12,6,45,277.5,31.5,0.9,14.05,64.0,79.91,45.01
2018,10,12,7,0,406.0,44.0,0.9,14.5,102.0,136.77,91.6
2018,10,12,7,15,485.5,51.5,0.95,15.05,148.5,189.96,137.3
2018,10,12,7,30,565.0,59.0,1.0,15.6,195.0,251.43,190.3
2018,10,12,7,45,616.5,64.5,1.05,16.2,243.0,308.06,239.41
2018,10,12,8,0,668.0,70.0,1.1,16.8,291.0,369.04,290.7
2018,10,12,8,15,703.5,74.0,1.2,17.7,338.0,424.63,336.19
2018,10,12,8,30,739.0,78.0,1.3,18.6,385.0,481.16,380.87
2018,10,12,8,45,764.0,81.5,1.35,19.55,428.5,533.53,420.55
2018,10,12,9,0,789.0,85.0,1.4,20.5,472.0,586.04,458.95
2018,10,12,9,15,813.0,85.5,1.45,21.15,512.0,634.39,493.73
2018,10,12,9,30,837.0,86.0,1.5,21.8,552.0,682.07,526.46
2018,10,12,9,45,858.0,84.0,1.5,22.5,586.0,720.18,550.23
2018,10,12,10,0,879.0,82.0,1.5,23.2,620.0,760.11,574.93
2018,10,12,10,15,888.0,83.0,1.55,23.75,646.0,792.12,594.67
2018,10,12,10,30,897.0,84.0,1.6,24.3,672.0,821.42,612.51
2018,10,12,10,45,903.0,85.0,1.65,24.9,691.0,845.32,626.56
2018,10,12,11,0,909.0,86.0,1.7,25.5,710.0,866.04,638.52
2018,10,12,11,15,912.5,86.5,1.8,25.75,721.0,880.76,648.01
2018,10,12,11,30,916.0,87.0,1.9,26.0,732.0,892.0,655.36
2018,10,12,11,45,917.0,87.5,2.0,26.25,735.0,897.53,659.09
2018,10,12,12,0,918.0,88.0,2.1,26.5,738.0,899.45,660.62
2018,10,12,12,15,917.0,88.0,2.2,26.55,733.0,895.46,658.91
2018,10,12,12,30,916.0,88.0,2.3,26.6,728.0,887.89,654.97
2018,10,12,12,45,912.0,87.0,2.4,26.65,714.0,873.11,646.32
2018,10,12,13,0,908.0,86.0,2.5,26.7,700.0,854.93,635.47
2018,10,12,13,15,901.5,85.0,2.55,26.6,679.0,831.41,621.03
2018,10,12,13,30,895.0,84.0,2.6,26.5,658.0,804.83,604.48
2018,10,12,13,45,885.5,82.5,2.65,26.45,629.5,772.48,583.76
2018,10,12,14,0,876.0,81.0,2.7,26.4,601.0,737.57,561.1
2018,10,12,14,15,862.5,79.5,2.8,26.2,566.0,697.49,535.1
2018,10,12,14,30,849.0,78.0,2.9,26.0,531.0,655.56,507.22
2018,10,12,14,45,830.5,75.5,2.95,25.8,490.5,610.58,474.45
2018,10,12,15,0,812.0,73.0,3.0,25.6,450.0,561.6,437.86
2018,10,12,15,15,786.0,70.0,3.0,25.6,405.0,507.4,395.77
2018,10,12,15,30,760.0,67.0,3.0,25.6,360.0,453.58,352.73
2018,10,12,15,45,722.5,63.0,2.95,24.9,311.5,394.32,305.02
2018,10,12,16,0,685.0,59.0,2.9,24.2,263.0,337.3,257.47
2018,10,12,16,15,629.5,53.0,2.7,23.35,214.0,274.72,204.45
2018,10,12,16,30,574.0,47.0,2.5,22.5,165.0,217.87,155.11
2018,10,12,16,45,481.5,40.0,2.25,21.6,120.0,156.37,103.43
2018,10,12,17,0,389.0,33.0,2.0,20.7,75.0,104.94,60.67
2018,10,12,17,15,238.0,21.5,2.0,20.0,43.0,50.07,3.8
2018,10,12,17,30,87.0,10.0,2.0,19.3,11.0,14.61,0.0
2018,10,12,17,45,43.5,5.0,1.95,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,6,15,104.0,9.0,1.2,13.7,13.5,8.85,0.0
2018,10,13,6,30,208.0,18.0,1.2,14.2,27.0,37.19,0.0
2018,10,13,6,45,354.5,27.5,1.25,14.7,67.5,87.2,46.64
2018,10,13,7,0,501.0,37.0,1.3,15.2,108.0,148.82,97.34
2018,10,13,7,15,579.0,43.0,1.4,15.8,156.0,204.3,145.73
2018,10,13,7,30,657.0,49.0,1.5,16.4,204.0,268.6,201.86
2018,10,13,7,45,705.5,53.0,1.6,17.0,254.0,327.2,253.45
2018,10,13,8,0,754.0,57.0,1.7,17.6,304.0,389.63,306.72
2018,10,13,8,15,786.5,60.0,1.7,18.3,352.0,446.73,353.89
2018,10,13,8,30,819.0,63.0,1.7,19.0,400.0,505.22,400.32
2018,10,13,8,45,842.5,65.0,1.75,19.7,444.5,556.07,439.62
2018,10,13,9,0,866.0,67.0,1.8,20.4,489.0,608.85,478.96
2018,10,13,9,15,882.0,69.0,1.85,21.0,528.5,656.2,513.25
2018,10,13,9,30,898.0,71.0,1.9,21.6,568.0,702.11,544.04
2018,10,13,9,45,909.5,72.5,1.95,22.15,601.0,742.48,570.21
2018,10,13,10,0,921.0,74.0,2.0,22.7,634.0,780.57,594.49
2018,10,13,10,15,930.0,75.0,2.05,23.05,661.0,813.61,615.53
2018,10,13,10,30,939.0,76.0,2.1,23.4,688.0,843.79,634.52
2018,10,13,10,45,944.5,76.5,2.15,23.7,706.5,867.46,649.21
2018,10,13,11,0,950.0,77.0,2.2,24.0,725.0,887.78,661.72
2018,10,13,11,15,952.5,78.0,2.25,24.15,736.0,902.62,671.05
2018,10,13,11,30,955.0,79.0,2.3,24.3,747.0,913.83,678.12
2018,10,13,11,45,955.5,79.0,2.35,24.45,749.5,918.47,681.0
2018,10,13,12,0,956.0,79.0,2.4,24.6,752.0,919.36,681.58
2018,10,13,12,15,954.5,78.5,2.45,24.6,746.0,914.2,678.71
2018,10,13,12,30,953.0,78.0,2.5,24.6,740.0,905.31,673.54
2018,10,13,12,45,949.5,78.0,2.55,24.6,726.5,891.62,665.27
2018,10,13,13,0,946.0,78.0,2.6,24.6,713.0,874.38,654.73
2018,10,13,13,15,939.5,77.0,2.65,24.5,691.0,850.14,639.72
2018,10,13,13,30,933.0,76.0,2.7,24.4,669.0,822.69,622.52
2018,10,13,13,45,924.0,75.0,2.7,24.25,640.5,790.29,601.61
2018,10,13,14,0,915.0,74.0,2.7,24.1,612.0,755.18,578.68
2018,10,13,14,15,902.0,72.5,2.75,23.9,576.5,714.2,551.73
2018,10,13,14,30,889.0,71.0,2.8,23.7,541.0,671.22,522.95
2018,10,13,14,45,871.0,68.5,2.8,23.45,499.5,622.25,487.18
2018,10,13,15,0,853.0,66.0,2.8,23.2,458.0,572.24,449.49
2018,10,13,15,15,827.5,63.5,2.8,23.2,412.0,519.62,408.16
2018,10,13,15,30,802.0,61.0,2.8,23.2,366.0,464.8,363.92
2018,10,13,15,45,765.0,57.5,2.75,22.4,316.5,404.42,314.95
2018,10,13,16,0,728.0,54.0,2.7,21.6,267.0,346.16,265.89
2018,10,13,16,15,671.5,49.5,2.5,20.8,217.5,282.81,211.46
2018,10,13,16,30,615.0,45.0,2.3,20.0,168.0,224.45,160.15
2018,10,13,16,45,519.5,37.5,2.1,19.15,121.0,160.55,105.92
2018,10,13,17,0,424.0,30.0,1.9,18.3,74.0,106.39,60.2
2018,10,13,17,15,260.5,19.5,1.8,17.55,42.0,49.4,0.0
2018,10,13,17,30,97.0,9.0,1.7,16.8,10.0,13.91,0.0
2018,10,13,17,45,48.5,4.5,1.65,16.05,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,6,15,99.5,9.0,1.25,12.0,13.0,0.0,0.0
2018,10,14,6,30,199.0,18.0,1.3,12.5,26.0,36.06,0.0
2018,10,14,6,45,344.5,28.0,1.35,13.05,65.5,85.74,45.3
2018,10,14,7,0,490.0,38.0,1.4,13.6,105.0,146.82,96.46
2018,10,14,7,15,547.5,45.5,1.4,14.05,149.5,198.44,142.59
2018,10,14,7,30,605.0,53.0,1.4,14.5,194.0,255.86,193.78
2018,10,14,7,45,674.5,56.5,1.4,14.95,247.5,318.07,248.02
2018,10,14,8,0,744.0,60.0,1.4,15.4,301.0,387.17,306.46
2018,10,14,8,15,777.0,63.5,1.4,15.9,349.0,444.48,354.14
2018,10,14,8,30,810.0,67.0,1.4,16.4,397.0,503.22,401.21
2018,10,14,8,45,833.5,69.5,1.4,16.85,441.5,556.52,442.58
2018,10,14,9,0,857.0,72.0,1.4,17.3,486.0,606.94,480.48
2018,10,14,9,15,873.0,74.5,1.4,17.85,525.5,654.39,514.7
2018,10,14,9,30,889.0,77.0,1.4,18.4,565.0,700.42,545.72
2018,10,14,9,45,900.5,79.0,1.4,18.9,598.5,740.94,571.69
2018,10,14,10,0,912.0,81.0,1.4,19.4,632.0,779.21,595.72
2018,10,14,10,15,922.5,81.5,1.4,19.9,659.0,812.53,616.05
2018,10,14,10,30,933.0,82.0,1.4,20.4,686.0,843.08,634.34
2018,10,14,10,45,938.5,83.0,1.4,20.9,705.0,867.11,648.14
2018,10,14,11,0,944.0,84.0,1.4,21.4,724.0,887.81,659.76
2018,10,14,11,15,949.5,84.0,1.45,21.85,736.0,903.93,669.21
2018,10,14,11,30,955.0,84.0,1.5,22.3,748.0,916.49,676.45
2018,10,14,11,45,957.0,84.0,1.55,22.75,751.0,922.36,679.47
2018,10,14,12,0,959.0,84.0,1.6,23.2,754.0,924.48,680.24
2018,10,14,12,15,958.0,83.5,1.65,23.45,748.5,919.69,677.2
2018,10,14,12,30,957.0,83.0,1.7,23.7,743.0,911.16,671.9
2018,10,14,12,45,955.5,82.5,1.8,24.0,730.5,898.51,664.47
2018,10,14,13,0,954.0,82.0,1.9,24.3,718.0,882.24,654.69
2018,10,14,13,15,949.0,80.5,1.95,24.4,696.5,858.47,639.94
2018,10,14,13,30,944.0,79.0,2.0,24.5,675.0,831.41,623.0
2018,10,14,13,45,935.5,77.5,2.05,24.55,646.0,798.55,602.14
2018,10,14,14,0,927.0,76.0,2.1,24.6,617.0,762.91,579.21
2018,10,14,14,15,914.5,74.0,2.15,24.55,581.0,721.35,552.1
2018,10,14,14,30,902.0,72.0,2.2,24.5,545.0,677.72,523.05
2018,10,14,14,45,886.5,70.0,2.25,24.4,504.5,630.41,488.84
2018,10,14,15,0,871.0,68.0,2.3,24.3,464.0,581.8,452.6
2018,10,14,15,15,846.0,65.0,2.3,24.3,417.0,528.18,411.01
2018,10,14,15,30,821.0,62.0,2.3,24.3,370.0,472.25,366.41
2018,10,14,15,45,784.0,58.5,2.15,23.7,320.0,411.06,316.78
2018,10,14,16,0,747.0,55.0,2.0,23.1,270.0,351.94,267.11
2018,10,14,16,15,689.5,50.0,1.8,22.0,219.0,286.91,212.1
2018,10,14,16,30,632.0,45.0,1.6,20.9,168.0,226.96,160.09
2018,10,14,16,45,533.0,37.5,1.45,19.8,120.5,160.88,104.71
2018,10,14,17,0,434.0,30.0,1.3,18.7,73.0,106.61,58.82
2018,10,14,17,15,259.5,19.5,1.35,18.05,41.0,48.14,0.0
2018,10,14,17,30,85.0,9.0,1.4,17.4,9.0,13.05,0.0
2018,10,14,17,45,42.5,4.5,1.45,16.7,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,15,6,15,108.5,9.0,1.55,11.7,13.0,0.0,0.0
2018,10,15,6,30,217.0,18.0,1.6,12.4,26.0,37.41,0.0
2018,10,15,6,45,370.0,27.0,1.7,13.15,66.0,87.76,44.65
2018,10,15,7,0,523.0,36.0,1.8,13.9,106.0,149.75,97.21
2018,10,15,7,15,602.0,42.0,1.85,14.55,155.0,207.27,147.76
2018,10,15,7,30,681.0,48.0,1.9,15.2,204.0,272.77,205.41
2018,10,15,7,45,729.5,51.5,2.0,15.9,254.0,331.83,257.94
2018,10,15,8,0,778.0,55.0,2.1,16.6,304.0,394.63,312.05
2018,10,15,8,15,810.0,58.0,2.05,17.45,352.5,452.41,360.05
2018,10,15,8,30,842.0,61.0,2.0,18.3,401.0,509.35,405.49
2018,10,15,8,45,864.5,63.5,1.95,19.15,446.0,563.08,446.62
2018,10,15,9,0,887.0,66.0,1.9,20.0,491.0,616.48,485.84
2018,10,15,9,15,902.5,68.0,1.85,20.65,530.5,664.12,519.74
2018,10,15,9,30,918.0,70.0,1.8,21.3,570.0,710.21,549.98
2018,10,15,9,45,929.0,71.5,1.75,22.0,603.5,750.69,574.99
2018,10,15,10,0,940.0,73.0,1.7,22.7,637.0,788.78,597.86
2018,10,15,10,15,947.5,74.0,1.55,23.2,663.0,820.97,615.74
2018,10,15,10,30,955.0,75.0,1.4,23.7,689.0,850.16,631.16
2018,10,15,10,45,960.0,76.5,1.3,24.15,708.0,874.69,643.87
2018,10,15,11,0,965.0,78.0,1.2,24.6,727.0,895.79,654.19
2018,10,15,11,15,967.5,78.0,1.1,24.8,737.5,909.54,660.29
2018,10,15,11,30,970.0,78.0,1.0,25.0,748.0,919.6,664.08
2018,10,15,11,45,970.0,78.0,0.9,25.25,749.5,923.75,664.02
2018,10,15,12,0,970.0,78.0,0.8,25.5,751.0,924.09,661.69
2018,10,15,12,15,968.5,78.0,0.9,25.55,745.5,919.35,660.52
2018,10,15,12,30,967.0,78.0,1.0,25.6,740.0,910.83,657.06
2018,10,15,12,45,963.0,77.5,1.1,25.65,726.0,895.94,649.56
2018,10,15,13,0,959.0,77.0,1.2,25.7,712.0,877.46,639.76
2018,10,15,13,15,952.5,76.0,1.3,25.65,690.0,852.94,626.17
2018,10,15,13,30,946.0,75.0,1.4,25.6,668.0,825.18,610.31
2018,10,15,13,45,936.5,74.0,1.55,25.55,638.5,792.08,591.14
2018,10,15,14,0,927.0,73.0,1.7,25.5,609.0,756.26,569.67
2018,10,15,14,15,914.0,71.0,1.8,25.3,573.0,714.39,543.42
2018,10,15,14,30,901.0,69.0,1.9,25.1,537.0,670.48,515.02
2018,10,15,14,45,882.5,67.5,1.95,24.9,495.5,621.98,480.34
2018,10,15,15,0,864.0,66.0,2.0,24.7,454.0,572.45,443.76
2018,10,15,15,15,838.0,63.5,2.0,24.7,407.5,519.27,402.63
2018,10,15,15,30,812.0,61.0,2.0,24.7,361.0,463.9,358.57
2018,10,15,15,45,773.5,57.5,2.0,24.0,311.5,402.66,309.49
2018,10,15,16,0,735.0,54.0,2.0,23.3,262.0,343.68,260.32
2018,10,15,16,15,676.0,49.0,1.85,22.25,211.5,279.03,205.63
2018,10,15,16,30,617.0,44.0,1.7,21.2,161.0,219.65,154.15
2018,10,15,16,45,515.5,36.5,1.55,20.2,114.5,154.26,99.5
2018,10,15,17,0,414.0,29.0,1.4,19.2,68.0,101.03,54.11
2018,10,15,17,15,241.0,18.0,1.4,18.5,37.5,43.69,0.0
2018,10,15,17,30,68.0,7.0,1.4,17.8,7.0,6.88,0.0
2018,10,15,17,45,34.0,3.5,1.4,17.15,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,16,6,15,107.0,9.0,0.85,13.1,12.5,0.0,0.0
2018,10,16,6,30,214.0,18.0,0.8,13.4,25.0,36.82,0.0
2018,10,16,6,45,367.5,26.5,0.8,13.65,64.0,85.92,41.9
2018,10,16,7,0,521.0,35.0,0.8,13.9,103.0,147.45,94.84
2018,10,16,7,15,601.0,41.0,0.8,14.4,152.0,204.91,144.95
2018,10,16,7,30,681.0,47.0,0.8,14.9,201.0,270.45,202.02
2018,10,16,7,45,729.5,51.5,0.8,15.45,251.5,330.41,254.51
2018,10,16,8,0,778.0,56.0,0.8,16.0,302.0,394.15,308.33
2018,10,16,8,15,810.5,59.0,0.85,16.8,350.5,452.05,355.79
2018,10,16,8,30,843.0,62.0,0.9,17.6,399.0,511.26,402.4
2018,10,16,8,45,866.0,64.0,0.95,18.45,444.0,562.51,441.36
2018,10,16,9,0,889.0,66.0,1.0,19.3,489.0,615.59,480.2
2018,10,16,9,15,904.0,68.0,1.05,20.05,528.0,662.87,513.7
2018,10,16,9,30,919.0,70.0,1.1,20.8,567.0,708.56,543.82
2018,10,16,9,45,928.5,71.0,1.2,21.5,599.0,747.33,568.66
2018,10,16,10,0,938.0,72.0,1.3,22.2,631.0,783.62,591.59
2018,10,16,10,15,945.5,73.5,1.35,22.65,657.0,816.23,611.84
2018,10,16,10,30,953.0,75.0,1.4,23.1,683.0,845.84,629.98
2018,10,16,10,45,958.0,75.5,1.45,23.55,701.5,869.11,643.88
2018,10,16,11,0,963.0,76.0,1.5,24.0,720.0,888.97,655.6
2018,10,16,11,15,966.0,76.0,1.55,24.25,730.5,903.05,664.13
2018,10,16,11,30,969.0,76.0,1.6,24.5,741.0,913.45,670.44
2018,10,16,11,45,969.0,77.0,1.7,24.7,743.5,918.66,674.27
2018,10,16,12,0,969.0,78.0,1.8,24.9,746.0,920.08,675.78
2018,10,16,12,15,966.5,77.5,1.85,25.0,739.5,913.88,672.14
2018,10,16,12,30,964.0,77.0,1.9,25.1,733.0,903.93,666.24
2018,10,16,12,45,959.0,76.5,1.95,25.15,718.0,888.21,656.79
2018,10,16,13,0,954.0,76.0,2.0,25.2,703.0,868.95,645.08
2018,10,16,13,15,947.5,75.5,2.0,25.15,681.5,845.08,630.11
2018,10,16,13,30,941.0,75.0,2.0,25.1,660.0,817.99,613.0
2018,10,16,13,45,931.0,74.0,2.05,25.1,630.5,784.66,591.87
2018,10,16,14,0,921.0,73.0,2.1,25.1,601.0,748.66,568.73
2018,10,16,14,15,907.5,71.0,2.1,24.9,565.0,706.67,541.2
2018,10,16,14,30,894.0,69.0,2.1,24.7,529.0,662.72,511.53
2018,10,16,14,45,875.0,67.0,2.1,24.55,487.0,613.7,475.79
2018,10,16,15,0,856.0,65.0,2.1,24.4,445.0,563.7,438.28
2018,10,16,15,15,829.5,62.5,2.1,24.4,399.0,510.73,397.04
2018,10,16,15,30,803.0,60.0,2.1,24.4,353.0,455.64,352.92
2018,10,16,15,45,764.5,56.5,2.05,23.7,304.0,395.01,303.91
2018,10,16,16,0,726.0,53.0,2.0,23.0,255.0,336.66,254.94
2018,10,16,16,15,665.5,48.0,1.9,21.95,205.0,272.25,200.37
2018,10,16,16,30,605.0,43.0,1.8,20.9,155.0,213.28,149.22
2018,10,16,16,45,502.0,36.0,1.65,19.85,109.5,150.11,96.39
2018,10,16,17,0,399.0,29.0,1.5,18.8,64.0,97.37,50.63
2018,10,16,17,15,231.0,18.0,1.55,18.1,35.0,40.26,0.0
2018,10,16,17,30,63.0,7.0,1.6,17.4,6.0,0.0,0.0
2018,10,16,17,45,31.5,3.5,1.65,16.75,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,6,15,77.0,7.5,0.95,11.45,10.0,0.0,0.0
2018,10,17,6,30,154.0,15.0,1.0,11.8,20.0,28.28,0.0
2018,10,17,6,45,309.5,25.5,1.05,12.1,57.5,75.59,35.45
2018,10,17,7,0,465.0,36.0,1.1,12.4,95.0,137.38,89.15
2018,10,17,7,15,525.0,43.5,1.1,12.9,138.0,187.75,134.16
2018,10,17,7,30,585.0,51.0,1.1,13.4,181.0,244.22,184.48
2018,10,17,7,45,593.0,62.0,1.15,13.9,221.0,291.12,227.44
2018,10,17,8,0,601.0,73.0,1.2,14.4,261.0,337.86,268.73
2018,10,17,8,15,693.0,71.0,1.15,15.15,320.5,409.35,327.04
2018,10,17,8,30,785.0,69.0,1.1,15.9,380.0,487.22,388.21
2018,10,17,8,45,818.0,70.0,1.05,16.65,426.0,542.71,430.28
2018,10,17,9,0,851.0,71.0,1.0,17.4,472.0,598.86,471.28
2018,10,17,9,15,868.5,72.5,1.0,18.15,511.0,642.85,502.44
2018,10,17,9,30,886.0,74.0,1.0,18.9,550.0,688.27,532.73
2018,10,17,9,45,899.0,75.5,1.0,19.6,583.0,728.89,558.08
2018,10,17,10,0,912.0,77.0,1.0,20.3,616.0,767.36,581.51
2018,10,17,10,15,920.0,78.5,0.95,20.9,642.0,799.56,599.89
2018,10,17,10,30,928.0,80.0,0.9,21.5,668.0,828.89,616.08
2018,10,17,10,45,933.5,80.5,0.85,22.1,686.5,852.01,627.99
2018,10,17,11,0,939.0,81.0,0.8,22.7,705.0,871.82,637.69
2018,10,17,11,15,942.0,81.5,0.75,23.0,715.5,886.1,644.55
2018,10,17,11,30,945.0,82.0,0.7,23.3,726.0,896.8,649.22
2018,10,17,11,45,945.5,82.0,0.65,23.55,728.0,901.16,650.1
2018,10,17,12,0,946.0,82.0,0.6,23.8,730.0,901.82,648.83
2018,10,17,12,15,944.0,82.0,0.65,23.9,724.0,896.64,646.41
2018,10,17,12,30,942.0,82.0,0.7,24.0,718.0,887.81,641.84
2018,10,17,12,45,937.0,82.0,0.8,24.15,704.0,872.88,634.26
2018,10,17,13,0,932.0,82.0,0.9,24.3,690.0,854.5,624.46
2018,10,17,13,15,925.5,80.5,1.0,24.25,668.0,829.92,610.97
2018,10,17,13,30,919.0,79.0,1.1,24.2,646.0,802.2,595.25
2018,10,17,13,45,909.0,78.0,1.2,24.15,617.0,769.46,575.88
2018,10,17,14,0,899.0,77.0,1.3,24.1,588.0,734.13,554.39
2018,10,17,14,15,884.5,75.5,1.4,23.85,552.5,692.79,528.68
2018,10,17,14,30,870.0,74.0,1.5,23.6,517.0,649.63,500.25
2018,10,17,14,45,850.5,71.5,1.55,23.4,475.5,603.52,467.17
2018,10,17,15,0,831.0,69.0,1.6,23.2,434.0,553.48,430.17
2018,10,17,15,15,803.5,65.5,1.6,23.2,388.0,497.61,387.0
2018,10,17,15,30,776.0,62.0,1.6,23.2,342.0,442.25,342.8
2018,10,17,15,45,734.5,58.5,1.75,22.4,293.5,381.81,294.59
2018,10,17,16,0,693.0,55.0,1.9,21.6,245.0,323.99,246.39
2018,10,17,16,15,629.0,50.0,1.85,20.55,196.0,260.41,192.39
2018,10,17,16,30,565.0,45.0,1.8,19.5,147.0,203.69,143.09
2018,10,17,16,45,457.5,37.0,1.7,18.5,102.5,140.27,90.25
2018,10,17,17,0,350.0,29.0,1.6,17.5,58.0,88.23,44.36
2018,10,17,17,15,199.0,17.5,1.6,16.8,31.5,36.04,0.0
2018,10,17,17,30,48.0,6.0,1.6,16.1,5.0,0.0,0.0
2018,10,17,17,45,24.0,3.0,1.65,15.4,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
