Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,6,15,72.5,7.5,0.7,11.6,9.5,0.0,0.0
2018,10,18,6,30,145.0,15.0,0.7,11.9,19.0,27.27,0.0
2018,10,18,6,45,298.5,25.5,0.65,12.2,55.5,73.15,32.27
2018,10,18,7,0,452.0,36.0,0.6,12.5,92.0,134.01,86.4
2018,10,18,7,15,474.0,42.0,0.55,12.95,124.5,172.2,122.42
2018,10,18,7,30,496.0,48.0,0.5,13.4,157.0,212.24,159.65
2018,10,18,7,45,516.5,60.0,0.45,13.85,197.5,259.95,202.13
2018,10,18,8,0,537.0,72.0,0.4,14.3,238.0,308.95,244.06
2018,10,18,8,15,656.0,71.0,0.5,15.0,306.0,390.66,310.01
2018,10,18,8,30,775.0,70.0,0.6,15.7,374.0,481.41,380.96
2018,10,18,8,45,809.0,71.0,0.65,16.45,420.0,536.89,423.07
2018,10,18,9,0,843.0,72.0,0.7,17.2,466.0,593.11,464.62
2018,10,18,9,15,860.0,74.0,0.75,17.9,504.5,636.9,496.01
2018,10,18,9,30,877.0,76.0,0.8,18.6,543.0,682.11,526.92
2018,10,18,9,45,889.5,77.0,0.85,19.35,575.5,721.42,551.8
2018,10,18,10,0,902.0,78.0,0.9,20.1,608.0,758.56,574.89
2018,10,18,10,15,910.5,79.5,0.9,20.75,634.0,790.8,593.9
2018,10,18,10,30,919.0,81.0,0.9,21.4,660.0,820.21,610.85
2018,10,18,10,45,924.5,81.5,0.95,22.05,678.0,843.07,624.12
2018,10,18,11,0,930.0,82.0,1.0,22.7,696.0,862.66,635.32
2018,10,18,11,15,933.0,83.0,0.95,23.15,706.5,877.32,642.28
2018,10,18,11,30,936.0,84.0,0.9,23.6,717.0,888.45,647.03
2018,10,18,11,45,937.0,84.0,0.9,24.05,719.5,893.14,648.61
2018,10,18,12,0,938.0,84.0,0.9,24.5,722.0,894.17,648.08
2018,10,18,12,15,935.5,83.5,0.9,24.7,715.5,888.01,643.75
2018,10,18,12,30,933.0,83.0,0.9,24.9,709.0,878.23,637.34
2018,10,18,12,45,928.5,83.0,0.95,25.15,695.0,863.8,628.78
2018,10,18,13,0,924.0,83.0,1.0,25.4,681.0,845.94,618.11
2018,10,18,13,15,917.0,82.0,1.0,25.4,659.5,821.67,603.15
2018,10,18,13,30,910.0,81.0,1.0,25.4,638.0,794.32,586.23
2018,10,18,13,45,900.0,79.5,1.0,25.4,609.0,761.28,565.45
2018,10,18,14,0,890.0,78.0,1.0,25.4,580.0,725.68,542.84
2018,10,18,14,15,875.5,76.5,1.05,25.25,544.5,684.68,517.12
2018,10,18,14,30,861.0,75.0,1.1,25.1,509.0,641.89,488.6
2018,10,18,14,45,840.5,72.5,1.15,24.95,467.5,595.61,455.85
2018,10,18,15,0,820.0,70.0,1.2,24.8,426.0,545.5,419.29
2018,10,18,15,15,792.0,66.5,1.2,24.8,380.5,489.96,376.93
2018,10,18,15,30,764.0,63.0,1.2,24.8,335.0,435.01,333.58
2018,10,18,15,45,722.0,59.0,1.25,23.95,286.5,374.56,285.78
2018,10,18,16,0,680.0,55.0,1.3,23.1,238.0,316.82,238.15
2018,10,18,16,15,614.5,49.5,1.35,22.05,189.5,253.17,184.92
2018,10,18,16,30,549.0,44.0,1.4,21.0,141.0,196.61,136.43
2018,10,18,16,45,439.5,36.0,1.45,19.9,97.5,134.09,84.99
2018,10,18,17,0,330.0,28.0,1.5,18.8,54.0,82.56,38.72
2018,10,18,17,15,178.0,16.0,1.5,18.15,28.5,32.05,0.0
2018,10,18,17,30,26.0,4.0,1.5,17.5,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.5,16.9,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,6,15,64.0,7.0,1.05,13.6,8.5,0.0,0.0
2018,10,19,6,30,128.0,14.0,1.0,14.0,17.0,24.62,0.0
2018,10,19,6,45,274.0,25.0,0.95,14.4,52.0,68.33,27.44
2018,10,19,7,0,420.0,36.0,0.9,14.8,87.0,126.92,80.89
2018,10,19,7,15,505.5,43.5,0.95,15.4,133.0,180.95,127.34
2018,10,19,7,30,591.0,51.0,1.0,16.0,179.0,243.89,181.58
2018,10,19,7,45,644.5,57.0,1.05,16.65,227.5,302.02,232.29
2018,10,19,8,0,698.0,63.0,1.1,17.3,276.0,363.67,284.54
2018,10,19,8,15,733.5,67.0,1.1,18.0,323.0,419.79,330.79
2018,10,19,8,30,769.0,71.0,1.1,18.7,370.0,477.65,376.6
2018,10,19,8,45,793.5,74.0,1.1,19.4,413.0,529.66,416.33
2018,10,19,9,0,818.0,77.0,1.1,20.1,456.0,581.65,454.6
2018,10,19,9,15,837.0,79.0,1.2,20.9,495.0,628.68,488.6
2018,10,19,9,30,856.0,81.0,1.3,21.7,534.0,674.59,520.84
2018,10,19,9,45,870.0,83.0,1.35,22.5,567.0,711.93,544.34
2018,10,19,10,0,884.0,85.0,1.4,23.3,600.0,750.61,568.5
2018,10,19,10,15,892.5,86.5,1.4,23.85,625.5,782.28,587.56
2018,10,19,10,30,901.0,88.0,1.4,24.4,651.0,811.19,604.63
2018,10,19,10,45,906.5,88.5,1.4,24.95,669.0,833.63,617.28
2018,10,19,11,0,912.0,89.0,1.4,25.5,687.0,852.87,627.84
2018,10,19,11,15,915.5,89.0,1.35,25.9,697.0,866.55,634.56
2018,10,19,11,30,919.0,89.0,1.3,26.3,707.0,876.78,639.11
2018,10,19,11,45,919.5,89.5,1.3,26.7,709.5,881.49,640.88
2018,10,19,12,0,920.0,90.0,1.3,27.1,712.0,882.6,640.54
2018,10,19,12,15,916.5,90.5,1.25,27.25,705.5,876.75,635.83
2018,10,19,12,30,913.0,91.0,1.2,27.4,699.0,867.37,629.06
2018,10,19,12,45,906.5,91.0,1.15,27.55,684.5,851.5,618.27
2018,10,19,13,0,900.0,91.0,1.1,27.7,670.0,832.35,605.53
2018,10,19,13,15,892.5,90.5,1.15,27.7,648.5,808.7,591.64
2018,10,19,13,30,885.0,90.0,1.2,27.7,627.0,782.08,575.75
2018,10,19,13,45,874.0,88.0,1.2,27.65,597.5,748.42,554.58
2018,10,19,14,0,863.0,86.0,1.2,27.6,568.0,716.03,534.16
2018,10,19,14,15,847.5,83.5,1.25,27.4,532.5,673.89,507.57
2018,10,19,14,30,832.0,81.0,1.3,27.2,497.0,630.1,477.71
2018,10,19,14,45,811.0,78.5,1.3,27.0,456.0,581.63,443.15
2018,10,19,15,0,790.0,76.0,1.3,26.8,415.0,532.51,407.07
2018,10,19,15,15,760.0,72.5,1.3,26.8,370.0,477.34,365.07
2018,10,19,15,30,730.0,69.0,1.3,26.8,325.0,423.0,322.34
2018,10,19,15,45,686.5,64.0,1.3,25.85,277.0,363.62,275.53
2018,10,19,16,0,643.0,59.0,1.3,24.9,229.0,306.23,228.51
2018,10,19,16,15,576.5,52.0,1.35,23.7,181.0,242.88,176.13
2018,10,19,16,30,510.0,45.0,1.4,22.5,133.0,185.85,127.91
2018,10,19,16,45,400.0,36.0,1.45,21.35,91.0,124.74,78.16
2018,10,19,17,0,290.0,27.0,1.5,20.2,49.0,74.18,31.7
2018,10,19,17,15,155.0,15.0,1.55,19.65,25.5,28.51,0.0
2018,10,19,17,30,20.0,3.0,1.6,19.1,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.6,18.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,20,6,15,61.5,6.5,1.2,13.35,8.0,0.0,0.0
2018,10,20,6,30,123.0,13.0,1.2,13.8,16.0,23.03,0.0
2018,10,20,6,45,270.5,24.5,1.15,14.2,50.5,66.54,23.76
2018,10,20,7,0,418.0,36.0,1.1,14.6,85.0,125.79,79.76
2018,10,20,7,15,506.5,43.5,1.2,15.3,131.0,180.29,126.65
2018,10,20,7,30,595.0,51.0,1.3,16.0,177.0,243.99,181.59
2018,10,20,7,45,650.0,56.0,1.4,16.65,225.5,301.61,232.25
2018,10,20,8,0,705.0,61.0,1.5,17.3,274.0,362.92,284.74
2018,10,20,8,15,741.5,64.5,1.4,18.0,321.0,419.14,331.23
2018,10,20,8,30,778.0,68.0,1.3,18.7,368.0,477.17,377.16
2018,10,20,8,45,803.5,71.0,1.2,19.4,411.5,529.97,417.21
2018,10,20,9,0,829.0,74.0,1.1,20.1,455.0,582.84,455.54
2018,10,20,9,15,847.5,76.0,1.1,20.95,493.5,629.84,488.63
2018,10,20,9,30,866.0,78.0,1.1,21.8,532.0,672.33,517.35
2018,10,20,9,45,879.0,79.5,1.05,22.7,564.5,711.98,541.12
2018,10,20,10,0,892.0,81.0,1.0,23.6,597.0,749.53,562.87
2018,10,20,10,15,901.0,82.0,0.95,24.15,622.5,781.14,580.92
2018,10,20,10,30,910.0,83.0,0.9,24.7,648.0,809.99,596.91
2018,10,20,10,45,916.0,84.0,0.85,25.3,666.5,833.48,609.06
2018,10,20,11,0,922.0,85.0,0.8,25.9,685.0,853.76,619.07
2018,10,20,11,15,925.5,85.0,0.9,26.05,695.0,867.5,628.48
2018,10,20,11,30,929.0,85.0,1.0,26.2,705.0,877.74,635.81
2018,10,20,11,45,929.5,85.5,1.1,26.4,707.5,882.44,639.59
2018,10,20,12,0,930.0,86.0,1.2,26.6,710.0,883.52,641.19
2018,10,20,12,15,928.0,85.5,1.3,26.6,703.5,877.74,638.97
2018,10,20,12,30,926.0,85.0,1.4,26.6,697.0,868.38,634.53
2018,10,20,12,45,921.5,84.5,1.5,26.6,683.0,853.43,626.49
2018,10,20,13,0,917.0,84.0,1.6,26.6,669.0,835.1,616.22
2018,10,20,13,15,910.0,83.0,1.7,26.5,647.5,810.97,602.27
2018,10,20,13,30,903.0,82.0,1.8,26.4,626.0,783.8,586.14
2018,10,20,13,45,893.0,80.5,1.85,26.3,597.0,750.99,565.55
2018,10,20,14,0,883.0,79.0,1.9,26.2,568.0,715.66,543.01
2018,10,20,14,15,868.5,77.0,1.9,25.95,532.5,674.44,516.0
2018,10,20,14,30,854.0,75.0,1.9,25.7,497.0,634.52,487.96
2018,10,20,14,45,834.0,72.0,1.9,25.45,456.0,585.34,452.18
2018,10,20,15,0,814.0,69.0,1.9,25.2,415.0,535.4,414.78
2018,10,20,15,15,785.0,65.5,1.9,25.2,369.5,479.85,371.57
2018,10,20,15,30,756.0,62.0,1.9,25.2,324.0,425.01,327.52
2018,10,20,15,45,713.5,58.0,1.85,24.3,276.0,365.08,279.14
2018,10,20,16,0,671.0,54.0,1.8,23.4,228.0,307.93,231.25
2018,10,20,16,15,605.0,48.0,1.7,22.3,180.0,244.58,177.73
2018,10,20,16,30,539.0,42.0,1.6,21.2,132.0,188.45,129.38
2018,10,20,16,45,425.5,34.0,1.45,20.1,90.0,126.53,78.46
2018,10,20,17,0,312.0,26.0,1.3,19.0,48.0,74.92,28.17
2018,10,20,17,15,167.0,14.5,1.3,18.35,25.0,28.62,0.0
2018,10,20,17,30,22.0,3.0,1.3,17.7,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.3,17.05,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,6,15,63.5,6.5,1.05,11.55,7.5,0.0,0.0
2018,10,21,6,30,127.0,13.0,1.1,11.8,15.0,23.18,0.0
2018,10,21,6,45,278.0,23.5,1.1,12.05,49.0,65.8,19.97
2018,10,21,7,0,429.0,34.0,1.1,12.3,83.0,125.18,79.1
2018,10,21,7,15,507.5,41.5,1.15,12.7,127.0,177.49,125.27
2018,10,21,7,30,586.0,49.0,1.2,13.1,171.0,237.94,178.5
2018,10,21,7,45,569.5,60.5,1.25,13.5,204.0,276.4,215.51
2018,10,21,8,0,553.0,72.0,1.3,13.9,237.0,312.17,248.74
2018,10,21,8,15,586.5,80.0,1.3,14.55,280.5,364.35,292.79
2018,10,21,8,30,620.0,88.0,1.3,15.2,324.0,418.48,336.78
2018,10,21,8,45,666.0,92.0,1.3,15.85,372.0,476.68,382.51
2018,10,21,9,0,712.0,96.0,1.3,16.5,420.0,537.09,428.4
2018,10,21,9,15,789.5,86.5,1.3,17.05,474.0,602.63,477.43
2018,10,21,9,30,867.0,77.0,1.3,17.6,528.0,669.56,525.97
2018,10,21,9,45,875.5,80.0,1.25,18.15,559.5,707.66,549.82
2018,10,21,10,0,884.0,83.0,1.2,18.7,591.0,743.4,571.81
2018,10,21,10,15,892.5,84.0,1.15,19.25,616.0,774.33,590.09
2018,10,21,10,30,901.0,85.0,1.1,19.8,641.0,802.51,606.26
2018,10,21,10,45,906.5,86.0,1.1,20.3,659.0,825.35,619.46
2018,10,21,11,0,912.0,87.0,1.1,20.8,677.0,845.0,630.56
2018,10,21,11,15,915.0,87.5,1.15,21.2,687.0,858.71,638.73
2018,10,21,11,30,918.0,88.0,1.2,21.6,697.0,868.95,644.78
2018,10,21,11,45,918.5,88.5,1.25,22.0,699.0,873.56,647.26
2018,10,21,12,0,919.0,89.0,1.3,22.4,701.0,874.59,647.58
2018,10,21,12,15,914.5,90.0,1.4,22.7,694.5,868.42,644.21
2018,10,21,12,30,910.0,91.0,1.5,23.0,688.0,858.75,638.65
2018,10,21,12,45,902.5,91.0,1.6,23.35,673.0,842.09,628.35
2018,10,21,13,0,895.0,91.0,1.7,23.7,658.0,822.2,615.91
2018,10,21,13,15,887.5,89.5,1.85,23.7,636.0,797.55,601.47
2018,10,21,13,30,880.0,88.0,2.0,23.7,614.0,769.97,584.79
2018,10,21,13,45,869.0,87.0,2.15,23.7,585.5,737.61,564.5
2018,10,21,14,0,858.0,86.0,2.3,23.7,557.0,706.55,544.8
2018,10,21,14,15,843.0,83.5,2.4,23.45,522.0,665.02,517.1
2018,10,21,14,30,828.0,81.0,2.5,23.2,487.0,621.83,486.23
2018,10,21,14,45,807.0,78.0,2.55,22.95,446.0,573.13,450.1
2018,10,21,15,0,786.0,75.0,2.6,22.7,405.0,523.8,412.39
2018,10,21,15,15,755.0,71.5,2.6,22.7,360.0,468.55,368.42
2018,10,21,15,30,724.0,68.0,2.6,22.7,315.0,414.24,323.87
2018,10,21,15,45,679.0,63.0,2.65,21.7,267.5,354.95,275.35
2018,10,21,16,0,634.0,58.0,2.7,20.7,220.0,297.76,226.84
2018,10,21,16,15,564.5,51.5,2.5,19.8,172.5,235.01,172.92
2018,10,21,16,30,495.0,45.0,2.3,18.9,125.0,178.89,124.13
2018,10,21,16,45,376.5,35.5,2.1,18.0,84.0,117.19,73.15
2018,10,21,17,0,258.0,26.0,1.9,17.1,43.0,65.96,20.72
2018,10,21,17,15,136.0,14.5,1.85,16.5,22.5,25.59,0.0
2018,10,21,17,30,14.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,1.7,15.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.45,11.4,6.5,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.6,11.8,13.0,18.85,0.0
2018,10,22,6,45,258.0,22.5,1.75,12.2,46.5,61.3,14.15
2018,10,22,7,0,416.0,34.0,1.9,12.6,80.0,121.92,76.48
2018,10,22,7,15,473.5,40.0,1.95,12.9,117.5,166.53,117.32
2018,10,22,7,30,531.0,46.0,2.0,13.2,155.0,216.89,162.98
2018,10,22,7,45,488.5,55.5,2.0,13.5,175.5,241.01,188.78
2018,10,22,8,0,446.0,65.0,2.0,13.8,196.0,259.87,208.55
2018,10,22,8,15,412.0,88.0,2.0,14.25,225.0,289.37,235.02
2018,10,22,8,30,378.0,111.0,2.0,14.7,254.0,317.34,258.7
2018,10,22,8,45,523.0,107.0,1.95,15.1,329.5,412.91,336.07
2018,10,22,9,0,668.0,103.0,1.9,15.5,405.0,517.04,417.69
2018,10,22,9,15,761.0,91.0,1.9,15.9,462.5,587.53,471.71
2018,10,22,9,30,854.0,79.0,1.9,16.3,520.0,664.14,529.04
2018,10,22,9,45,872.0,79.5,1.9,16.75,554.0,702.22,554.47
2018,10,22,10,0,890.0,80.0,1.9,17.2,588.0,741.88,580.72
2018,10,22,10,15,899.5,81.0,1.95,17.6,613.5,773.63,601.5
2018,10,22,10,30,909.0,82.0,2.0,18.0,639.0,802.66,620.31
2018,10,22,10,45,915.0,83.0,2.0,18.35,657.0,825.98,634.76
2018,10,22,11,0,921.0,84.0,2.0,18.7,675.0,846.1,647.03
2018,10,22,11,15,924.0,84.5,2.05,19.0,685.0,859.85,655.57
2018,10,22,11,30,927.0,85.0,2.1,19.3,695.0,870.11,661.89
2018,10,22,11,45,928.0,85.0,2.2,19.55,697.5,874.57,664.99
2018,10,22,12,0,929.0,85.0,2.3,19.8,700.0,875.42,665.79
2018,10,22,12,15,927.5,84.0,2.35,19.95,693.5,869.44,661.88
2018,10,22,12,30,926.0,83.0,2.4,20.1,687.0,859.89,655.7
2018,10,22,12,45,922.0,82.5,2.5,20.2,673.0,845.33,646.71
2018,10,22,13,0,918.0,82.0,2.6,20.3,659.0,827.39,635.41
2018,10,22,13,15,910.0,81.0,2.7,20.25,637.0,802.48,619.6
2018,10,22,13,30,902.0,80.0,2.8,20.2,615.0,774.59,601.59
2018,10,22,13,45,890.5,78.5,2.85,20.1,585.5,740.78,579.03
2018,10,22,14,0,879.0,77.0,2.9,20.0,556.0,704.55,554.51
2018,10,22,14,15,863.0,75.5,3.0,19.7,520.5,663.13,526.48
2018,10,22,14,30,847.0,74.0,3.1,19.4,485.0,623.15,497.0
2018,10,22,14,45,825.5,71.5,3.15,19.15,444.0,574.09,459.57
2018,10,22,15,0,804.0,69.0,3.2,18.9,403.0,524.42,420.56
2018,10,22,15,15,773.5,66.0,3.2,18.9,358.0,469.35,375.62
2018,10,22,15,30,743.0,63.0,3.2,18.9,313.0,415.13,330.04
2018,10,22,15,45,698.0,58.5,3.2,17.95,265.0,354.61,279.25
2018,10,22,16,0,653.0,54.0,3.2,17.0,217.0,297.15,229.29
2018,10,22,16,15,582.0,48.0,3.05,16.35,170.0,234.79,174.46
2018,10,22,16,30,511.0,42.0,2.9,15.7,123.0,178.22,124.32
2018,10,22,16,45,384.0,33.0,2.8,15.1,81.5,115.0,71.41
2018,10,22,17,0,257.0,24.0,2.7,14.5,40.0,62.72,14.05
2018,10,22,17,15,128.5,12.0,2.6,14.1,20.0,22.19,0.0
2018,10,22,17,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,6,15,1.0,2.0,1.3,11.2,2.0,0.0,0.0
2018,10,23,6,30,2.0,4.0,1.4,11.6,4.0,4.09,0.0
2018,10,23,6,45,10.0,16.5,1.45,12.0,17.5,17.53,0.0
2018,10,23,7,0,18.0,29.0,1.5,12.4,31.0,32.41,19.87
2018,10,23,7,15,138.5,43.0,1.5,12.75,70.0,81.86,58.44
2018,10,23,7,30,259.0,57.0,1.5,13.1,109.0,144.43,109.76
2018,10,23,7,45,196.0,69.5,1.55,13.45,115.0,145.47,114.39
2018,10,23,8,0,133.0,82.0,1.6,13.8,121.0,143.54,114.97
2018,10,23,8,15,188.0,111.5,1.65,14.15,176.5,207.32,168.37
2018,10,23,8,30,243.0,141.0,1.7,14.5,232.0,276.03,224.74
2018,10,23,8,45,361.0,143.0,1.75,14.85,295.5,359.39,292.35
2018,10,23,9,0,479.0,145.0,1.8,15.2,359.0,446.75,361.77
2018,10,23,9,15,497.5,154.0,1.85,15.5,393.0,487.54,393.04
2018,10,23,9,30,516.0,163.0,1.9,15.8,427.0,528.23,423.87
2018,10,23,9,45,473.0,187.0,2.0,16.15,440.5,542.04,432.85
2018,10,23,10,0,430.0,211.0,2.1,16.5,454.0,551.47,438.41
2018,10,23,10,15,416.0,225.5,2.2,16.65,469.0,568.55,450.54
2018,10,23,10,30,402.0,240.0,2.3,16.8,484.0,575.52,455.16
2018,10,23,10,45,420.5,238.5,2.35,16.95,500.5,604.77,476.76
2018,10,23,11,0,439.0,237.0,2.4,17.1,517.0,625.09,491.69
2018,10,23,11,15,622.0,180.5,2.5,17.1,583.5,722.79,567.73
2018,10,23,11,30,805.0,124.0,2.6,17.1,650.0,814.48,633.98
2018,10,23,11,45,842.0,112.0,2.7,17.15,664.0,835.24,648.29
2018,10,23,12,0,879.0,100.0,2.8,17.2,678.0,847.55,657.37
2018,10,23,12,15,714.0,153.0,2.8,17.15,619.5,774.24,605.34
2018,10,23,12,30,549.0,206.0,2.8,17.1,561.0,687.03,540.35
2018,10,23,12,45,471.5,224.5,2.85,17.05,525.0,637.82,503.43
2018,10,23,13,0,394.0,243.0,2.9,17.0,489.0,580.29,459.72
2018,10,23,13,15,479.0,208.5,2.8,17.1,497.5,609.05,483.43
2018,10,23,13,30,564.0,174.0,2.7,17.2,506.0,623.84,496.09
2018,10,23,13,45,544.0,170.5,2.6,17.3,478.0,590.15,470.18
2018,10,23,14,0,524.0,167.0,2.5,17.4,450.0,555.67,443.77
2018,10,23,14,15,573.0,146.0,2.4,17.5,437.0,550.34,440.27
2018,10,23,14,30,622.0,125.0,2.3,17.6,424.0,537.06,430.2
2018,10,23,14,45,577.0,119.0,2.2,17.65,378.0,478.88,384.45
2018,10,23,15,0,532.0,113.0,2.1,17.7,332.0,422.67,339.66
2018,10,23,15,15,629.5,87.5,2.1,17.7,318.0,419.52,336.14
2018,10,23,15,30,727.0,62.0,2.1,17.7,304.0,404.37,321.19
2018,10,23,15,45,695.5,57.0,2.0,17.45,259.5,349.74,274.03
2018,10,23,16,0,664.0,52.0,1.9,17.2,215.0,296.83,227.05
2018,10,23,16,15,598.0,45.5,1.75,16.45,168.0,234.09,172.2
2018,10,23,16,30,532.0,39.0,1.6,15.7,121.0,178.65,123.09
2018,10,23,16,45,402.5,30.5,1.5,14.95,79.5,114.83,69.74
2018,10,23,17,0,273.0,22.0,1.4,14.2,38.0,61.78,6.35
2018,10,23,17,15,136.5,11.0,1.45,13.8,19.0,21.51,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.0,0.85,11.85,4.0,0.0,0.0
2018,10,24,6,30,45.0,8.0,0.8,12.1,8.0,11.35,0.0
2018,10,24,6,45,123.0,22.0,0.8,12.4,32.5,41.29,0.01
2018,10,24,7,0,201.0,36.0,0.8,12.7,57.0,81.73,51.79
2018,10,24,7,15,371.5,42.5,0.9,13.2,106.5,142.54,100.15
2018,10,24,7,30,542.0,49.0,1.0,13.7,156.0,221.29,164.69
2018,10,24,7,45,626.5,51.0,1.15,14.2,206.5,281.5,217.25
2018,10,24,8,0,711.0,53.0,1.3,14.7,257.0,350.39,276.3
2018,10,24,8,15,746.0,56.0,1.35,15.25,302.5,404.97,322.9
2018,10,24,8,30,781.0,59.0,1.4,15.8,348.0,461.21,369.23
2018,10,24,8,45,805.5,61.5,1.4,16.35,390.0,512.45,409.94
2018,10,24,9,0,830.0,64.0,1.4,16.9,432.0,560.92,447.21
2018,10,24,9,15,846.0,66.0,1.45,17.5,469.0,605.61,480.63
2018,10,24,9,30,862.0,68.0,1.5,18.1,506.0,648.97,512.11
2018,10,24,9,45,873.0,69.5,1.55,18.65,537.0,686.69,537.2
2018,10,24,10,0,884.0,71.0,1.6,19.2,568.0,722.21,560.46
2018,10,24,10,15,891.5,72.5,1.65,19.55,592.5,752.69,580.38
2018,10,24,10,30,899.0,74.0,1.7,19.9,617.0,780.39,598.28
2018,10,24,10,45,904.0,75.0,1.8,20.3,634.0,802.59,612.71
2018,10,24,11,0,909.0,76.0,1.9,20.7,651.0,821.6,625.01
2018,10,24,11,15,911.0,76.5,2.05,20.9,660.5,834.28,633.98
2018,10,24,11,30,913.0,77.0,2.2,21.1,670.0,843.51,640.72
2018,10,24,11,45,912.5,77.0,2.35,21.35,671.0,846.59,643.23
2018,10,24,12,0,912.0,77.0,2.5,21.6,672.0,846.13,643.44
2018,10,24,12,15,909.5,76.5,2.6,21.7,665.5,839.91,639.78
2018,10,24,12,30,907.0,76.0,2.7,21.8,659.0,830.21,633.85
2018,10,24,12,45,902.5,75.5,2.8,21.9,645.0,815.46,624.51
2018,10,24,13,0,898.0,75.0,2.9,22.0,631.0,797.43,612.92
2018,10,24,13,15,887.5,74.5,2.9,22.05,608.5,771.59,595.38
2018,10,24,13,30,877.0,74.0,2.9,22.1,586.0,742.96,575.9
2018,10,24,13,45,865.0,73.0,2.95,22.15,557.5,710.09,553.54
2018,10,24,14,0,853.0,72.0,3.0,22.2,529.0,674.94,529.34
2018,10,24,14,15,840.0,69.5,2.95,22.05,495.0,635.37,501.47
2018,10,24,14,30,827.0,67.0,2.9,21.9,461.0,594.05,470.32
2018,10,24,14,45,780.0,70.0,2.85,21.8,416.0,540.35,428.61
2018,10,24,15,0,733.0,73.0,2.8,21.7,371.0,485.05,384.9
2018,10,24,15,15,607.0,83.5,2.8,21.7,311.5,401.96,318.52
2018,10,24,15,30,481.0,94.0,2.8,21.7,252.0,324.75,255.95
2018,10,24,15,45,535.0,73.5,2.6,21.15,223.5,302.16,235.08
2018,10,24,16,0,589.0,53.0,2.4,20.6,195.0,270.66,204.99
2018,10,24,16,15,542.0,45.5,2.25,19.9,153.5,216.71,157.47
2018,10,24,16,30,495.0,38.0,2.1,19.2,112.0,167.09,113.21
2018,10,24,16,45,367.5,29.5,1.9,18.5,73.0,106.16,62.65
2018,10,24,17,0,240.0,21.0,1.7,17.8,34.0,55.34,0.0
2018,10,24,17,15,120.0,10.5,1.75,17.45,17.0,19.43,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,6,15,47.5,4.5,1.1,12.05,5.0,0.0,0.0
2018,10,25,6,30,95.0,9.0,1.0,12.4,10.0,16.06,0.0
2018,10,25,6,45,254.5,19.5,0.95,12.7,41.0,55.63,0.0
2018,10,25,7,0,414.0,30.0,0.9,13.0,72.0,115.2,69.09
2018,10,25,7,15,508.0,37.0,0.9,13.5,116.5,168.92,116.44
2018,10,25,7,30,602.0,44.0,0.9,14.0,161.0,231.45,170.62
2018,10,25,7,45,657.5,48.5,0.95,14.5,208.0,288.23,221.11
2018,10,25,8,0,713.0,53.0,1.0,15.0,255.0,349.54,274.17
2018,10,25,8,15,748.5,56.0,1.0,15.6,300.5,404.3,320.45
2018,10,25,8,30,784.0,59.0,1.0,16.2,346.0,460.76,366.31
2018,10,25,8,45,808.0,62.0,1.05,16.8,388.5,512.3,407.05
2018,10,25,9,0,832.0,65.0,1.1,17.4,431.0,561.02,444.38
2018,10,25,9,15,848.0,67.0,1.15,18.0,468.0,605.68,477.52
2018,10,25,9,30,864.0,69.0,1.2,18.6,505.0,649.01,508.72
2018,10,25,9,45,875.0,71.0,1.3,19.25,536.0,687.26,534.43
2018,10,25,10,0,886.0,73.0,1.4,19.9,567.0,723.32,558.14
2018,10,25,10,15,894.5,74.5,1.45,20.5,592.0,754.53,577.86
2018,10,25,10,30,903.0,76.0,1.5,21.1,617.0,782.99,595.57
2018,10,25,10,45,908.5,76.5,1.55,21.7,634.0,805.02,608.82
2018,10,25,11,0,914.0,77.0,1.6,22.3,651.0,823.87,619.95
2018,10,25,11,15,917.5,77.0,1.6,22.65,661.0,837.22,627.5
2018,10,25,11,30,921.0,77.0,1.6,23.0,671.0,847.12,632.87
2018,10,25,11,45,921.5,77.0,1.6,23.4,673.0,851.02,634.26
2018,10,25,12,0,922.0,77.0,1.6,23.8,675.0,851.36,633.47
2018,10,25,12,15,918.5,77.5,1.65,24.0,668.5,845.4,629.69
2018,10,25,12,30,915.0,78.0,1.7,24.2,662.0,835.94,623.74
2018,10,25,12,45,908.5,79.0,1.75,24.4,648.0,821.2,614.36
2018,10,25,13,0,902.0,80.0,1.8,24.6,634.0,803.21,602.88
2018,10,25,13,15,895.5,78.5,1.85,24.65,612.5,779.25,587.72
2018,10,25,13,30,889.0,77.0,1.9,24.7,591.0,752.33,570.5
2018,10,25,13,45,878.0,75.5,2.0,24.75,562.5,719.34,549.29
2018,10,25,14,0,867.0,74.0,2.1,24.8,534.0,683.98,526.14
2018,10,25,14,15,852.0,72.0,2.15,24.65,499.5,643.26,498.49
2018,10,25,14,30,837.0,70.0,2.2,24.5,465.0,603.92,469.83
2018,10,25,14,45,815.5,67.5,2.25,24.4,424.5,555.57,433.64
2018,10,25,15,0,794.0,65.0,2.3,24.3,384.0,506.63,395.93
2018,10,25,15,15,762.5,62.0,2.3,24.3,339.5,451.94,352.35
2018,10,25,15,30,731.0,59.0,2.3,24.3,295.0,398.23,308.19
2018,10,25,15,45,685.0,54.5,2.15,23.45,248.5,338.48,258.81
2018,10,25,16,0,639.0,50.0,2.0,22.6,202.0,281.92,210.52
2018,10,25,16,15,565.5,44.5,1.9,21.55,156.0,220.92,158.53
2018,10,25,16,30,492.0,39.0,1.8,20.5,110.0,166.02,111.31
2018,10,25,16,45,361.0,29.5,1.7,19.4,71.0,103.97,60.05
2018,10,25,17,0,230.0,20.0,1.6,18.3,32.0,52.09,0.0
2018,10,25,17,15,115.0,10.0,1.65,17.75,16.0,18.3,0.0
2018,10,25,17,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,6,15,47.5,4.5,1.0,13.35,4.5,0.0,0.0
2018,10,26,6,30,95.0,9.0,1.0,13.6,9.0,15.91,0.0
2018,10,26,6,45,254.0,19.0,0.95,13.85,39.0,54.32,0.0
2018,10,26,7,0,413.0,29.0,0.9,14.1,69.0,113.22,66.43
2018,10,26,7,15,506.5,35.5,0.95,14.65,112.5,164.81,112.34
2018,10,26,7,30,600.0,42.0,1.0,15.2,156.0,227.46,166.48
2018,10,26,7,45,647.5,47.0,1.05,15.75,201.0,281.67,214.94
2018,10,26,8,0,695.0,52.0,1.1,16.3,246.0,339.62,265.32
2018,10,26,8,15,731.0,55.5,1.05,17.05,291.5,394.12,311.02
2018,10,26,8,30,767.0,59.0,1.0,17.8,337.0,450.41,356.23
2018,10,26,8,45,798.5,60.0,0.9,18.5,380.0,502.84,396.47
2018,10,26,9,0,830.0,61.0,0.8,19.2,423.0,553.08,433.39
2018,10,26,9,15,839.0,65.5,0.75,19.95,458.5,596.08,463.6
2018,10,26,9,30,848.0,70.0,0.7,20.7,494.0,637.24,491.33
2018,10,26,9,45,781.0,96.0,0.7,21.5,505.5,651.79,498.65
2018,10,26,10,0,714.0,122.0,0.7,22.3,517.0,658.24,500.17
2018,10,26,10,15,558.0,178.0,0.7,22.9,495.0,619.1,468.51
2018,10,26,10,30,402.0,234.0,0.7,23.5,473.0,565.72,426.91
2018,10,26,10,45,456.0,223.5,0.75,24.1,502.0,612.85,460.61
2018,10,26,11,0,510.0,213.0,0.8,24.7,531.0,651.98,487.44
2018,10,26,11,15,536.0,207.5,0.9,25.1,546.5,673.19,502.23
2018,10,26,11,30,562.0,202.0,1.0,25.5,562.0,692.7,516.01
2018,10,26,11,45,637.0,176.0,1.1,25.85,585.0,731.89,544.36
2018,10,26,12,0,712.0,150.0,1.2,26.2,608.0,765.2,567.22
2018,10,26,12,15,734.0,140.5,1.3,26.3,609.0,769.73,570.91
2018,10,26,12,30,756.0,131.0,1.4,26.4,610.0,771.0,572.82
2018,10,26,12,45,792.0,115.5,1.5,26.55,607.5,770.72,573.69
2018,10,26,13,0,828.0,100.0,1.6,26.7,605.0,769.3,573.88
2018,10,26,13,15,810.0,101.5,1.65,26.6,581.5,741.15,556.05
2018,10,26,13,30,792.0,103.0,1.7,26.5,558.0,710.73,536.75
2018,10,26,13,45,714.5,117.5,1.75,26.4,512.5,652.45,497.13
2018,10,26,14,0,637.0,132.0,1.8,26.3,467.0,593.44,454.88
2018,10,26,14,15,621.0,126.0,1.8,26.1,434.5,554.72,427.49
2018,10,26,14,30,605.0,120.0,1.8,25.9,402.0,515.11,398.66
2018,10,26,14,45,619.0,104.5,1.8,25.75,371.5,481.96,374.2
2018,10,26,15,0,633.0,89.0,1.8,25.6,341.0,445.84,346.55
2018,10,26,15,15,574.0,87.5,1.8,25.6,295.5,386.31,299.7
2018,10,26,15,30,515.0,86.0,1.8,25.6,250.0,330.6,254.88
2018,10,26,15,45,406.0,82.5,1.55,24.7,199.0,255.72,195.29
2018,10,26,16,0,297.0,79.0,1.3,23.8,148.0,193.41,145.22
2018,10,26,16,15,253.0,64.0,1.3,22.9,113.0,148.35,107.75
2018,10,26,16,30,209.0,49.0,1.3,22.0,78.0,107.79,73.7
2018,10,26,16,45,143.5,33.0,1.3,21.05,49.5,67.07,39.24
2018,10,26,17,0,78.0,17.0,1.3,20.1,21.0,28.9,0.0
2018,10,26,17,15,39.0,8.5,1.3,19.7,10.5,11.14,0.0
2018,10,26,17,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,0.95,14.15,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.0,14.4,6.0,8.96,0.0
2018,10,27,6,45,186.5,19.0,1.1,14.65,34.5,45.07,0.0
2018,10,27,7,0,331.0,32.0,1.2,14.9,63.0,100.49,58.68
2018,10,27,7,15,435.5,39.5,1.3,15.35,105.5,152.36,104.2
2018,10,27,7,30,540.0,47.0,1.4,15.8,148.0,215.14,157.75
2018,10,27,7,45,530.5,58.5,1.55,16.25,181.0,253.48,194.43
2018,10,27,8,0,521.0,70.0,1.7,16.7,214.0,289.97,228.28
2018,10,27,8,15,548.0,81.0,1.7,17.3,256.0,340.16,270.95
2018,10,27,8,30,575.0,92.0,1.7,17.9,298.0,391.73,313.22
2018,10,27,8,45,648.5,89.0,1.7,18.5,348.0,454.08,362.78
2018,10,27,9,0,722.0,86.0,1.7,19.1,398.0,520.72,414.18
2018,10,27,9,15,735.0,91.0,1.7,19.6,432.5,562.89,445.59
2018,10,27,9,30,748.0,96.0,1.7,20.1,467.0,602.0,474.03
2018,10,27,9,45,808.0,86.0,1.75,20.65,510.0,656.92,514.1
2018,10,27,10,0,868.0,76.0,1.8,21.2,553.0,708.64,548.97
2018,10,27,10,15,877.5,77.5,1.85,21.6,578.0,739.96,569.26
2018,10,27,10,30,887.0,79.0,1.9,22.0,603.0,768.64,587.76
2018,10,27,10,45,892.5,80.0,1.95,22.4,620.0,790.82,601.69
2018,10,27,11,0,898.0,81.0,2.0,22.8,637.0,809.88,613.53
2018,10,27,11,15,901.0,81.5,2.05,23.1,647.0,823.11,621.71
2018,10,27,11,30,904.0,82.0,2.1,23.4,657.0,832.95,627.72
2018,10,27,11,45,904.5,82.5,2.15,23.65,659.0,837.3,630.27
2018,10,27,12,0,905.0,83.0,2.2,23.9,661.0,838.16,630.63
2018,10,27,12,15,795.0,119.0,2.25,24.05,623.5,790.14,597.87
2018,10,27,12,30,685.0,155.0,2.3,24.2,586.0,737.85,562.21
2018,10,27,12,45,703.0,145.5,2.35,24.35,579.5,733.46,559.94
2018,10,27,13,0,721.0,136.0,2.4,24.5,573.0,725.78,555.08
2018,10,27,13,15,773.5,115.0,2.45,24.4,568.5,725.52,556.12
2018,10,27,13,30,826.0,94.0,2.5,24.3,564.0,723.19,555.77
2018,10,27,13,45,818.5,90.0,2.55,24.25,536.5,691.39,534.39
2018,10,27,14,0,811.0,86.0,2.6,24.2,509.0,657.19,511.3
2018,10,27,14,15,750.0,92.5,2.65,23.95,463.5,597.68,467.7
2018,10,27,14,30,689.0,99.0,2.7,23.7,418.0,541.73,425.84
2018,10,27,14,45,694.0,89.0,2.7,23.45,386.0,505.98,398.83
2018,10,27,15,0,699.0,79.0,2.7,23.2,354.0,467.86,368.94
2018,10,27,15,15,703.5,70.0,2.7,23.2,319.0,427.15,335.55
2018,10,27,15,30,708.0,61.0,2.7,23.2,284.0,385.76,300.25
2018,10,27,15,45,605.0,61.0,2.7,22.3,230.0,311.22,239.53
2018,10,27,16,0,502.0,61.0,2.7,21.4,176.0,244.49,184.16
2018,10,27,16,15,423.0,51.5,2.5,20.6,132.5,184.25,133.14
2018,10,27,16,30,344.0,42.0,2.3,19.8,89.0,131.89,88.82
2018,10,27,16,45,259.5,30.5,2.1,19.05,57.5,84.99,47.57
2018,10,27,17,0,175.0,19.0,1.9,18.3,26.0,40.02,0.0
2018,10,27,17,15,87.5,9.5,1.85,17.8,13.0,9.34,0.0
2018,10,27,17,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
