Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,28,6,15,4.0,1.5,1.5,13.3,1.5,0.0,0.0
2018,10,28,6,30,8.0,3.0,1.6,13.7,3.0,2.95,0.0
2018,10,28,6,45,29.0,16.0,1.75,14.15,18.5,19.32,0.0
2018,10,28,7,0,50.0,29.0,1.9,14.6,34.0,40.66,23.26
2018,10,28,7,15,110.5,47.5,2.0,15.05,65.5,79.9,56.42
2018,10,28,7,30,171.0,66.0,2.1,15.5,97.0,123.27,92.72
2018,10,28,7,45,204.0,79.0,2.25,16.0,127.0,157.31,122.43
2018,10,28,8,0,237.0,92.0,2.4,16.5,157.0,194.58,154.61
2018,10,28,8,15,215.0,111.0,2.45,16.95,177.5,217.21,174.54
2018,10,28,8,30,193.0,130.0,2.5,17.4,198.0,237.32,191.49
2018,10,28,8,45,265.0,142.0,2.55,17.85,248.0,297.26,240.42
2018,10,28,9,0,337.0,154.0,2.6,18.3,298.0,362.77,292.91
2018,10,28,9,15,278.0,176.5,2.65,18.7,302.5,364.62,293.11
2018,10,28,9,30,219.0,199.0,2.7,19.1,307.0,354.49,283.76
2018,10,28,9,45,218.0,220.0,2.75,19.5,333.0,383.95,305.93
2018,10,28,10,0,217.0,241.0,2.8,19.9,359.0,412.74,327.06
2018,10,28,10,15,403.0,204.5,2.85,20.2,436.0,530.67,420.0
2018,10,28,10,30,589.0,168.0,2.9,20.5,513.0,644.84,507.3
2018,10,28,10,45,738.5,125.5,2.95,20.8,571.0,726.32,567.19
2018,10,28,11,0,888.0,83.0,3.0,21.1,629.0,801.36,619.28
2018,10,28,11,15,898.5,80.5,3.05,21.25,640.5,817.07,629.28
2018,10,28,11,30,909.0,78.0,3.1,21.4,652.0,829.53,637.56
2018,10,28,11,45,908.0,78.5,3.2,21.55,653.0,832.65,639.73
2018,10,28,12,0,907.0,79.0,3.3,21.7,654.0,832.27,639.64
2018,10,28,12,15,902.5,79.0,3.35,21.7,647.0,824.97,634.93
2018,10,28,12,30,898.0,79.0,3.4,21.7,640.0,814.27,627.99
2018,10,28,12,45,890.5,79.5,3.45,21.7,625.5,798.42,617.52
2018,10,28,13,0,883.0,80.0,3.5,21.7,611.0,779.42,604.89
2018,10,28,13,15,873.5,79.5,3.55,21.6,589.0,754.77,588.46
2018,10,28,13,30,864.0,79.0,3.6,21.5,567.0,727.37,570.01
2018,10,28,13,45,851.5,77.5,3.65,21.4,538.5,694.13,547.19
2018,10,28,14,0,839.0,76.0,3.7,21.3,510.0,662.26,525.19
2018,10,28,14,15,821.0,74.0,3.7,21.1,475.0,620.48,494.33
2018,10,28,14,30,803.0,72.0,3.7,20.9,440.0,577.36,461.39
2018,10,28,14,45,778.0,70.0,3.7,20.7,400.5,529.18,423.69
2018,10,28,15,0,753.0,68.0,3.7,20.5,361.0,480.79,384.81
2018,10,28,15,15,671.0,71.5,3.7,20.5,309.5,412.21,328.71
2018,10,28,15,30,589.0,75.0,3.7,20.5,258.0,348.15,275.28
2018,10,28,15,45,414.5,76.5,3.6,19.75,195.0,250.2,195.63
2018,10,28,16,0,240.0,78.0,3.5,19.0,132.0,167.58,128.54
2018,10,28,16,15,184.0,63.0,3.4,18.55,98.5,122.96,90.79
2018,10,28,16,30,128.0,48.0,3.3,18.1,65.0,84.21,58.3
2018,10,28,16,45,77.5,31.0,3.15,17.65,40.0,50.05,27.86
2018,10,28,17,0,27.0,14.0,3.0,17.2,15.0,16.99,0.0
2018,10,28,17,15,13.5,7.0,2.95,16.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,29,6,15,12.0,1.5,2.1,11.75,1.5,0.0,0.0
2018,10,29,6,30,24.0,3.0,2.1,12.1,3.0,2.95,0.0
2018,10,29,6,45,12.0,15.0,2.15,12.45,15.0,16.21,0.0
2018,10,29,7,0,0.0,27.0,2.2,12.8,27.0,26.65,14.23
2018,10,29,7,15,3.5,45.0,2.4,13.3,45.5,45.68,32.13
2018,10,29,7,30,7.0,63.0,2.6,13.8,64.0,64.92,48.92
2018,10,29,7,45,24.0,81.5,2.75,14.3,87.5,92.05,71.92
2018,10,29,8,0,41.0,100.0,2.9,14.8,111.0,119.02,94.72
2018,10,29,8,15,45.5,118.0,3.1,15.25,132.5,141.62,113.75
2018,10,29,8,30,50.0,136.0,3.3,15.7,154.0,164.65,132.79
2018,10,29,8,45,83.5,156.5,3.5,16.1,190.5,206.18,167.05
2018,10,29,9,0,117.0,177.0,3.7,16.5,227.0,256.12,207.73
2018,10,29,9,15,110.5,194.0,3.75,16.65,244.5,275.06,222.51
2018,10,29,9,30,104.0,211.0,3.8,16.8,262.0,286.75,231.36
2018,10,29,9,45,117.5,226.5,3.85,17.0,287.5,322.7,259.72
2018,10,29,10,0,131.0,242.0,3.9,17.2,313.0,352.66,283.05
2018,10,29,10,15,209.0,245.5,3.9,17.2,364.5,416.84,334.87
2018,10,29,10,30,287.0,249.0,3.9,17.2,416.0,492.35,394.43
2018,10,29,10,45,315.0,252.5,3.9,17.25,441.0,523.44,418.2
2018,10,29,11,0,343.0,256.0,3.9,17.3,466.0,554.3,441.83
2018,10,29,11,15,303.5,267.5,3.85,17.3,455.5,539.48,429.08
2018,10,29,11,30,264.0,279.0,3.8,17.3,445.0,522.73,415.07
2018,10,29,11,45,267.0,280.5,3.8,17.35,448.5,527.85,418.95
2018,10,29,12,0,270.0,282.0,3.8,17.4,452.0,531.91,421.97
2018,10,29,12,15,332.5,263.0,3.8,17.5,470.5,560.08,445.04
2018,10,29,12,30,395.0,244.0,3.8,17.6,489.0,586.22,466.31
2018,10,29,12,45,521.0,199.5,3.85,17.7,515.0,640.68,510.38
2018,10,29,13,0,647.0,155.0,3.9,17.8,541.0,684.69,546.07
2018,10,29,13,15,639.0,151.0,3.9,18.05,521.0,661.43,528.08
2018,10,29,13,30,631.0,147.0,3.9,18.3,501.0,636.12,508.82
2018,10,29,13,45,749.5,110.0,3.9,18.55,509.5,661.79,530.09
2018,10,29,14,0,868.0,73.0,3.9,18.8,518.0,672.17,538.67
2018,10,29,14,15,853.5,70.5,3.8,18.9,483.5,631.47,507.38
2018,10,29,14,30,839.0,68.0,3.7,19.0,449.0,592.12,476.12
2018,10,29,14,45,818.5,65.0,3.65,19.05,409.0,544.1,437.79
2018,10,29,15,0,798.0,62.0,3.6,19.1,369.0,495.43,397.98
2018,10,29,15,15,765.5,59.5,3.6,19.1,325.0,441.2,352.84
2018,10,29,15,30,733.0,57.0,3.6,19.1,281.0,388.03,307.23
2018,10,29,15,45,684.0,52.5,3.35,18.75,234.5,327.76,255.02
2018,10,29,16,0,635.0,48.0,3.1,18.4,188.0,270.96,204.53
2018,10,29,16,15,555.5,42.0,2.85,17.7,142.5,209.14,150.44
2018,10,29,16,30,476.0,36.0,2.6,17.0,97.0,153.93,102.03
2018,10,29,16,45,330.0,27.0,2.35,16.25,60.5,91.58,47.06
2018,10,29,17,0,184.0,18.0,2.1,15.5,24.0,39.24,0.0
2018,10,29,17,15,92.0,9.0,2.15,15.15,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,6,15,33.0,3.5,2.35,11.15,3.0,0.0,0.0
2018,10,30,6,30,66.0,7.0,2.4,11.5,6.0,0.0,0.0
2018,10,30,6,45,240.0,17.0,2.5,11.8,34.0,45.51,0.0
2018,10,30,7,0,414.0,27.0,2.6,12.1,62.0,107.55,57.21
2018,10,30,7,15,517.0,34.0,2.85,12.7,106.0,161.2,108.68
2018,10,30,7,30,620.0,41.0,3.1,13.3,150.0,226.6,166.06
2018,10,30,7,45,680.0,45.0,3.4,13.9,197.5,284.36,218.79
2018,10,30,8,0,740.0,49.0,3.7,14.5,245.0,347.0,274.85
2018,10,30,8,15,777.5,52.5,3.8,15.0,291.5,403.72,325.08
2018,10,30,8,30,815.0,56.0,3.9,15.5,338.0,462.26,375.22
2018,10,30,8,45,840.5,58.5,4.0,16.0,381.0,512.27,417.21
2018,10,30,9,0,866.0,61.0,4.1,16.5,424.0,564.44,459.53
2018,10,30,9,15,883.5,63.0,4.1,17.0,462.0,610.8,495.9
2018,10,30,9,30,901.0,65.0,4.1,17.5,500.0,655.83,530.23
2018,10,30,9,45,912.5,66.5,4.05,18.0,532.0,694.61,557.76
2018,10,30,10,0,924.0,68.0,4.0,18.5,564.0,731.12,582.47
2018,10,30,10,15,931.5,69.0,4.05,18.9,588.0,761.63,603.08
2018,10,30,10,30,939.0,70.0,4.1,19.3,612.0,789.24,621.47
2018,10,30,10,45,944.5,70.5,4.1,19.7,629.5,811.64,635.85
2018,10,30,11,0,950.0,71.0,4.1,20.1,647.0,830.76,647.89
2018,10,30,11,15,953.5,71.0,4.15,20.4,657.0,844.28,656.46
2018,10,30,11,30,957.0,71.0,4.2,20.7,667.0,854.24,662.64
2018,10,30,11,45,958.0,71.0,4.2,21.0,669.0,858.56,664.73
2018,10,30,12,0,959.0,71.0,4.2,21.3,671.0,859.19,664.39
2018,10,30,12,15,955.5,71.5,4.2,21.45,664.5,853.08,659.83
2018,10,30,12,30,952.0,72.0,4.2,21.6,658.0,843.35,652.89
2018,10,30,12,45,946.0,72.5,4.25,21.75,643.5,828.11,642.4
2018,10,30,13,0,940.0,73.0,4.3,21.9,629.0,809.49,629.6
2018,10,30,13,15,933.0,71.5,4.3,21.9,607.0,784.57,612.51
2018,10,30,13,30,926.0,70.0,4.3,21.9,585.0,756.59,593.21
2018,10,30,13,45,915.5,69.0,4.25,21.95,556.5,723.83,570.09
2018,10,30,14,0,905.0,68.0,4.2,22.0,528.0,688.56,545.02
2018,10,30,14,15,881.0,67.0,4.15,21.9,489.5,642.36,510.84
2018,10,30,14,30,857.0,66.0,4.1,21.8,451.0,595.07,474.37
2018,10,30,14,45,842.0,63.0,4.05,21.75,412.5,549.84,438.56
2018,10,30,15,0,827.0,60.0,4.0,21.7,374.0,505.91,402.65
2018,10,30,15,15,772.0,59.0,4.0,21.7,324.5,441.49,349.84
2018,10,30,15,30,717.0,58.0,4.0,21.7,275.0,380.1,298.19
2018,10,30,15,45,672.5,52.5,3.55,20.9,229.0,321.42,247.89
2018,10,30,16,0,628.0,47.0,3.1,20.1,183.0,265.82,198.85
2018,10,30,16,15,547.0,41.0,2.85,19.1,138.0,204.23,145.52
2018,10,30,16,30,466.0,35.0,2.6,18.1,93.0,149.43,97.87
2018,10,30,16,45,320.5,25.0,2.35,17.1,57.0,86.61,41.6
2018,10,30,17,0,175.0,15.0,2.1,16.1,21.0,34.83,0.0
2018,10,30,17,15,87.5,7.5,2.1,15.6,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,31,6,15,29.5,3.0,1.45,11.45,2.5,0.0,0.0
2018,10,31,6,30,59.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,10,31,6,45,147.0,16.5,1.3,12.0,25.5,33.57,0.0
2018,10,31,7,0,235.0,27.0,1.2,12.3,46.0,75.22,38.77
2018,10,31,7,15,313.0,39.0,1.3,13.1,82.5,120.25,81.92
2018,10,31,7,30,391.0,51.0,1.4,13.9,119.0,172.56,127.02
2018,10,31,7,45,395.0,66.0,1.55,14.7,152.0,209.81,161.66
2018,10,31,8,0,399.0,81.0,1.7,15.5,185.0,248.09,196.13
2018,10,31,8,15,575.0,70.5,1.75,16.05,251.0,335.08,267.7
2018,10,31,8,30,751.0,60.0,1.8,16.6,317.0,433.9,347.61
2018,10,31,8,45,768.5,64.5,1.85,17.1,356.5,481.54,386.31
2018,10,31,9,0,786.0,69.0,1.9,17.6,396.0,528.66,423.57
2018,10,31,9,15,795.5,75.0,2.0,18.15,431.5,571.81,456.75
2018,10,31,9,30,805.0,81.0,2.1,18.7,467.0,613.29,487.75
2018,10,31,9,45,844.0,77.0,2.2,19.2,505.0,661.43,523.49
2018,10,31,10,0,883.0,73.0,2.3,19.7,543.0,705.3,553.66
2018,10,31,10,15,892.0,74.5,2.4,20.1,568.0,736.35,574.51
2018,10,31,10,30,901.0,76.0,2.5,20.5,593.0,764.7,593.43
2018,10,31,10,45,906.5,77.0,2.65,20.95,610.0,786.92,608.17
2018,10,31,11,0,912.0,78.0,2.8,21.4,627.0,805.98,620.75
2018,10,31,11,15,915.5,78.0,2.85,21.7,636.5,819.04,628.93
2018,10,31,11,30,919.0,78.0,2.9,22.0,646.0,828.69,634.88
2018,10,31,11,45,919.5,78.5,3.0,22.35,648.0,833.02,637.44
2018,10,31,12,0,920.0,79.0,3.1,22.7,650.0,833.81,637.71
2018,10,31,12,15,910.0,80.5,3.1,22.85,641.0,823.8,630.49
2018,10,31,12,30,900.0,82.0,3.1,23.0,632.0,810.41,621.12
2018,10,31,12,45,827.0,100.5,3.1,23.2,597.0,768.41,591.55
2018,10,31,13,0,754.0,119.0,3.1,23.4,562.0,722.68,559.34
2018,10,31,13,15,746.0,116.0,3.1,23.45,541.0,698.61,542.88
2018,10,31,13,30,738.0,113.0,3.1,23.5,520.0,672.15,524.5
2018,10,31,13,45,731.0,107.0,3.05,23.6,493.0,640.77,501.53
2018,10,31,14,0,724.0,101.0,3.0,23.7,466.0,607.28,476.6
2018,10,31,14,15,599.0,122.0,3.0,23.65,410.0,526.64,414.85
2018,10,31,14,30,474.0,143.0,3.0,23.6,354.0,449.23,354.73
2018,10,31,14,45,428.0,136.0,3.0,23.55,313.5,396.77,313.93
2018,10,31,15,0,382.0,129.0,3.0,23.5,273.0,346.83,274.26
2018,10,31,15,15,366.5,114.5,3.0,23.5,239.0,306.22,241.31
2018,10,31,15,30,351.0,100.0,3.0,23.5,205.0,266.19,207.97
2018,10,31,15,45,320.0,86.0,2.5,22.7,169.0,221.61,170.69
2018,10,31,16,0,289.0,72.0,2.0,21.9,133.0,179.57,134.83
2018,10,31,16,15,240.5,57.5,1.85,21.0,99.5,135.0,97.21
2018,10,31,16,30,192.0,43.0,1.7,20.1,66.0,95.43,63.63
2018,10,31,16,45,127.5,27.0,1.55,19.2,39.5,54.84,24.8
2018,10,31,17,0,63.0,11.0,1.4,18.3,13.0,17.9,0.0
2018,10,31,17,15,31.5,5.5,1.4,18.05,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,6,15,5.5,0.5,1.2,13.25,0.5,0.0,0.0
2018,11,1,6,30,11.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,11,1,6,45,53.5,14.5,1.25,13.95,18.0,20.46,0.0
2018,11,1,7,0,96.0,28.0,1.3,14.3,35.0,49.01,23.73
2018,11,1,7,15,184.0,41.0,1.4,14.95,67.5,92.07,62.86
2018,11,1,7,30,272.0,54.0,1.5,15.6,100.0,140.71,103.39
2018,11,1,7,45,231.5,76.0,1.65,16.25,123.5,161.8,124.65
2018,11,1,8,0,191.0,98.0,1.8,16.9,147.0,182.12,143.88
2018,11,1,8,15,227.5,112.0,1.75,17.55,181.0,222.21,177.44
2018,11,1,8,30,264.0,126.0,1.7,18.2,215.0,265.39,212.8
2018,11,1,8,45,349.0,131.5,1.65,18.8,265.5,333.1,267.03
2018,11,1,9,0,434.0,137.0,1.6,19.4,316.0,401.9,320.86
2018,11,1,9,15,455.0,147.0,1.75,20.1,349.5,442.74,352.03
2018,11,1,9,30,476.0,157.0,1.9,20.8,383.0,483.8,382.85
2018,11,1,9,45,494.5,164.0,2.0,21.5,412.5,519.85,409.19
2018,11,1,10,0,513.0,171.0,2.1,22.2,442.0,555.4,434.7
2018,11,1,10,15,544.5,169.5,2.2,22.7,469.0,590.25,460.04
2018,11,1,10,30,576.0,168.0,2.3,23.2,496.0,624.62,484.7
2018,11,1,10,45,586.5,170.5,2.4,23.75,513.0,649.92,501.98
2018,11,1,11,0,597.0,173.0,2.5,24.3,530.0,670.08,515.58
2018,11,1,11,15,658.0,156.5,2.55,24.65,555.5,707.72,542.91
2018,11,1,11,30,719.0,140.0,2.6,25.0,581.0,743.38,567.38
2018,11,1,11,45,798.5,113.5,2.7,25.35,605.0,777.32,590.51
2018,11,1,12,0,878.0,87.0,2.8,25.7,629.0,806.25,610.1
2018,11,1,12,15,857.5,93.0,2.8,25.9,618.0,797.94,603.79
2018,11,1,12,30,837.0,99.0,2.8,26.1,607.0,781.73,592.43
2018,11,1,12,45,828.5,99.5,2.8,26.35,592.5,765.79,581.3
2018,11,1,13,0,820.0,100.0,2.8,26.6,578.0,746.93,568.21
2018,11,1,13,15,855.5,86.5,2.75,26.7,569.5,742.26,565.27
2018,11,1,13,30,891.0,73.0,2.7,26.8,561.0,728.88,556.21
2018,11,1,13,45,869.5,73.5,2.7,26.85,529.5,691.23,530.43
2018,11,1,14,0,848.0,74.0,2.7,26.9,498.0,651.83,503.3
2018,11,1,14,15,836.5,70.5,2.6,26.85,464.5,616.06,476.67
2018,11,1,14,30,825.0,67.0,2.5,26.8,431.0,574.93,445.61
2018,11,1,14,45,743.0,72.5,2.45,26.75,377.5,503.01,390.79
2018,11,1,15,0,661.0,78.0,2.4,26.7,324.0,436.8,339.24
2018,11,1,15,15,629.5,71.5,2.4,26.7,282.5,384.92,297.73
2018,11,1,15,30,598.0,65.0,2.4,26.7,241.0,334.41,256.02
2018,11,1,15,45,572.5,56.5,1.9,25.5,201.5,285.66,214.99
2018,11,1,16,0,547.0,48.0,1.4,24.3,162.0,238.39,173.88
2018,11,1,16,15,465.5,41.5,1.4,23.45,121.0,179.78,124.79
2018,11,1,16,30,384.0,35.0,1.4,22.6,80.0,129.17,82.04
2018,11,1,16,45,250.5,24.0,1.45,21.7,48.0,71.55,28.13
2018,11,1,17,0,117.0,13.0,1.5,20.8,16.0,25.69,0.0
2018,11,1,17,15,58.5,6.5,1.5,20.45,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.75,15.6,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.7,15.7,3.0,0.0,0.0
2018,11,2,6,45,178.0,15.5,0.7,15.75,27.0,35.53,0.0
2018,11,2,7,0,331.0,27.0,0.7,15.8,51.0,89.28,39.2
2018,11,2,7,15,442.0,34.0,0.7,16.25,92.0,142.48,93.02
2018,11,2,7,30,553.0,41.0,0.7,16.7,133.0,204.98,145.9
2018,11,2,7,45,618.0,46.0,0.7,17.15,178.5,260.02,194.18
2018,11,2,8,0,683.0,51.0,0.7,17.6,224.0,321.94,247.16
2018,11,2,8,15,724.0,55.0,0.7,18.15,269.5,377.54,293.96
2018,11,2,8,30,765.0,59.0,0.7,18.7,315.0,435.38,340.8
2018,11,2,8,45,787.5,62.5,0.75,19.25,355.5,484.9,380.07
2018,11,2,9,0,810.0,66.0,0.8,19.8,396.0,534.26,417.89
2018,11,2,9,15,834.5,67.0,0.9,20.5,434.5,581.49,453.17
2018,11,2,9,30,859.0,68.0,1.0,21.2,473.0,624.72,484.73
2018,11,2,9,45,872.0,70.5,1.15,21.85,504.5,664.04,512.9
2018,11,2,10,0,885.0,73.0,1.3,22.5,536.0,701.31,537.9
2018,11,2,10,15,894.0,74.0,1.45,23.05,560.5,731.7,558.08
2018,11,2,10,30,903.0,75.0,1.6,23.6,585.0,759.4,576.35
2018,11,2,10,45,908.5,75.5,1.7,24.1,602.0,780.99,590.03
2018,11,2,11,0,914.0,76.0,1.8,24.6,619.0,799.43,601.62
2018,11,2,11,15,911.0,79.0,1.95,24.8,627.0,810.76,609.6
2018,11,2,11,30,908.0,82.0,2.1,25.0,635.0,818.58,615.34
2018,11,2,11,45,854.5,99.5,2.25,25.2,621.0,803.84,605.75
2018,11,2,12,0,801.0,117.0,2.4,25.4,607.0,780.42,590.36
2018,11,2,12,15,732.5,136.0,2.5,25.4,581.0,746.9,568.01
2018,11,2,12,30,664.0,155.0,2.6,25.4,555.0,708.02,541.43
2018,11,2,12,45,777.0,118.5,2.75,25.4,576.0,744.2,568.77
2018,11,2,13,0,890.0,82.0,2.9,25.4,597.0,772.7,589.89
2018,11,2,13,15,850.5,88.5,2.9,25.15,566.5,738.13,566.56
2018,11,2,13,30,811.0,95.0,2.9,24.9,536.0,697.61,539.23
2018,11,2,13,45,797.5,93.0,2.9,24.7,508.0,664.55,516.94
2018,11,2,14,0,784.0,91.0,2.9,24.5,480.0,629.5,491.69
2018,11,2,14,15,806.5,80.5,2.85,24.2,456.0,605.96,474.8
2018,11,2,14,30,829.0,70.0,2.8,23.9,432.0,578.28,454.11
2018,11,2,14,45,806.5,67.0,2.75,23.6,392.0,529.94,416.84
2018,11,2,15,0,784.0,64.0,2.7,23.3,352.0,481.15,378.21
2018,11,2,15,15,749.0,60.5,2.7,23.3,308.0,425.79,333.06
2018,11,2,15,30,714.0,57.0,2.7,23.3,264.0,371.76,287.61
2018,11,2,15,45,664.0,52.0,2.25,22.5,218.5,312.22,237.03
2018,11,2,16,0,614.0,47.0,1.8,21.7,173.0,256.27,188.25
2018,11,2,16,15,494.5,41.5,1.7,20.8,126.0,186.52,130.34
2018,11,2,16,30,375.0,36.0,1.6,19.9,79.0,127.33,81.32
2018,11,2,16,45,240.0,24.5,1.55,18.95,47.0,69.3,24.05
2018,11,2,17,0,105.0,13.0,1.5,18.0,15.0,24.16,0.0
2018,11,2,17,15,52.5,6.5,1.55,17.6,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.45,12.55,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.4,12.9,3.0,0.0,0.0
2018,11,3,6,45,210.0,14.5,1.35,13.25,27.5,37.78,0.0
2018,11,3,7,0,388.0,25.0,1.3,13.6,52.0,95.64,37.79
2018,11,3,7,15,497.5,31.5,1.5,14.5,94.0,149.52,96.93
2018,11,3,7,30,607.0,38.0,1.7,15.4,136.0,213.94,152.59
2018,11,3,7,45,669.5,42.0,1.9,16.3,182.5,270.99,203.66
2018,11,3,8,0,732.0,46.0,2.1,17.2,229.0,333.15,258.17
2018,11,3,8,15,769.5,49.5,2.2,17.75,274.5,388.83,306.76
2018,11,3,8,30,807.0,53.0,2.3,18.3,320.0,446.33,355.23
2018,11,3,8,45,833.0,55.0,2.45,18.85,362.0,495.13,395.69
2018,11,3,9,0,859.0,57.0,2.6,19.4,404.0,546.16,436.54
2018,11,3,9,15,877.0,59.5,2.7,19.95,442.0,592.69,472.59
2018,11,3,9,30,895.0,62.0,2.8,20.5,480.0,637.97,506.68
2018,11,3,9,45,907.0,63.5,2.85,21.05,511.0,676.55,534.34
2018,11,3,10,0,919.0,65.0,2.9,21.6,542.0,712.93,558.71
2018,11,3,10,15,927.5,66.0,3.0,22.15,567.0,743.77,579.09
2018,11,3,10,30,936.0,67.0,3.1,22.7,592.0,771.78,597.34
2018,11,3,10,45,940.5,68.0,3.15,23.2,609.0,793.76,611.12
2018,11,3,11,0,945.0,69.0,3.2,23.7,626.0,812.44,622.61
2018,11,3,11,15,940.0,72.0,3.25,24.1,633.5,822.56,628.43
2018,11,3,11,30,935.0,75.0,3.3,24.5,641.0,829.04,631.88
2018,11,3,11,45,924.0,78.5,3.4,24.95,639.0,827.69,630.17
2018,11,3,12,0,913.0,82.0,3.5,25.4,637.0,822.75,626.16
2018,11,3,12,15,926.5,78.0,3.5,25.6,636.5,825.17,627.55
2018,11,3,12,30,940.0,74.0,3.5,25.8,636.0,823.9,626.45
2018,11,3,12,45,924.5,76.0,3.5,26.05,618.0,803.32,611.92
2018,11,3,13,0,909.0,78.0,3.5,26.3,600.0,779.7,595.47
2018,11,3,13,15,730.5,121.5,3.45,26.35,531.5,686.4,529.53
2018,11,3,13,30,552.0,165.0,3.4,26.4,463.0,585.99,453.97
2018,11,3,13,45,426.0,182.5,3.35,26.45,405.0,503.55,391.37
2018,11,3,14,0,300.0,200.0,3.3,26.5,347.0,419.53,326.58
2018,11,3,14,15,361.5,174.0,3.25,26.35,339.0,419.23,327.99
2018,11,3,14,30,423.0,148.0,3.2,26.2,331.0,420.63,329.71
2018,11,3,14,45,419.5,134.0,3.1,26.0,301.0,386.45,303.14
2018,11,3,15,0,416.0,120.0,3.0,25.8,271.0,351.41,275.39
2018,11,3,15,15,360.0,109.5,3.0,25.8,228.5,295.0,230.13
2018,11,3,15,30,304.0,99.0,3.0,25.8,186.0,242.84,187.66
2018,11,3,15,45,314.5,82.0,2.4,24.3,158.0,213.0,162.36
2018,11,3,16,0,325.0,65.0,1.8,22.8,130.0,181.55,134.48
2018,11,3,16,15,268.0,52.0,1.75,21.7,96.0,134.92,95.36
2018,11,3,16,30,211.0,39.0,1.7,20.6,62.0,94.19,60.72
2018,11,3,16,45,140.0,25.0,1.65,19.45,37.0,52.8,14.62
2018,11,3,17,0,69.0,11.0,1.6,18.3,12.0,18.16,0.0
2018,11,3,17,15,34.5,5.5,1.55,17.9,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.3,11.65,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,11,4,6,45,149.0,14.0,1.25,11.9,22.5,30.17,0.0
2018,11,4,7,0,274.0,25.0,1.2,12.0,43.0,75.64,25.83
2018,11,4,7,15,420.0,33.0,1.35,12.55,87.0,134.67,87.97
2018,11,4,7,30,566.0,41.0,1.5,13.1,131.0,204.3,146.77
2018,11,4,7,45,560.0,51.5,1.6,13.6,164.5,245.45,186.68
2018,11,4,8,0,554.0,62.0,1.7,14.1,198.0,283.49,222.82
2018,11,4,8,15,516.0,79.0,1.65,14.7,225.0,313.32,250.67
2018,11,4,8,30,478.0,96.0,1.6,15.3,252.0,336.24,271.26
2018,11,4,8,45,485.5,109.0,1.55,15.9,285.5,375.74,303.61
2018,11,4,9,0,493.0,122.0,1.5,16.5,319.0,414.64,334.22
2018,11,4,9,15,461.0,137.5,1.55,17.2,335.5,432.18,347.26
2018,11,4,9,30,429.0,153.0,1.6,17.9,352.0,446.0,356.92
2018,11,4,9,45,370.5,178.5,1.6,18.6,358.5,442.2,352.14
2018,11,4,10,0,312.0,204.0,1.6,19.3,365.0,441.22,349.1
2018,11,4,10,15,496.5,169.5,1.7,19.7,439.5,551.17,434.61
2018,11,4,10,30,681.0,135.0,1.8,20.1,514.0,664.33,519.28
2018,11,4,10,45,807.5,107.0,1.9,20.55,569.5,738.99,571.63
2018,11,4,11,0,934.0,79.0,2.0,21.0,625.0,812.44,621.62
2018,11,4,11,15,942.0,78.5,2.1,21.2,637.0,828.58,632.02
2018,11,4,11,30,950.0,78.0,2.2,21.4,649.0,841.31,640.71
2018,11,4,11,45,937.5,81.0,2.35,21.6,646.0,838.28,639.1
2018,11,4,12,0,925.0,84.0,2.5,21.8,643.0,831.61,635.17
2018,11,4,12,15,855.5,99.5,2.55,21.8,612.5,795.5,610.54
2018,11,4,12,30,786.0,115.0,2.6,21.8,582.0,751.71,580.52
2018,11,4,12,45,775.5,113.0,2.7,21.85,564.5,732.15,567.79
2018,11,4,13,0,765.0,111.0,2.8,21.9,547.0,709.92,552.91
2018,11,4,13,15,804.0,98.0,2.85,21.8,541.5,709.41,553.82
2018,11,4,13,30,843.0,85.0,2.9,21.7,536.0,704.17,551.26
2018,11,4,13,45,866.5,79.0,3.0,21.6,521.5,691.28,543.47
2018,11,4,14,0,890.0,73.0,3.1,21.5,507.0,670.61,529.66
2018,11,4,14,15,871.0,71.0,3.1,21.25,470.5,630.73,499.81
2018,11,4,14,30,852.0,69.0,3.1,21.0,434.0,585.91,465.68
2018,11,4,14,45,826.0,66.5,3.1,20.7,393.0,535.55,426.47
2018,11,4,15,0,800.0,64.0,3.1,20.4,352.0,484.96,385.88
2018,11,4,15,15,744.0,63.0,3.1,20.4,304.0,422.19,334.18
2018,11,4,15,30,688.0,62.0,3.1,20.4,256.0,363.99,284.82
2018,11,4,15,45,589.5,57.5,3.0,19.4,203.0,288.75,222.33
2018,11,4,16,0,491.0,53.0,2.9,18.4,150.0,222.04,165.94
2018,11,4,16,15,448.0,44.0,2.65,17.55,114.0,174.53,123.39
2018,11,4,16,30,405.0,35.0,2.4,16.7,78.0,131.0,83.06
2018,11,4,16,45,241.5,22.5,2.2,15.85,44.5,65.76,13.26
2018,11,4,17,0,78.0,10.0,2.0,15.0,11.0,18.0,0.0
2018,11,4,17,15,39.0,5.0,2.0,14.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.65,11.25,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.7,11.6,2.0,0.0,0.0
2018,11,5,6,45,173.5,13.0,1.7,12.0,22.5,31.54,0.0
2018,11,5,7,0,324.0,23.0,1.7,12.4,43.0,80.74,21.54
2018,11,5,7,15,418.0,30.5,1.85,13.0,80.0,130.67,84.12
2018,11,5,7,30,512.0,38.0,2.0,13.6,117.0,186.79,133.71
2018,11,5,7,45,599.5,41.5,2.2,14.2,164.0,244.61,184.93
2018,11,5,8,0,687.0,45.0,2.4,14.8,211.0,311.55,243.53
2018,11,5,8,15,728.5,48.0,2.5,15.4,255.5,365.84,291.55
2018,11,5,8,30,770.0,51.0,2.6,16.0,300.0,422.41,339.98
2018,11,5,8,45,799.0,52.5,2.65,16.6,341.0,470.26,380.1
2018,11,5,9,0,828.0,54.0,2.7,17.2,382.0,520.7,420.87
2018,11,5,9,15,844.0,57.5,2.85,17.75,418.5,565.83,456.6
2018,11,5,9,30,860.0,61.0,3.0,18.3,455.0,609.65,490.37
2018,11,5,9,45,870.0,64.0,3.1,18.9,486.0,647.37,518.47
2018,11,5,10,0,880.0,67.0,3.2,19.5,517.0,682.88,542.92
2018,11,5,10,15,890.0,68.0,3.2,19.95,541.5,713.67,563.54
2018,11,5,10,30,900.0,69.0,3.2,20.4,566.0,741.84,582.09
2018,11,5,10,45,906.0,70.0,3.25,20.85,583.5,764.2,596.59
2018,11,5,11,0,912.0,71.0,3.3,21.3,601.0,783.46,608.89
2018,11,5,11,15,916.0,71.5,3.3,21.6,611.0,797.34,617.52
2018,11,5,11,30,920.0,72.0,3.3,21.9,621.0,807.85,623.88
2018,11,5,11,45,920.5,72.5,3.3,22.2,623.0,812.15,625.98
2018,11,5,12,0,921.0,73.0,3.3,22.5,625.0,812.94,625.8
2018,11,5,12,15,919.5,73.0,3.35,22.6,619.5,808.08,622.53
2018,11,5,12,30,918.0,73.0,3.4,22.7,614.0,799.74,616.97
2018,11,5,12,45,914.0,72.5,3.4,22.85,600.5,785.48,606.99
2018,11,5,13,0,910.0,72.0,3.4,23.0,587.0,767.95,594.81
2018,11,5,13,15,903.0,70.5,3.4,23.0,566.0,743.89,578.37
2018,11,5,13,30,896.0,69.0,3.4,23.0,545.0,716.9,559.84
2018,11,5,13,45,885.0,67.5,3.4,22.95,517.0,684.41,537.33
2018,11,5,14,0,874.0,66.0,3.4,22.9,489.0,649.57,512.68
2018,11,5,14,15,857.5,65.0,3.35,22.75,455.0,609.75,482.54
2018,11,5,14,30,841.0,64.0,3.3,22.6,421.0,568.41,450.56
2018,11,5,14,45,817.5,61.5,3.25,22.45,381.5,523.0,414.6
2018,11,5,15,0,794.0,59.0,3.2,22.3,342.0,474.2,375.08
2018,11,5,15,15,759.0,55.5,3.2,22.3,298.0,418.9,329.26
2018,11,5,15,30,724.0,52.0,3.2,22.3,254.0,364.92,283.16
2018,11,5,15,45,670.0,48.0,2.75,21.35,209.0,305.13,231.97
2018,11,5,16,0,616.0,44.0,2.3,20.4,164.0,249.27,182.91
2018,11,5,16,15,524.0,37.5,2.2,19.3,120.0,185.17,128.24
2018,11,5,16,30,432.0,31.0,2.1,18.2,76.0,131.81,81.45
2018,11,5,16,45,267.5,21.0,1.95,17.1,44.0,67.49,6.83
2018,11,5,17,0,103.0,11.0,1.8,16.0,12.0,21.42,0.0
2018,11,5,17,15,51.5,5.5,1.8,15.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,6,45,151.5,11.5,1.35,10.6,20.5,27.39,0.0
2018,11,6,7,0,303.0,23.0,1.3,10.8,41.0,76.23,13.49
2018,11,6,7,15,437.0,31.0,1.4,11.6,83.0,134.29,85.95
2018,11,6,7,30,571.0,39.0,1.5,12.4,125.0,200.73,143.2
2018,11,6,7,45,640.5,44.0,1.65,13.25,171.5,258.73,195.21
2018,11,6,8,0,710.0,49.0,1.8,14.1,218.0,322.56,251.43
2018,11,6,8,15,752.5,52.0,1.95,14.65,263.5,378.33,300.72
2018,11,6,8,30,795.0,55.0,2.1,15.2,309.0,436.37,350.37
2018,11,6,8,45,824.0,58.0,2.2,15.7,352.0,489.44,394.61
2018,11,6,9,0,853.0,61.0,2.3,16.2,395.0,540.07,435.65
2018,11,6,9,15,871.5,63.0,2.35,16.75,432.5,585.79,471.39
2018,11,6,9,30,890.0,65.0,2.4,17.3,470.0,630.31,505.17
2018,11,6,9,45,903.0,67.5,2.45,17.8,502.0,670.3,534.74
2018,11,6,10,0,916.0,70.0,2.5,18.3,534.0,708.17,560.81
2018,11,6,10,15,925.0,71.0,2.45,18.8,559.0,739.12,580.72
2018,11,6,10,30,934.0,72.0,2.4,19.3,584.0,767.29,598.44
2018,11,6,10,45,940.0,73.0,2.4,19.8,601.5,790.24,612.67
2018,11,6,11,0,946.0,74.0,2.4,20.3,619.0,809.97,624.62
2018,11,6,11,15,948.5,74.0,2.45,20.7,628.5,822.48,632.18
2018,11,6,11,30,951.0,74.0,2.5,21.1,638.0,831.47,637.44
2018,11,6,11,45,950.5,74.0,2.5,21.55,639.0,834.53,638.24
2018,11,6,12,0,950.0,74.0,2.5,22.0,640.0,833.96,636.73
2018,11,6,12,15,947.0,74.5,2.55,22.25,633.5,828.4,632.78
2018,11,6,12,30,944.0,75.0,2.6,22.5,627.0,819.29,626.54
2018,11,6,12,45,936.5,75.0,2.65,22.75,612.0,802.68,615.2
2018,11,6,13,0,929.0,75.0,2.7,23.0,597.0,782.81,601.69
2018,11,6,13,15,921.0,74.0,2.7,23.1,575.5,758.29,584.99
2018,11,6,13,30,913.0,73.0,2.7,23.2,554.0,730.83,566.22
2018,11,6,13,45,900.5,71.5,2.7,23.25,525.0,696.96,542.89
2018,11,6,14,0,888.0,70.0,2.7,23.3,496.0,660.77,517.17
2018,11,6,14,15,871.0,68.0,2.65,23.25,461.0,619.14,485.91
2018,11,6,14,30,854.0,66.0,2.6,23.2,426.0,578.96,454.94
2018,11,6,14,45,829.5,63.5,2.5,23.1,385.5,529.62,416.27
2018,11,6,15,0,805.0,61.0,2.4,23.0,345.0,479.92,376.29
2018,11,6,15,15,768.5,57.5,2.4,23.0,300.5,423.57,330.19
2018,11,6,15,30,732.0,54.0,2.4,23.0,256.0,368.64,283.8
2018,11,6,15,45,677.0,49.0,1.9,21.6,209.5,307.16,231.92
2018,11,6,16,0,622.0,44.0,1.4,20.2,163.0,249.73,182.07
2018,11,6,16,15,529.0,38.0,1.45,19.3,119.5,187.41,129.1
2018,11,6,16,30,436.0,32.0,1.5,18.4,76.0,132.78,81.03
2018,11,6,16,45,269.5,21.0,1.55,17.5,43.5,66.92,0.0
2018,11,6,17,0,103.0,10.0,1.6,16.6,11.0,20.26,0.0
2018,11,6,17,15,51.5,5.0,1.6,16.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
