Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,12,30,890.0,69.0,0.7,16.6,509.0,709.41,549.38
2018,12,7,12,45,886.0,67.5,0.8,16.75,497.5,696.75,541.87
2018,12,7,13,0,882.0,66.0,0.9,16.9,486.0,681.0,532.19
2018,12,7,13,15,874.0,65.5,0.95,16.85,468.0,660.79,519.06
2018,12,7,13,30,866.0,65.0,1.0,16.8,450.0,637.85,503.18
2018,12,7,13,45,852.5,63.5,1.05,16.8,425.0,607.75,481.26
2018,12,7,14,0,839.0,62.0,1.1,16.8,400.0,578.98,459.7
2018,12,7,14,15,819.0,60.0,1.1,16.65,368.5,540.39,430.12
2018,12,7,14,30,799.0,58.0,1.1,16.5,337.0,500.55,398.82
2018,12,7,14,45,769.5,55.5,1.05,16.3,301.0,454.43,361.57
2018,12,7,15,0,740.0,53.0,1.0,16.1,265.0,408.36,323.25
2018,12,7,15,15,697.0,49.5,1.0,16.1,225.5,355.91,278.84
2018,12,7,15,30,654.0,46.0,1.0,16.1,186.0,305.34,234.7
2018,12,7,15,45,585.0,41.0,0.95,15.15,146.0,246.87,184.36
2018,12,7,16,0,516.0,36.0,0.9,14.2,106.0,193.45,137.29
2018,12,7,16,15,392.0,28.0,0.95,13.85,70.0,132.56,82.69
2018,12,7,16,30,268.0,20.0,1.0,13.5,34.0,75.2,0.0
2018,12,7,16,45,134.0,10.0,1.05,13.15,17.0,28.0,0.0
2018,12,7,17,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,7,15,130.5,10.5,1.45,7.3,17.0,27.93,0.0
2018,12,8,7,30,261.0,21.0,1.5,7.9,34.0,74.42,0.0
2018,12,8,7,45,387.0,28.5,1.5,8.5,69.5,131.55,83.66
2018,12,8,8,0,513.0,36.0,1.5,9.1,105.0,194.37,141.39
2018,12,8,8,15,583.5,42.0,1.55,9.6,146.0,246.76,189.23
2018,12,8,8,30,654.0,48.0,1.6,10.1,187.0,306.74,242.7
2018,12,8,8,45,699.5,51.0,1.65,10.6,226.5,357.82,288.32
2018,12,8,9,0,745.0,54.0,1.7,11.1,266.0,410.92,334.31
2018,12,8,9,15,775.0,56.5,1.7,11.7,302.5,457.4,373.46
2018,12,8,9,30,805.0,59.0,1.7,12.3,339.0,503.94,411.34
2018,12,8,9,45,825.5,61.0,1.75,12.9,370.5,544.23,443.44
2018,12,8,10,0,846.0,63.0,1.8,13.5,402.0,583.28,473.7
2018,12,8,10,15,856.5,65.0,1.8,13.9,426.5,610.94,494.75
2018,12,8,10,30,867.0,67.0,1.8,14.3,451.0,639.76,516.1
2018,12,8,10,45,879.0,67.5,1.8,14.75,471.0,665.36,534.35
2018,12,8,11,0,891.0,68.0,1.8,15.2,491.0,688.35,549.66
2018,12,8,11,15,895.5,69.0,1.75,15.35,502.5,703.96,559.77
2018,12,8,11,30,900.0,70.0,1.7,15.5,514.0,716.47,567.69
2018,12,8,11,45,859.5,79.5,1.65,15.65,506.0,708.28,560.69
2018,12,8,12,0,819.0,89.0,1.6,15.8,498.0,692.1,548.21
2018,12,8,12,15,819.5,88.5,1.55,15.85,495.0,690.41,546.7
2018,12,8,12,30,820.0,88.0,1.5,15.9,492.0,685.69,542.94
2018,12,8,12,45,850.0,80.0,1.45,15.95,491.0,689.82,545.78
2018,12,8,13,0,880.0,72.0,1.4,16.0,490.0,685.96,542.81
2018,12,8,13,15,870.5,71.0,1.35,16.0,471.0,664.31,527.16
2018,12,8,13,30,861.0,70.0,1.3,16.0,452.0,643.82,511.42
2018,12,8,13,45,846.0,68.0,1.25,15.95,426.0,612.23,487.41
2018,12,8,14,0,831.0,66.0,1.2,15.9,400.0,578.59,461.51
2018,12,8,14,15,810.0,64.5,1.1,15.75,369.0,540.32,431.35
2018,12,8,14,30,789.0,63.0,1.0,15.6,338.0,500.85,399.6
2018,12,8,14,45,758.5,60.0,0.9,15.45,301.5,454.06,361.48
2018,12,8,15,0,728.0,57.0,0.8,15.3,265.0,407.39,322.48
2018,12,8,15,15,683.5,53.0,0.8,15.3,225.5,354.24,277.71
2018,12,8,15,30,639.0,49.0,0.8,15.3,186.0,303.1,233.3
2018,12,8,15,45,507.0,46.0,0.8,14.4,140.0,228.79,171.8
2018,12,8,16,0,375.0,43.0,0.8,13.5,94.0,163.37,117.45
2018,12,8,16,15,260.0,31.0,0.9,13.1,60.0,104.88,66.35
2018,12,8,16,30,145.0,19.0,1.0,12.7,26.0,51.35,0.0
2018,12,8,16,45,72.5,9.5,1.1,12.3,13.0,19.22,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,7,15,14.0,7.5,1.1,9.45,8.0,9.23,0.0
2018,12,9,7,30,28.0,15.0,1.0,9.7,16.0,21.19,0.0
2018,12,9,7,45,30.0,28.5,0.95,9.95,31.0,39.76,23.94
2018,12,9,8,0,32.0,42.0,0.9,10.2,46.0,52.9,37.8
2018,12,9,8,15,40.0,57.5,0.95,10.45,64.5,73.33,55.97
2018,12,9,8,30,48.0,73.0,1.0,10.7,83.0,94.38,74.52
2018,12,9,8,45,110.0,89.5,1.05,11.0,119.0,144.16,116.74
2018,12,9,9,0,172.0,106.0,1.1,11.3,155.0,200.21,163.99
2018,12,9,9,15,212.5,116.0,1.05,11.5,184.0,237.65,195.44
2018,12,9,9,30,253.0,126.0,1.0,11.7,213.0,277.62,228.56
2018,12,9,9,45,274.0,141.0,0.9,11.9,243.5,314.54,258.23
2018,12,9,10,0,295.0,156.0,0.8,12.1,274.0,351.98,287.61
2018,12,9,10,15,297.0,165.5,0.8,12.35,290.5,371.66,302.66
2018,12,9,10,30,299.0,175.0,0.8,12.6,307.0,390.52,316.95
2018,12,9,10,45,170.0,176.0,0.75,12.8,251.5,304.33,246.83
2018,12,9,11,0,41.0,177.0,0.7,13.0,196.0,213.0,171.31
2018,12,9,11,15,33.0,180.5,0.8,13.15,196.0,211.62,170.4
2018,12,9,11,30,25.0,184.0,0.9,13.3,196.0,202.92,163.13
2018,12,9,11,45,34.5,190.0,0.95,13.45,207.0,223.53,179.9
2018,12,9,12,0,44.0,196.0,1.0,13.6,218.0,237.09,190.86
2018,12,9,12,15,62.5,203.0,1.05,13.6,234.0,258.13,208.16
2018,12,9,12,30,81.0,210.0,1.1,13.6,250.0,279.01,225.22
2018,12,9,12,45,96.5,204.5,1.2,13.6,251.0,282.97,228.97
2018,12,9,13,0,112.0,199.0,1.3,13.6,252.0,294.09,238.41
2018,12,9,13,15,222.5,180.5,1.3,13.55,281.0,352.39,287.09
2018,12,9,13,30,333.0,162.0,1.3,13.5,310.0,398.03,324.67
2018,12,9,13,45,410.5,143.5,1.35,13.4,315.5,425.51,347.06
2018,12,9,14,0,488.0,125.0,1.4,13.3,321.0,439.77,358.93
2018,12,9,14,15,417.5,125.0,1.4,13.1,283.5,385.37,315.08
2018,12,9,14,30,347.0,125.0,1.4,12.9,246.0,333.97,273.39
2018,12,9,14,45,275.5,118.0,1.4,12.7,207.5,271.96,222.64
2018,12,9,15,0,204.0,111.0,1.4,12.5,169.0,221.31,180.41
2018,12,9,15,15,184.0,96.0,1.4,12.5,142.5,188.09,151.95
2018,12,9,15,30,164.0,81.0,1.4,12.5,116.0,156.19,124.09
2018,12,9,15,45,137.0,65.0,1.35,12.0,90.0,122.28,94.54
2018,12,9,16,0,110.0,49.0,1.3,11.5,64.0,90.64,66.72
2018,12,9,16,15,79.0,33.5,1.3,11.3,42.0,61.11,39.25
2018,12,9,16,30,48.0,18.0,1.3,11.1,20.0,30.18,0.0
2018,12,9,16,45,24.0,9.0,1.25,10.9,10.0,12.14,0.0
2018,12,9,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,10,7,15,8.5,3.0,1.7,7.9,3.5,4.06,0.0
2018,12,10,7,30,17.0,6.0,1.8,8.1,7.0,9.92,0.0
2018,12,10,7,45,12.0,13.5,1.95,8.3,14.5,15.86,6.06
2018,12,10,8,0,7.0,21.0,2.1,8.5,22.0,22.36,13.02
2018,12,10,8,15,3.5,27.0,2.2,8.75,27.5,27.19,17.66
2018,12,10,8,30,0.0,33.0,2.3,9.0,33.0,31.86,21.98
2018,12,10,8,45,0.5,51.5,2.35,9.25,51.5,49.97,37.77
2018,12,10,9,0,1.0,70.0,2.4,9.5,70.0,68.94,54.18
2018,12,10,9,15,5.0,92.0,2.5,9.8,93.5,93.6,75.32
2018,12,10,9,30,9.0,114.0,2.6,10.1,117.0,118.75,96.63
2018,12,10,9,45,22.0,132.5,2.65,10.4,141.0,145.55,119.26
2018,12,10,10,0,35.0,151.0,2.7,10.7,165.0,179.01,147.23
2018,12,10,10,15,49.0,165.0,2.75,11.05,186.0,203.71,167.66
2018,12,10,10,30,63.0,179.0,2.8,11.4,207.0,229.08,188.49
2018,12,10,10,45,36.0,167.0,2.85,11.8,183.0,198.17,161.98
2018,12,10,11,0,9.0,155.0,2.9,12.2,159.0,160.89,130.16
2018,12,10,11,15,6.5,146.0,2.9,12.5,149.0,149.52,120.5
2018,12,10,11,30,4.0,137.0,2.9,12.8,139.0,138.26,110.91
2018,12,10,11,45,2.0,116.5,2.85,13.15,117.5,115.58,91.85
2018,12,10,12,0,0.0,96.0,2.8,13.5,96.0,93.28,73.1
2018,12,10,12,15,1.5,112.0,2.8,13.65,112.5,110.61,87.59
2018,12,10,12,30,3.0,128.0,2.8,13.8,129.0,128.18,102.17
2018,12,10,12,45,14.0,149.0,2.75,14.0,155.5,157.85,126.95
2018,12,10,13,0,25.0,170.0,2.7,14.2,182.0,187.8,151.73
2018,12,10,13,15,26.5,165.0,2.75,14.2,177.0,189.65,153.35
2018,12,10,13,30,28.0,160.0,2.8,14.2,172.0,184.97,149.71
2018,12,10,13,45,159.5,149.5,2.8,14.25,214.0,261.36,215.13
2018,12,10,14,0,291.0,139.0,2.8,14.3,256.0,330.77,272.92
2018,12,10,14,15,544.5,98.0,2.75,14.2,295.5,429.93,354.19
2018,12,10,14,30,798.0,57.0,2.7,14.1,335.0,498.82,408.21
2018,12,10,14,45,772.0,54.5,2.7,14.0,300.0,454.76,370.61
2018,12,10,15,0,746.0,52.0,2.7,13.9,265.0,410.45,332.37
2018,12,10,15,15,704.0,48.0,2.7,13.9,225.5,357.83,286.3
2018,12,10,15,30,662.0,44.0,2.7,13.9,186.0,307.0,240.57
2018,12,10,15,45,596.5,39.5,2.15,12.8,146.5,250.03,189.81
2018,12,10,16,0,531.0,35.0,1.6,11.7,107.0,197.73,142.31
2018,12,10,16,15,407.0,27.5,1.6,11.2,71.0,136.46,86.46
2018,12,10,16,30,283.0,20.0,1.6,10.7,35.0,78.76,0.0
2018,12,10,16,45,141.5,10.0,1.6,10.2,17.5,29.35,0.0
2018,12,10,17,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.5,1.4,5.9,15.0,25.99,0.0
2018,12,11,7,30,258.0,19.0,1.4,6.4,30.0,64.25,0.0
2018,12,11,7,45,404.0,26.0,1.4,6.95,66.5,127.21,76.28
2018,12,11,8,0,550.0,33.0,1.4,7.5,103.0,195.66,140.83
2018,12,11,8,15,620.0,38.0,1.5,7.95,144.0,250.35,191.37
2018,12,11,8,30,690.0,43.0,1.6,8.4,185.0,310.2,245.5
2018,12,11,8,45,733.5,46.5,1.65,8.9,225.5,362.2,292.5
2018,12,11,9,0,777.0,50.0,1.7,9.4,266.0,416.08,339.67
2018,12,11,9,15,801.5,53.0,1.75,9.9,302.0,461.55,378.8
2018,12,11,9,30,826.0,56.0,1.8,10.4,338.0,506.65,416.36
2018,12,11,9,45,842.5,58.5,1.85,10.9,369.0,542.82,445.93
2018,12,11,10,0,859.0,61.0,1.9,11.4,400.0,580.43,475.69
2018,12,11,10,15,871.5,62.5,1.95,11.85,425.5,612.65,500.65
2018,12,11,10,30,884.0,64.0,2.0,12.3,451.0,642.68,523.41
2018,12,11,10,45,891.0,65.0,2.0,12.7,469.0,666.09,540.45
2018,12,11,11,0,898.0,66.0,2.0,13.1,487.0,686.69,554.31
2018,12,11,11,15,902.0,67.0,2.1,13.4,498.5,702.3,565.32
2018,12,11,11,30,906.0,68.0,2.2,13.7,510.0,714.78,574.13
2018,12,11,11,45,905.5,68.5,2.3,14.05,513.5,720.3,577.79
2018,12,11,12,0,905.0,69.0,2.4,14.4,517.0,722.54,579.19
2018,12,11,12,15,903.5,68.5,2.45,14.5,513.5,719.6,577.14
2018,12,11,12,30,902.0,68.0,2.5,14.6,510.0,713.4,572.83
2018,12,11,12,45,897.5,67.0,2.55,14.75,498.5,701.29,564.15
2018,12,11,13,0,893.0,66.0,2.6,14.9,487.0,686.08,553.27
2018,12,11,13,15,884.0,65.0,2.6,14.9,468.5,664.87,537.98
2018,12,11,13,30,875.0,64.0,2.6,14.9,450.0,640.93,519.86
2018,12,11,13,45,861.5,62.5,2.65,14.85,425.0,611.05,496.92
2018,12,11,14,0,848.0,61.0,2.7,14.8,400.0,579.01,471.82
2018,12,11,14,15,827.5,59.0,2.55,14.65,368.5,543.75,443.01
2018,12,11,14,30,807.0,57.0,2.4,14.5,337.0,503.74,409.94
2018,12,11,14,45,778.5,54.0,2.3,14.35,301.0,457.63,371.42
2018,12,11,15,0,750.0,51.0,2.2,14.2,265.0,411.44,331.8
2018,12,11,15,15,707.0,48.0,2.2,14.2,226.0,359.43,286.53
2018,12,11,15,30,664.0,45.0,2.2,14.2,187.0,309.23,241.57
2018,12,11,15,45,594.0,40.0,1.8,13.05,146.5,250.14,189.53
2018,12,11,16,0,524.0,35.0,1.4,11.9,106.0,196.16,141.09
2018,12,11,16,15,395.5,27.5,1.45,11.5,70.0,134.11,85.08
2018,12,11,16,30,267.0,20.0,1.5,11.1,34.0,76.09,0.0
2018,12,11,16,45,133.5,10.0,1.55,10.75,17.0,28.37,0.0
2018,12,11,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,12,7,15,9.5,4.5,2.45,10.45,5.0,5.63,0.0
2018,12,12,7,30,19.0,9.0,2.6,10.6,10.0,12.16,0.0
2018,12,12,7,45,23.5,24.0,2.8,10.8,26.0,29.9,15.39
2018,12,12,8,0,28.0,39.0,3.0,11.0,42.0,48.38,33.73
2018,12,12,8,15,48.5,58.0,3.05,11.15,66.5,76.86,58.43
2018,12,12,8,30,69.0,77.0,3.1,11.3,91.0,111.06,88.09
2018,12,12,8,45,71.5,89.0,3.15,11.45,106.0,127.52,102.9
2018,12,12,9,0,74.0,101.0,3.2,11.6,121.0,139.31,113.49
2018,12,12,9,15,89.0,112.0,3.2,11.9,139.5,165.98,136.31
2018,12,12,9,30,104.0,123.0,3.2,12.2,158.0,188.75,155.61
2018,12,12,9,45,143.5,136.0,3.25,12.55,189.5,228.3,188.92
2018,12,12,10,0,183.0,149.0,3.3,12.9,221.0,269.98,223.61
2018,12,12,10,15,320.5,145.0,3.35,13.2,281.0,361.13,299.67
2018,12,12,10,30,458.0,141.0,3.4,13.5,341.0,459.83,379.98
2018,12,12,10,45,639.5,111.5,3.4,13.85,403.5,559.09,459.89
2018,12,12,11,0,821.0,82.0,3.4,14.2,466.0,656.31,536.39
2018,12,12,11,15,869.5,73.0,3.45,14.4,488.5,685.91,557.95
2018,12,12,11,30,918.0,64.0,3.5,14.6,511.0,717.38,580.99
2018,12,12,11,45,921.5,64.0,3.55,14.85,516.0,725.29,586.17
2018,12,12,12,0,925.0,64.0,3.6,15.1,521.0,729.9,589.14
2018,12,12,12,15,921.5,64.5,3.65,15.2,517.5,726.81,586.83
2018,12,12,12,30,918.0,65.0,3.7,15.3,514.0,720.41,582.19
2018,12,12,12,45,910.0,66.0,3.75,15.45,503.0,708.22,573.23
2018,12,12,13,0,902.0,67.0,3.8,15.6,492.0,692.95,562.04
2018,12,12,13,15,875.5,70.0,3.75,15.6,469.5,664.83,541.1
2018,12,12,13,30,849.0,73.0,3.7,15.6,447.0,638.39,520.07
2018,12,12,13,45,808.0,74.5,3.7,15.6,415.0,595.37,486.22
2018,12,12,14,0,767.0,76.0,3.7,15.6,383.0,551.56,451.29
2018,12,12,14,15,741.5,72.5,3.5,15.45,350.5,510.66,418.04
2018,12,12,14,30,716.0,69.0,3.3,15.3,318.0,469.03,383.52
2018,12,12,14,45,654.5,67.5,3.15,15.1,276.5,413.26,337.08
2018,12,12,15,0,593.0,66.0,3.0,14.9,235.0,358.23,290.5
2018,12,12,15,15,531.0,62.5,3.0,14.9,197.0,303.91,243.67
2018,12,12,15,30,469.0,59.0,3.0,14.9,159.0,253.32,199.23
2018,12,12,15,45,447.0,49.5,2.3,13.5,128.5,213.97,163.39
2018,12,12,16,0,425.0,40.0,1.6,12.1,98.0,175.85,127.57
2018,12,12,16,15,348.0,30.5,1.65,11.6,66.5,126.28,80.87
2018,12,12,16,30,271.0,21.0,1.7,11.1,35.0,78.12,0.0
2018,12,12,16,45,135.5,10.5,1.7,10.6,17.5,29.27,0.0
2018,12,12,17,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.5,1.7,7.05,13.0,8.36,0.0
2018,12,13,7,30,236.0,17.0,1.7,7.7,26.0,57.41,0.0
2018,12,13,7,45,380.5,25.0,1.7,8.3,61.5,120.92,68.78
2018,12,13,8,0,525.0,33.0,1.7,8.9,97.0,186.39,132.55
2018,12,13,8,15,597.5,37.5,1.85,9.45,137.0,239.99,181.99
2018,12,13,8,30,670.0,42.0,2.0,10.0,177.0,298.94,235.17
2018,12,13,8,45,715.0,45.5,2.15,10.5,217.0,350.56,282.03
2018,12,13,9,0,760.0,49.0,2.3,11.0,257.0,404.25,329.38
2018,12,13,9,15,789.0,51.5,2.3,11.6,293.5,450.67,369.24
2018,12,13,9,30,818.0,54.0,2.3,12.2,330.0,497.09,407.77
2018,12,13,9,45,837.5,56.5,2.35,12.8,362.0,534.72,438.45
2018,12,13,10,0,857.0,59.0,2.4,13.4,394.0,574.01,469.47
2018,12,13,10,15,871.0,60.0,2.45,13.85,419.5,606.61,494.84
2018,12,13,10,30,885.0,61.0,2.5,14.3,445.0,637.11,518.05
2018,12,13,10,45,894.0,61.5,2.5,14.8,464.0,661.41,535.7
2018,12,13,11,0,903.0,62.0,2.5,15.3,483.0,682.98,550.14
2018,12,13,11,15,908.0,63.0,2.55,15.55,495.0,699.51,561.59
2018,12,13,11,30,913.0,64.0,2.6,15.8,507.0,712.94,570.82
2018,12,13,11,45,914.5,64.0,2.6,16.05,511.5,719.52,574.83
2018,12,13,12,0,916.0,64.0,2.6,16.3,516.0,722.8,576.57
2018,12,13,12,15,912.5,65.0,2.6,16.45,512.5,720.43,574.51
2018,12,13,12,30,909.0,66.0,2.6,16.6,509.0,714.76,570.21
2018,12,13,12,45,901.0,66.5,2.55,16.75,498.0,702.18,560.67
2018,12,13,13,0,893.0,67.0,2.5,16.9,487.0,686.53,549.01
2018,12,13,13,15,882.5,66.5,2.5,16.9,468.5,665.14,533.73
2018,12,13,13,30,872.0,66.0,2.5,16.9,450.0,641.07,515.55
2018,12,13,13,45,857.0,65.0,2.45,16.95,425.0,611.12,492.15
2018,12,13,14,0,842.0,64.0,2.4,17.0,400.0,582.54,469.3
2018,12,13,14,15,821.0,62.0,2.25,16.75,369.0,543.87,438.47
2018,12,13,14,30,800.0,60.0,2.1,16.5,338.0,503.95,406.02
2018,12,13,14,45,769.0,57.5,1.9,16.3,302.0,457.53,367.48
2018,12,13,15,0,738.0,55.0,1.7,16.1,266.0,411.18,328.07
2018,12,13,15,15,693.5,52.0,1.7,16.1,227.0,359.04,283.42
2018,12,13,15,30,649.0,49.0,1.7,16.1,188.0,308.78,239.13
2018,12,13,15,45,577.5,43.5,1.4,14.6,147.5,251.33,189.42
2018,12,13,16,0,506.0,38.0,1.1,13.1,107.0,197.38,141.85
2018,12,13,16,15,377.5,30.0,1.15,12.6,71.0,133.2,84.95
2018,12,13,16,30,249.0,22.0,1.2,12.1,35.0,75.24,0.0
2018,12,13,16,45,124.5,11.0,1.25,11.65,17.5,28.35,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,2.5,3.05,12.15,2.5,2.46,0.0
2018,12,14,7,30,12.0,5.0,3.2,12.4,5.0,6.96,0.0
2018,12,14,7,45,6.0,8.5,3.4,12.7,8.5,9.58,0.78
2018,12,14,8,0,0.0,12.0,3.6,13.0,12.0,11.57,3.86
2018,12,14,8,15,0.0,15.5,3.8,13.2,15.5,14.94,6.95
2018,12,14,8,30,0.0,19.0,4.0,13.4,19.0,18.32,9.97
2018,12,14,8,45,0.0,33.0,4.15,13.6,33.0,31.85,21.62
2018,12,14,9,0,0.0,47.0,4.3,13.8,47.0,45.4,33.23
2018,12,14,9,15,0.0,59.5,4.4,13.95,59.5,57.5,43.54
2018,12,14,9,30,0.0,72.0,4.5,14.1,72.0,69.89,54.0
2018,12,14,9,45,0.0,47.5,4.6,14.2,47.5,45.88,33.54
2018,12,14,10,0,0.0,23.0,4.7,14.3,23.0,22.2,13.32
2018,12,14,10,15,0.0,45.5,4.7,14.4,45.5,43.95,31.78
2018,12,14,10,30,0.0,68.0,4.7,14.5,68.0,65.73,50.12
2018,12,14,10,45,0.0,89.0,4.75,14.6,89.0,86.41,67.4
2018,12,14,11,0,0.0,110.0,4.8,14.7,110.0,107.76,85.11
2018,12,14,11,15,10.5,135.5,4.8,14.75,140.5,141.29,113.18
2018,12,14,11,30,21.0,161.0,4.8,14.8,171.0,175.5,141.58
2018,12,14,11,45,61.5,168.0,4.8,14.9,198.0,217.72,177.29
2018,12,14,12,0,102.0,175.0,4.8,15.0,225.0,261.92,214.25
2018,12,14,12,15,116.5,176.0,4.8,15.05,233.0,273.13,223.63
2018,12,14,12,30,131.0,177.0,4.8,15.1,241.0,283.9,232.69
2018,12,14,12,45,150.0,189.0,4.75,15.15,260.5,309.79,253.9
2018,12,14,13,0,169.0,201.0,4.7,15.2,280.0,335.0,274.39
2018,12,14,13,15,208.0,192.0,4.6,15.2,286.0,348.12,285.76
2018,12,14,13,30,247.0,183.0,4.5,15.2,292.0,366.83,301.37
2018,12,14,13,45,237.0,169.5,4.4,15.15,269.5,339.81,279.44
2018,12,14,14,0,227.0,156.0,4.3,15.1,247.0,312.55,257.24
2018,12,14,14,15,331.5,131.0,4.1,15.0,252.0,336.6,277.88
2018,12,14,14,30,436.0,106.0,3.9,14.9,257.0,360.75,297.38
2018,12,14,14,45,341.5,103.5,3.7,14.75,214.5,295.48,242.55
2018,12,14,15,0,247.0,101.0,3.5,14.6,172.0,230.05,187.55
2018,12,14,15,15,172.0,88.5,3.5,14.6,134.5,174.81,140.75
2018,12,14,15,30,97.0,76.0,3.5,14.6,97.0,120.85,95.12
2018,12,14,15,45,74.0,60.5,2.9,13.95,74.5,92.12,70.36
2018,12,14,16,0,51.0,45.0,2.3,13.3,52.0,65.34,47.23
2018,12,14,16,15,39.0,30.5,2.2,12.9,34.5,44.41,27.76
2018,12,14,16,30,27.0,16.0,2.1,12.5,17.0,22.47,0.0
2018,12,14,16,45,13.5,8.0,1.95,12.1,8.5,9.78,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,7,15,21.5,6.5,1.55,9.65,7.5,0.0,0.0
2018,12,15,7,30,43.0,13.0,1.6,10.1,15.0,20.02,0.0
2018,12,15,7,45,83.0,28.0,1.65,10.5,36.5,53.31,27.93
2018,12,15,8,0,123.0,43.0,1.7,10.9,58.0,85.84,61.37
2018,12,15,8,15,152.0,58.0,1.8,11.3,83.5,117.07,89.41
2018,12,15,8,30,181.0,73.0,1.9,11.7,109.0,150.8,119.26
2018,12,15,8,45,190.0,88.5,2.0,12.1,133.5,179.37,144.76
2018,12,15,9,0,199.0,104.0,2.1,12.5,158.0,208.34,170.05
2018,12,15,9,15,325.0,104.0,2.15,13.0,206.5,282.34,231.96
2018,12,15,9,30,451.0,104.0,2.2,13.5,255.0,359.48,295.6
2018,12,15,9,45,615.0,85.5,2.2,13.95,312.0,447.53,367.2
2018,12,15,10,0,779.0,67.0,2.2,14.4,369.0,538.71,439.69
2018,12,15,10,15,587.0,106.5,2.1,14.85,342.5,489.93,399.05
2018,12,15,10,30,395.0,146.0,2.0,15.3,316.0,423.72,344.65
2018,12,15,10,45,286.5,171.5,1.95,15.75,298.0,381.87,309.87
2018,12,15,11,0,178.0,197.0,1.9,16.2,280.0,335.42,270.73
2018,12,15,11,15,133.5,185.0,1.85,16.45,248.0,293.25,236.51
2018,12,15,11,30,89.0,173.0,1.8,16.7,216.0,242.14,194.83
2018,12,15,11,45,174.0,189.0,1.7,16.9,274.0,328.0,264.54
2018,12,15,12,0,259.0,205.0,1.6,17.1,332.0,414.85,332.42
2018,12,15,12,15,243.5,204.5,1.55,17.2,323.5,403.17,322.33
2018,12,15,12,30,228.0,204.0,1.5,17.3,315.0,382.44,306.03
2018,12,15,12,45,160.0,199.5,1.5,17.4,276.5,328.77,263.09
2018,12,15,13,0,92.0,195.0,1.5,17.5,238.0,268.3,214.43
2018,12,15,13,15,83.0,177.0,1.5,17.5,215.0,240.78,192.9
2018,12,15,13,30,74.0,159.0,1.5,17.5,192.0,213.51,171.23
2018,12,15,13,45,93.0,156.0,1.5,17.45,195.0,227.74,183.2
2018,12,15,14,0,112.0,153.0,1.5,17.4,198.0,233.81,188.41
2018,12,15,14,15,76.0,110.5,1.4,17.25,140.0,162.21,130.18
2018,12,15,14,30,40.0,68.0,1.3,17.1,82.0,89.25,69.87
2018,12,15,14,45,37.5,68.5,1.25,16.9,80.5,87.41,68.35
2018,12,15,15,0,35.0,69.0,1.2,16.7,79.0,85.83,66.86
2018,12,15,15,15,45.0,75.5,1.2,16.7,86.5,96.7,75.53
2018,12,15,15,30,55.0,82.0,1.2,16.7,94.0,107.99,84.04
2018,12,15,15,45,41.0,65.5,1.25,15.75,73.5,83.45,63.22
2018,12,15,16,0,27.0,49.0,1.3,14.8,53.0,60.07,43.25
2018,12,15,16,15,23.5,33.0,1.4,14.35,35.5,40.95,25.49
2018,12,15,16,30,20.0,17.0,1.5,13.9,18.0,22.35,0.0
2018,12,15,16,45,10.0,8.5,1.6,13.4,9.0,9.79,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,2.45,12.4,2.0,0.0,0.0
2018,12,16,7,30,19.0,3.0,2.6,12.7,4.0,6.11,0.0
2018,12,16,7,45,9.5,4.5,2.75,13.05,5.0,6.62,0.0
2018,12,16,8,0,0.0,6.0,2.9,13.4,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,3.05,13.7,7.0,6.74,0.02
2018,12,16,8,30,0.0,8.0,3.2,14.0,8.0,7.71,0.9
2018,12,16,8,45,0.0,18.5,3.4,14.3,18.5,17.84,9.6
2018,12,16,9,0,0.0,29.0,3.6,14.6,29.0,27.98,18.29
2018,12,16,9,15,0.0,36.5,3.75,14.8,36.5,35.24,24.47
2018,12,16,9,30,0.0,44.0,3.9,15.0,44.0,42.49,30.61
2018,12,16,9,45,0.0,38.0,4.0,15.25,38.0,36.69,25.61
2018,12,16,10,0,0.0,32.0,4.1,15.5,32.0,30.89,20.63
2018,12,16,10,15,0.0,38.5,4.1,15.55,38.5,37.18,25.91
2018,12,16,10,30,0.0,45.0,4.1,15.6,45.0,43.47,31.17
2018,12,16,10,45,0.0,55.5,4.1,15.65,55.5,53.63,39.67
2018,12,16,11,0,0.0,66.0,4.1,15.7,66.0,63.8,48.14
2018,12,16,11,15,3.0,96.5,4.0,15.7,98.0,95.94,74.99
2018,12,16,11,30,6.0,127.0,3.9,15.7,130.0,129.31,102.62
2018,12,16,11,45,13.5,122.5,3.8,15.7,129.0,129.86,103.24
2018,12,16,12,0,21.0,118.0,3.7,15.7,128.0,134.63,107.4
2018,12,16,12,15,18.5,107.0,3.65,15.65,116.0,121.13,96.22
2018,12,16,12,30,16.0,96.0,3.6,15.6,104.0,107.7,85.08
2018,12,16,12,45,8.0,95.0,3.5,15.55,99.0,97.85,76.71
2018,12,16,13,0,0.0,94.0,3.4,15.5,94.0,91.38,71.15
2018,12,16,13,15,0.5,84.5,3.45,15.5,84.5,82.17,63.56
2018,12,16,13,30,1.0,75.0,3.5,15.5,75.0,73.16,56.12
2018,12,16,13,45,0.5,79.0,3.5,15.45,79.0,76.76,59.22
2018,12,16,14,0,0.0,83.0,3.5,15.4,83.0,80.63,62.55
2018,12,16,14,15,0.0,69.5,3.5,15.35,69.5,67.19,51.34
2018,12,16,14,30,0.0,56.0,3.5,15.3,56.0,54.11,40.38
2018,12,16,14,45,0.0,38.5,3.55,15.2,38.5,37.17,26.07
2018,12,16,15,0,0.0,21.0,3.6,15.1,21.0,20.26,11.67
2018,12,16,15,15,0.0,17.5,3.6,15.1,17.5,16.88,8.76
2018,12,16,15,30,0.0,14.0,3.6,15.1,14.0,13.5,5.82
2018,12,16,15,45,0.0,12.0,3.5,14.8,12.0,11.57,4.11
2018,12,16,16,0,0.0,10.0,3.4,14.5,10.0,9.64,2.35
2018,12,16,16,15,0.0,7.5,3.4,14.45,7.5,7.23,0.0
2018,12,16,16,30,0.0,5.0,3.4,14.4,5.0,4.82,0.0
2018,12,16,16,45,0.0,2.5,3.4,14.3,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,17,7,15,101.0,8.0,1.2,10.2,11.0,0.0,0.0
2018,12,17,7,30,202.0,16.0,1.2,10.6,22.0,48.99,0.0
2018,12,17,7,45,346.5,24.0,1.15,11.05,55.0,108.05,52.4
2018,12,17,8,0,491.0,32.0,1.1,11.5,88.0,172.06,118.84
2018,12,17,8,15,568.5,37.0,1.15,11.8,127.5,225.69,167.72
2018,12,17,8,30,646.0,42.0,1.2,12.1,167.0,285.24,220.54
2018,12,17,8,45,695.0,44.5,1.25,12.4,206.5,336.14,266.14
2018,12,17,9,0,744.0,47.0,1.3,12.7,246.0,389.49,312.57
2018,12,17,9,15,770.0,51.0,1.25,13.0,282.0,435.58,351.69
2018,12,17,9,30,796.0,55.0,1.2,13.3,318.0,481.57,389.33
2018,12,17,9,45,811.0,58.5,1.15,13.6,349.0,520.5,420.27
2018,12,17,10,0,826.0,62.0,1.1,13.9,380.0,557.97,449.07
2018,12,17,10,15,840.5,63.5,1.15,14.15,406.0,591.09,474.68
2018,12,17,10,30,855.0,65.0,1.2,14.4,432.0,618.46,495.62
2018,12,17,10,45,864.5,66.0,1.25,14.65,451.0,643.37,514.27
2018,12,17,11,0,874.0,67.0,1.3,14.9,470.0,665.7,530.31
2018,12,17,11,15,879.0,67.5,1.35,15.0,482.0,681.62,541.52
2018,12,17,11,30,884.0,68.0,1.4,15.1,494.0,694.55,550.67
2018,12,17,11,45,886.0,68.5,1.45,15.2,499.0,702.29,556.18
2018,12,17,12,0,888.0,69.0,1.5,15.3,504.0,706.86,559.55
2018,12,17,12,15,821.0,84.5,1.55,15.3,485.0,681.66,541.61
2018,12,17,12,30,754.0,100.0,1.6,15.3,466.0,651.58,519.82
2018,12,17,12,45,569.0,138.5,1.65,15.35,411.5,560.91,449.84
2018,12,17,13,0,384.0,177.0,1.7,15.4,357.0,460.74,371.41
2018,12,17,13,15,328.5,174.5,1.7,15.4,324.5,415.5,336.31
2018,12,17,13,30,273.0,172.0,1.7,15.4,292.0,371.04,300.98
2018,12,17,13,45,237.0,166.5,1.7,15.35,266.5,336.61,273.56
2018,12,17,14,0,201.0,161.0,1.7,15.3,241.0,296.18,241.09
2018,12,17,14,15,137.0,138.0,1.6,15.1,190.5,228.3,185.82
2018,12,17,14,30,73.0,115.0,1.5,14.9,140.0,158.3,128.02
2018,12,17,14,45,64.0,91.5,1.35,14.7,112.0,130.84,105.29
2018,12,17,15,0,55.0,68.0,1.2,14.5,84.0,98.34,77.96
2018,12,17,15,15,83.0,75.0,1.2,14.5,95.0,116.7,92.78
2018,12,17,15,30,111.0,82.0,1.2,14.5,106.0,133.64,105.47
2018,12,17,15,45,87.0,66.0,1.1,13.6,82.5,103.39,79.5
2018,12,17,16,0,63.0,50.0,1.0,12.7,59.0,75.15,55.2
2018,12,17,16,15,53.0,35.0,1.05,12.4,40.5,53.71,35.0
2018,12,17,16,30,43.0,20.0,1.1,12.1,22.0,30.52,0.0
2018,12,17,16,45,21.5,10.0,1.15,11.8,11.0,12.96,0.0
