Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,7,15,46.5,6.0,1.15,9.8,7.5,0.0,0.0
2018,12,18,7,30,93.0,12.0,1.1,10.2,15.0,26.94,0.0
2018,12,18,7,45,179.0,25.5,1.1,10.65,42.0,72.83,33.63
2018,12,18,8,0,265.0,39.0,1.1,11.1,69.0,121.75,85.34
2018,12,18,8,15,361.0,45.5,1.15,11.55,104.5,171.87,128.98
2018,12,18,8,30,457.0,52.0,1.2,12.0,140.0,230.12,179.18
2018,12,18,8,45,475.0,63.5,1.25,12.45,173.0,270.37,215.51
2018,12,18,9,0,493.0,75.0,1.3,12.9,206.0,311.08,251.21
2018,12,18,9,15,641.0,65.0,1.25,13.3,260.5,390.46,316.4
2018,12,18,9,30,789.0,55.0,1.2,13.7,315.0,476.81,385.38
2018,12,18,9,45,807.0,57.5,1.15,14.05,346.0,516.04,416.17
2018,12,18,10,0,825.0,60.0,1.1,14.4,377.0,554.01,445.32
2018,12,18,10,15,839.5,61.5,1.1,14.7,403.0,583.59,467.91
2018,12,18,10,30,854.0,63.0,1.1,15.0,429.0,614.57,490.92
2018,12,18,10,45,864.0,64.0,1.1,15.3,448.5,639.87,509.22
2018,12,18,11,0,874.0,65.0,1.1,15.6,468.0,662.6,524.88
2018,12,18,11,15,783.0,87.0,1.1,15.75,455.0,642.33,508.79
2018,12,18,11,30,692.0,109.0,1.1,15.9,442.0,615.24,487.53
2018,12,18,11,45,655.5,119.5,1.15,16.05,437.5,606.32,480.81
2018,12,18,12,0,619.0,130.0,1.2,16.2,433.0,594.39,471.59
2018,12,18,12,15,624.0,126.5,1.25,16.25,430.5,593.67,471.63
2018,12,18,12,30,629.0,123.0,1.3,16.3,428.0,590.54,469.74
2018,12,18,12,45,697.5,106.0,1.35,16.3,438.0,613.48,488.18
2018,12,18,13,0,766.0,89.0,1.4,16.3,448.0,629.72,501.35
2018,12,18,13,15,813.0,76.0,1.4,16.3,445.0,634.43,505.16
2018,12,18,13,30,860.0,63.0,1.4,16.3,442.0,630.49,502.64
2018,12,18,13,45,846.0,62.0,1.45,16.25,418.0,601.91,481.28
2018,12,18,14,0,832.0,61.0,1.5,16.2,394.0,571.22,458.04
2018,12,18,14,15,766.5,65.0,1.45,16.1,354.0,518.46,416.6
2018,12,18,14,30,701.0,69.0,1.4,16.0,314.0,463.46,372.92
2018,12,18,14,45,564.0,76.5,1.4,15.85,260.5,380.77,306.88
2018,12,18,15,0,427.0,84.0,1.4,15.7,207.0,301.38,242.47
2018,12,18,15,15,505.0,67.5,1.4,15.7,192.5,301.2,239.65
2018,12,18,15,30,583.0,51.0,1.4,15.7,178.0,291.0,226.58
2018,12,18,15,45,555.0,43.5,1.15,14.7,144.0,246.9,186.7
2018,12,18,16,0,527.0,36.0,0.9,13.7,110.0,202.18,145.48
2018,12,18,16,15,407.5,28.5,0.95,13.35,74.0,141.4,91.65
2018,12,18,16,30,288.0,21.0,1.0,13.0,38.0,84.36,9.93
2018,12,18,16,45,144.0,10.5,1.05,12.7,19.0,31.48,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,7,15,10.5,2.5,0.7,10.95,3.0,0.0,0.0
2018,12,19,7,30,21.0,5.0,0.7,11.2,6.0,8.3,0.0
2018,12,19,7,45,65.0,13.5,0.65,11.45,20.0,33.01,11.84
2018,12,19,8,0,109.0,22.0,0.6,11.7,34.0,59.45,39.59
2018,12,19,8,15,233.5,32.0,0.7,12.05,72.0,117.13,86.86
2018,12,19,8,30,358.0,42.0,0.8,12.4,110.0,183.31,142.2
2018,12,19,8,45,263.0,61.5,0.9,12.75,117.5,181.21,144.41
2018,12,19,9,0,168.0,81.0,1.0,13.1,125.0,166.69,134.64
2018,12,19,9,15,189.5,89.0,1.15,13.5,145.5,192.11,156.7
2018,12,19,9,30,211.0,97.0,1.3,13.9,166.0,218.75,179.31
2018,12,19,9,45,232.0,114.5,1.45,14.25,197.5,257.06,210.98
2018,12,19,10,0,253.0,132.0,1.6,14.6,229.0,296.05,242.67
2018,12,19,10,15,235.0,139.0,1.7,14.85,234.0,299.89,245.49
2018,12,19,10,30,217.0,146.0,1.8,15.1,239.0,302.1,246.97
2018,12,19,10,45,145.5,143.0,1.9,15.4,206.5,249.15,203.19
2018,12,19,11,0,74.0,140.0,2.0,15.7,174.0,193.53,156.61
2018,12,19,11,15,43.5,141.5,2.05,15.85,161.5,175.26,140.93
2018,12,19,11,30,13.0,143.0,2.1,16.0,149.0,150.9,120.08
2018,12,19,11,45,76.0,150.5,2.15,16.2,187.5,208.3,168.51
2018,12,19,12,0,139.0,158.0,2.2,16.4,226.0,268.4,218.11
2018,12,19,12,15,304.0,152.5,2.15,16.5,300.5,385.61,314.08
2018,12,19,12,30,469.0,147.0,2.1,16.6,375.0,502.24,405.97
2018,12,19,12,45,391.0,138.0,2.1,16.65,325.5,434.66,352.26
2018,12,19,13,0,313.0,129.0,2.1,16.7,276.0,367.09,298.8
2018,12,19,13,15,231.5,132.0,2.0,16.7,238.5,302.79,246.71
2018,12,19,13,30,150.0,135.0,1.9,16.7,201.0,242.31,196.88
2018,12,19,13,45,189.0,129.0,1.75,16.65,207.5,263.9,214.98
2018,12,19,14,0,228.0,123.0,1.6,16.6,214.0,275.74,224.71
2018,12,19,14,15,372.5,108.5,1.45,16.45,244.5,342.89,279.14
2018,12,19,14,30,517.0,94.0,1.3,16.3,275.0,395.24,319.57
2018,12,19,14,45,467.5,92.0,1.15,16.15,243.0,347.18,279.6
2018,12,19,15,0,418.0,90.0,1.0,16.0,211.0,304.51,243.95
2018,12,19,15,15,294.5,79.0,1.0,16.0,158.0,222.79,177.21
2018,12,19,15,30,171.0,68.0,1.0,16.0,105.0,144.82,113.18
2018,12,19,15,45,86.0,52.0,0.85,15.15,70.5,86.28,64.98
2018,12,19,16,0,1.0,36.0,0.7,14.3,36.0,35.37,23.73
2018,12,19,16,15,74.0,25.5,0.7,14.0,30.0,49.96,31.55
2018,12,19,16,30,147.0,15.0,0.7,13.7,24.0,50.8,6.2
2018,12,19,16,45,76.5,7.5,0.75,13.35,12.0,18.72,0.0
2018,12,19,17,0,6.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,17,15,3.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,7,15,4.0,3.5,1.35,9.85,3.5,0.0,0.0
2018,12,20,7,30,8.0,7.0,1.4,10.0,7.0,8.16,0.0
2018,12,20,7,45,6.0,20.5,1.45,10.15,20.5,21.31,6.03
2018,12,20,8,0,4.0,34.0,1.5,10.3,34.0,35.03,22.91
2018,12,20,8,15,34.5,50.5,1.5,10.55,56.5,63.71,47.38
2018,12,20,8,30,65.0,67.0,1.5,10.8,79.0,97.4,76.3
2018,12,20,8,45,105.0,83.5,1.5,11.1,108.5,133.91,107.64
2018,12,20,9,0,145.0,100.0,1.5,11.4,138.0,173.63,141.62
2018,12,20,9,15,176.0,114.0,1.45,11.7,167.0,209.05,171.7
2018,12,20,9,30,207.0,128.0,1.4,12.0,196.0,252.45,207.84
2018,12,20,9,45,220.5,140.5,1.35,12.35,219.0,280.65,230.85
2018,12,20,10,0,234.0,153.0,1.3,12.7,242.0,309.14,253.71
2018,12,20,10,15,191.0,164.5,1.25,12.95,240.5,295.5,241.89
2018,12,20,10,30,148.0,176.0,1.2,13.2,239.0,285.87,233.15
2018,12,20,10,45,181.0,182.0,1.2,13.5,262.5,316.74,258.09
2018,12,20,11,0,214.0,188.0,1.2,13.8,286.0,348.37,283.12
2018,12,20,11,15,183.0,197.0,1.15,13.9,282.5,340.39,275.63
2018,12,20,11,30,152.0,206.0,1.1,14.0,279.0,331.11,267.31
2018,12,20,11,45,116.5,207.5,1.1,14.15,264.0,309.0,248.96
2018,12,20,12,0,81.0,209.0,1.1,14.3,249.0,278.17,223.75
2018,12,20,12,15,104.0,206.5,1.05,14.3,257.5,291.35,234.87
2018,12,20,12,30,127.0,204.0,1.0,14.3,266.0,312.14,251.6
2018,12,20,12,45,213.0,197.5,0.9,14.35,298.5,362.98,292.84
2018,12,20,13,0,299.0,191.0,0.8,14.4,331.0,419.58,337.12
2018,12,20,13,15,247.0,190.0,0.75,14.35,303.0,379.74,304.96
2018,12,20,13,30,195.0,189.0,0.7,14.3,275.0,333.29,268.3
2018,12,20,13,45,187.5,179.5,0.65,14.25,258.5,313.97,253.37
2018,12,20,14,0,180.0,170.0,0.6,14.2,242.0,294.51,237.97
2018,12,20,14,15,129.0,156.0,0.55,14.05,205.5,244.96,198.03
2018,12,20,14,30,78.0,142.0,0.5,13.9,169.0,192.22,155.2
2018,12,20,14,45,52.0,119.0,0.45,13.75,136.5,151.09,121.6
2018,12,20,15,0,26.0,96.0,0.4,13.6,104.0,111.87,89.08
2018,12,20,15,15,13.0,73.0,0.4,13.6,77.0,77.73,60.46
2018,12,20,15,30,0.0,50.0,0.4,13.6,50.0,48.46,35.68
2018,12,20,15,45,0.0,40.0,0.4,13.25,40.0,38.64,27.18
2018,12,20,16,0,0.0,30.0,0.4,12.9,30.0,28.97,18.65
2018,12,20,16,15,10.5,21.5,0.45,12.8,22.0,23.67,12.95
2018,12,20,16,30,21.0,13.0,0.5,12.7,14.0,18.02,0.0
2018,12,20,16,45,21.0,8.0,0.5,12.6,8.0,11.01,0.0
2018,12,20,17,0,21.0,3.0,0.5,12.5,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.5,12.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,7,15,65.5,6.0,0.9,12.0,7.5,0.0,0.0
2018,12,21,7,30,131.0,12.0,0.9,12.2,15.0,32.47,0.0
2018,12,21,7,45,281.5,22.0,0.9,12.35,47.0,88.95,33.7
2018,12,21,8,0,432.0,32.0,0.9,12.5,79.0,155.97,105.79
2018,12,21,8,15,524.5,37.5,1.05,12.75,119.0,208.83,153.55
2018,12,21,8,30,617.0,43.0,1.2,13.0,159.0,271.84,208.67
2018,12,21,8,45,666.5,46.5,1.3,13.25,198.0,322.74,254.29
2018,12,21,9,0,716.0,50.0,1.4,13.5,237.0,376.24,301.02
2018,12,21,9,15,667.5,59.5,1.45,13.7,254.0,392.24,317.23
2018,12,21,9,30,619.0,69.0,1.5,13.9,271.0,404.82,329.54
2018,12,21,9,45,326.5,98.5,1.55,14.1,206.0,297.08,243.57
2018,12,21,10,0,34.0,128.0,1.6,14.3,141.0,152.38,122.7
2018,12,21,10,15,18.0,117.0,1.7,14.5,124.0,126.66,101.37
2018,12,21,10,30,2.0,106.0,1.8,14.7,107.0,105.28,83.13
2018,12,21,10,45,2.5,123.0,1.9,14.9,124.0,123.13,97.8
2018,12,21,11,0,3.0,140.0,2.0,15.1,141.0,141.15,112.45
2018,12,21,11,15,6.5,152.0,2.05,15.3,155.0,156.07,124.55
2018,12,21,11,30,10.0,164.0,2.1,15.5,169.0,171.16,136.76
2018,12,21,11,45,18.0,165.5,2.15,15.7,174.5,178.27,142.6
2018,12,21,12,0,26.0,167.0,2.2,15.9,180.0,191.83,153.7
2018,12,21,12,15,27.0,162.0,2.25,15.95,175.5,186.94,149.75
2018,12,21,12,30,28.0,157.0,2.3,16.0,171.0,182.04,145.85
2018,12,21,12,45,15.0,125.0,2.35,16.05,132.5,133.45,105.92
2018,12,21,13,0,2.0,93.0,2.4,16.1,94.0,91.72,71.25
2018,12,21,13,15,3.0,100.5,2.4,16.05,102.0,100.07,78.33
2018,12,21,13,30,4.0,108.0,2.4,16.0,110.0,108.5,85.43
2018,12,21,13,45,127.0,128.0,2.4,15.9,179.0,217.31,177.7
2018,12,21,14,0,250.0,148.0,2.4,15.8,248.0,318.02,260.33
2018,12,21,14,15,188.0,136.0,2.35,15.6,208.0,262.18,214.14
2018,12,21,14,30,126.0,124.0,2.3,15.4,168.0,203.12,165.43
2018,12,21,14,45,165.0,109.0,2.2,15.25,160.5,208.02,169.59
2018,12,21,15,0,204.0,94.0,2.1,15.1,153.0,203.38,165.18
2018,12,21,15,15,198.5,87.0,2.1,15.1,138.0,185.6,149.22
2018,12,21,15,30,193.0,80.0,2.1,15.1,123.0,168.01,133.01
2018,12,21,15,45,139.5,61.0,1.8,13.85,88.5,119.8,92.39
2018,12,21,16,0,86.0,42.0,1.5,12.6,54.0,75.97,55.58
2018,12,21,16,15,71.5,29.5,1.55,12.2,37.0,54.59,35.77
2018,12,21,16,30,57.0,17.0,1.6,11.8,20.0,31.89,5.14
2018,12,21,16,45,37.0,10.0,1.65,11.45,11.0,15.43,0.0
2018,12,21,17,0,17.0,3.0,1.7,11.1,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.7,11.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,22,7,15,62.0,6.0,1.0,8.55,7.5,0.0,0.0
2018,12,22,7,30,124.0,12.0,1.0,8.8,15.0,31.18,0.0
2018,12,22,7,45,168.0,22.0,1.0,9.05,35.0,64.34,22.36
2018,12,22,8,0,212.0,32.0,1.0,9.3,55.0,98.19,67.54
2018,12,22,8,15,346.5,41.0,1.1,9.75,97.5,160.31,120.05
2018,12,22,8,30,481.0,50.0,1.2,10.2,140.0,233.34,181.92
2018,12,22,8,45,610.5,49.5,1.3,10.6,191.0,304.94,243.09
2018,12,22,9,0,740.0,49.0,1.4,11.0,242.0,384.55,310.23
2018,12,22,9,15,745.5,55.5,1.35,11.35,274.0,423.78,344.28
2018,12,22,9,30,751.0,62.0,1.3,11.7,306.0,461.46,375.91
2018,12,22,9,45,798.5,60.5,1.3,12.05,343.5,511.14,416.08
2018,12,22,10,0,846.0,59.0,1.3,12.4,381.0,558.03,453.02
2018,12,22,10,15,858.5,61.0,1.25,12.65,407.0,591.21,478.21
2018,12,22,10,30,871.0,63.0,1.2,12.9,433.0,622.3,501.22
2018,12,22,10,45,878.5,64.5,1.1,13.2,452.5,647.28,518.52
2018,12,22,11,0,886.0,66.0,1.0,13.5,472.0,669.57,533.02
2018,12,22,11,15,854.5,74.0,1.0,13.6,474.5,674.34,535.56
2018,12,22,11,30,823.0,82.0,1.0,13.7,477.0,671.12,532.61
2018,12,22,11,45,743.5,100.0,1.0,13.85,460.0,644.73,512.38
2018,12,22,12,0,664.0,118.0,1.0,14.0,443.0,612.25,487.34
2018,12,22,12,15,555.5,145.5,1.1,14.2,416.5,563.06,449.91
2018,12,22,12,30,447.0,173.0,1.2,14.4,390.0,516.29,413.55
2018,12,22,12,45,435.0,170.5,1.25,14.55,378.5,501.82,402.98
2018,12,22,13,0,423.0,168.0,1.3,14.7,367.0,485.94,390.96
2018,12,22,13,15,374.5,169.0,1.3,14.8,340.5,440.35,355.49
2018,12,22,13,30,326.0,170.0,1.3,14.9,314.0,403.64,326.51
2018,12,22,13,45,308.5,164.0,1.35,14.95,294.5,379.06,307.42
2018,12,22,14,0,291.0,158.0,1.4,15.0,275.0,354.33,287.87
2018,12,22,14,15,199.5,148.0,1.35,14.85,225.5,276.07,224.67
2018,12,22,14,30,108.0,138.0,1.3,14.7,176.0,209.77,170.24
2018,12,22,14,45,116.5,117.0,1.25,14.55,154.0,186.96,151.81
2018,12,22,15,0,125.0,96.0,1.2,14.4,132.0,163.33,132.07
2018,12,22,15,15,152.0,90.0,1.2,14.4,128.0,169.37,136.13
2018,12,22,15,30,179.0,84.0,1.2,14.4,124.0,167.58,132.87
2018,12,22,15,45,151.5,68.5,1.2,13.3,97.5,133.18,103.34
2018,12,22,16,0,124.0,53.0,1.2,12.2,71.0,101.03,75.43
2018,12,22,16,15,96.5,38.0,1.25,11.9,49.0,71.93,48.98
2018,12,22,16,30,69.0,23.0,1.3,11.6,27.0,41.98,10.42
2018,12,22,16,45,45.0,13.0,1.35,11.3,14.5,19.66,0.0
2018,12,22,17,0,21.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,12,22,17,15,10.5,1.5,1.35,10.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,7,15,27.0,5.5,1.05,9.2,6.0,0.0,0.0
2018,12,23,7,30,54.0,11.0,1.0,9.5,12.0,19.17,0.0
2018,12,23,7,45,103.0,24.5,0.95,9.8,33.0,51.01,15.7
2018,12,23,8,0,152.0,38.0,0.9,10.1,54.0,85.98,59.18
2018,12,23,8,15,193.5,52.0,0.85,10.5,82.0,120.75,90.71
2018,12,23,8,30,235.0,66.0,0.8,10.9,110.0,159.21,124.55
2018,12,23,8,45,293.5,76.5,0.8,11.25,144.0,208.95,167.26
2018,12,23,9,0,352.0,87.0,0.8,11.6,178.0,258.31,209.19
2018,12,23,9,15,382.0,92.5,0.85,12.0,205.0,292.54,238.48
2018,12,23,9,30,412.0,98.0,0.9,12.4,232.0,328.09,268.27
2018,12,23,9,45,335.5,122.0,0.95,12.8,238.0,327.88,268.06
2018,12,23,10,0,259.0,146.0,1.0,13.2,244.0,314.72,257.05
2018,12,23,10,15,387.0,137.5,1.2,13.6,296.0,396.41,323.73
2018,12,23,10,30,515.0,129.0,1.4,14.0,348.0,476.56,387.57
2018,12,23,10,45,565.0,124.5,1.55,14.4,375.0,518.25,419.89
2018,12,23,11,0,615.0,120.0,1.7,14.8,402.0,557.17,450.08
2018,12,23,11,15,704.0,101.5,1.75,14.95,432.5,605.93,488.07
2018,12,23,11,30,793.0,83.0,1.8,15.1,463.0,651.46,522.9
2018,12,23,11,45,835.5,73.0,1.85,15.25,477.5,675.29,539.94
2018,12,23,12,0,878.0,63.0,1.9,15.4,492.0,691.97,551.94
2018,12,23,12,15,722.0,101.0,1.9,15.5,453.0,633.56,507.79
2018,12,23,12,30,566.0,139.0,1.9,15.6,414.0,564.5,453.59
2018,12,23,12,45,535.0,142.5,1.9,15.7,398.5,539.45,434.61
2018,12,23,13,0,504.0,146.0,1.9,15.8,383.0,516.47,416.62
2018,12,23,13,15,606.0,119.5,1.9,15.75,394.5,550.64,444.46
2018,12,23,13,30,708.0,93.0,1.9,15.7,406.0,575.6,464.55
2018,12,23,13,45,712.0,86.0,1.9,15.7,387.0,554.71,448.25
2018,12,23,14,0,716.0,79.0,1.9,15.7,368.0,531.22,429.98
2018,12,23,14,15,568.0,96.0,1.85,15.5,314.5,445.58,361.93
2018,12,23,14,30,420.0,113.0,1.8,15.3,261.0,363.51,295.87
2018,12,23,14,45,329.0,111.0,1.75,15.1,220.0,300.64,244.68
2018,12,23,15,0,238.0,109.0,1.7,14.9,179.0,237.4,192.5
2018,12,23,15,15,186.5,97.5,1.7,14.9,147.5,193.28,155.42
2018,12,23,15,30,135.0,86.0,1.7,14.9,116.0,148.36,117.45
2018,12,23,15,45,243.0,64.0,1.4,13.8,104.5,164.53,127.6
2018,12,23,16,0,351.0,42.0,1.1,12.7,93.0,162.16,119.73
2018,12,23,16,15,256.5,33.0,1.15,12.35,63.5,111.29,75.3
2018,12,23,16,30,162.0,24.0,1.2,12.0,34.0,65.09,20.57
2018,12,23,16,45,94.0,13.5,1.2,11.65,18.0,27.81,0.0
2018,12,23,17,0,26.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,12,23,17,15,13.0,1.5,1.2,11.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,24,7,15,9.0,3.5,1.45,10.3,3.5,0.0,0.0
2018,12,24,7,30,18.0,7.0,1.5,10.8,7.0,9.64,0.0
2018,12,24,7,45,88.0,18.0,1.55,11.25,26.5,42.43,10.7
2018,12,24,8,0,158.0,29.0,1.6,11.7,46.0,80.32,53.97
2018,12,24,8,15,91.0,45.5,1.75,12.0,56.0,77.98,57.41
2018,12,24,8,30,24.0,62.0,1.9,12.3,66.0,73.26,56.09
2018,12,24,8,45,49.5,79.0,2.0,12.65,90.5,102.32,80.98
2018,12,24,9,0,75.0,96.0,2.1,13.0,115.0,138.2,111.54
2018,12,24,9,15,99.5,106.5,2.15,13.3,136.0,163.61,133.22
2018,12,24,9,30,124.0,117.0,2.2,13.6,157.0,190.78,156.21
2018,12,24,9,45,131.0,133.5,2.25,13.9,179.5,216.97,177.92
2018,12,24,10,0,138.0,150.0,2.3,14.2,202.0,243.31,199.43
2018,12,24,10,15,169.0,162.5,2.45,14.45,231.0,279.46,229.14
2018,12,24,10,30,200.0,175.0,2.6,14.7,260.0,316.81,259.5
2018,12,24,10,45,151.5,176.5,2.7,14.95,242.5,290.96,237.58
2018,12,24,11,0,103.0,178.0,2.8,15.2,225.0,262.83,213.75
2018,12,24,11,15,144.5,188.5,2.9,15.25,256.5,304.24,247.96
2018,12,24,11,30,186.0,199.0,3.0,15.3,288.0,346.29,282.18
2018,12,24,11,45,164.5,174.0,3.1,15.4,253.5,303.83,248.01
2018,12,24,12,0,143.0,149.0,3.2,15.5,219.0,261.04,213.51
2018,12,24,12,15,76.0,135.0,3.25,15.35,172.0,198.47,161.25
2018,12,24,12,30,9.0,121.0,3.3,15.2,125.0,125.17,99.3
2018,12,24,12,45,5.0,105.5,3.4,15.1,107.5,106.47,83.87
2018,12,24,13,0,1.0,90.0,3.5,15.0,90.0,88.01,68.49
2018,12,24,13,15,2.5,94.0,3.4,14.8,95.0,93.1,72.92
2018,12,24,13,30,4.0,98.0,3.3,14.6,100.0,98.21,77.36
2018,12,24,13,45,9.5,110.5,3.2,14.4,114.5,114.65,91.37
2018,12,24,14,0,15.0,123.0,3.1,14.2,129.0,131.21,105.45
2018,12,24,14,15,33.5,100.0,3.1,14.1,112.0,121.03,97.45
2018,12,24,14,30,52.0,77.0,3.1,14.0,95.0,110.27,88.8
2018,12,24,14,45,35.5,67.5,3.05,13.95,79.5,85.61,67.71
2018,12,24,15,0,19.0,58.0,3.0,13.9,64.0,66.73,51.48
2018,12,24,15,15,17.0,62.0,3.0,13.9,66.5,69.85,53.95
2018,12,24,15,30,15.0,66.0,3.0,13.9,69.0,71.3,54.86
2018,12,24,15,45,8.0,52.0,3.1,13.75,53.5,54.04,39.95
2018,12,24,16,0,1.0,38.0,3.2,13.6,38.0,37.38,25.58
2018,12,24,16,15,5.0,26.0,3.4,13.55,26.5,26.38,15.43
2018,12,24,16,30,9.0,14.0,3.6,13.5,15.0,15.46,1.78
2018,12,24,16,45,9.0,8.0,3.75,13.5,8.5,9.27,0.0
2018,12,24,17,0,9.0,2.0,3.9,13.5,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.9,13.3,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,7,15,67.5,6.5,2.15,7.85,8.0,0.0,0.0
2018,12,25,7,30,135.0,13.0,2.2,8.4,16.0,33.29,0.0
2018,12,25,7,45,285.5,22.5,2.3,8.9,46.5,87.6,23.75
2018,12,25,8,0,436.0,32.0,2.4,9.4,77.0,154.3,104.44
2018,12,25,8,15,523.5,37.5,2.5,9.85,116.0,207.62,154.17
2018,12,25,8,30,611.0,43.0,2.6,10.3,155.0,266.32,206.94
2018,12,25,8,45,666.0,46.0,2.75,10.75,195.0,318.52,254.59
2018,12,25,9,0,721.0,49.0,2.9,11.2,235.0,373.79,303.82
2018,12,25,9,15,751.5,53.0,3.05,11.55,272.0,421.36,345.91
2018,12,25,9,30,782.0,57.0,3.2,11.9,309.0,469.27,387.13
2018,12,25,9,45,800.5,60.5,3.3,12.25,341.5,510.1,421.55
2018,12,25,10,0,819.0,64.0,3.4,12.6,374.0,549.78,454.15
2018,12,25,10,15,837.0,65.5,3.55,12.85,401.5,585.42,483.19
2018,12,25,10,30,855.0,67.0,3.7,13.1,429.0,619.3,510.32
2018,12,25,10,45,867.5,67.5,3.85,13.35,450.0,642.58,528.95
2018,12,25,11,0,880.0,68.0,4.0,13.6,471.0,667.11,547.98
2018,12,25,11,15,887.5,68.0,4.05,13.75,484.5,685.02,560.97
2018,12,25,11,30,895.0,68.0,4.1,13.9,498.0,700.0,571.78
2018,12,25,11,45,900.0,68.5,4.15,14.05,505.0,710.76,579.47
2018,12,25,12,0,905.0,69.0,4.2,14.2,512.0,718.33,584.89
2018,12,25,12,15,904.5,69.0,4.25,14.25,510.5,718.2,584.89
2018,12,25,12,30,904.0,69.0,4.3,14.3,509.0,714.78,582.57
2018,12,25,12,45,899.5,69.0,4.35,14.35,500.0,705.35,575.8
2018,12,25,13,0,895.0,69.0,4.4,14.4,491.0,692.77,566.74
2018,12,25,13,15,888.5,68.0,4.4,14.45,475.0,674.64,553.25
2018,12,25,13,30,882.0,67.0,4.4,14.5,459.0,653.62,536.97
2018,12,25,13,45,871.0,65.5,4.4,14.5,436.0,626.46,515.4
2018,12,25,14,0,860.0,64.0,4.4,14.5,413.0,600.45,494.23
2018,12,25,14,15,841.5,62.0,4.3,14.4,383.0,563.6,464.02
2018,12,25,14,30,823.0,60.0,4.2,14.3,353.0,525.22,432.0
2018,12,25,14,45,796.0,58.0,4.05,14.2,318.0,481.23,394.66
2018,12,25,15,0,769.0,56.0,3.9,14.1,283.0,436.84,356.17
2018,12,25,15,15,728.5,52.0,3.9,14.1,243.5,384.3,310.22
2018,12,25,15,30,688.0,48.0,3.9,14.1,204.0,333.19,264.32
2018,12,25,15,45,625.5,43.5,3.35,13.15,163.5,275.66,213.04
2018,12,25,16,0,563.0,39.0,2.8,12.2,123.0,222.25,164.51
2018,12,25,16,15,456.5,32.0,2.7,11.75,86.0,162.44,110.82
2018,12,25,16,30,350.0,25.0,2.6,11.3,49.0,106.24,42.35
2018,12,25,16,45,189.5,14.5,2.5,10.85,26.0,44.23,0.0
2018,12,25,17,0,29.0,4.0,2.4,10.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,2.35,10.2,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,7,15,43.5,5.5,1.75,7.65,6.5,0.0,0.0
2018,12,26,7,30,87.0,11.0,1.7,8.2,13.0,23.92,0.0
2018,12,26,7,45,168.0,23.0,1.65,8.7,37.0,64.0,14.78
2018,12,26,8,0,249.0,35.0,1.6,9.2,61.0,110.05,74.95
2018,12,26,8,15,317.5,45.0,1.75,9.7,93.5,152.97,114.33
2018,12,26,8,30,386.0,55.0,1.9,10.2,126.0,203.47,159.02
2018,12,26,8,45,471.5,60.5,2.1,10.7,167.5,260.44,208.81
2018,12,26,9,0,557.0,66.0,2.3,11.2,209.0,323.59,263.34
2018,12,26,9,15,355.0,88.0,2.55,11.5,184.0,273.62,225.55
2018,12,26,9,30,153.0,110.0,2.8,11.8,159.0,197.11,162.74
2018,12,26,9,45,142.0,132.5,3.0,12.05,182.0,221.55,183.39
2018,12,26,10,0,131.0,155.0,3.2,12.3,205.0,244.98,202.54
2018,12,26,10,15,369.5,134.0,3.3,12.5,288.0,381.31,317.28
2018,12,26,10,30,608.0,113.0,3.4,12.7,371.0,519.21,429.97
2018,12,26,10,45,640.0,110.5,3.5,12.85,393.5,550.76,454.83
2018,12,26,11,0,672.0,108.0,3.6,13.0,416.0,581.22,479.12
2018,12,26,11,15,765.5,91.5,3.5,13.1,452.0,633.38,520.53
2018,12,26,11,30,859.0,75.0,3.4,13.2,488.0,687.74,561.74
2018,12,26,11,45,882.5,72.0,3.35,13.25,500.5,702.88,572.3
2018,12,26,12,0,906.0,69.0,3.3,13.3,513.0,719.35,584.18
2018,12,26,12,15,903.0,69.5,3.3,13.35,511.0,718.16,583.05
2018,12,26,12,30,900.0,70.0,3.3,13.4,509.0,713.7,579.71
2018,12,26,12,45,892.0,71.0,3.25,13.45,499.5,703.15,571.69
2018,12,26,13,0,884.0,72.0,3.2,13.5,490.0,689.54,561.5
2018,12,26,13,15,875.0,71.5,3.2,13.5,473.5,674.63,550.74
2018,12,26,13,30,866.0,71.0,3.2,13.5,457.0,652.75,533.76
2018,12,26,13,45,852.5,70.0,3.2,13.45,433.5,624.82,511.94
2018,12,26,14,0,839.0,69.0,3.2,13.4,410.0,594.64,488.0
2018,12,26,14,15,818.5,67.0,3.1,13.2,380.0,557.26,457.88
2018,12,26,14,30,798.0,65.0,3.0,13.0,350.0,518.49,426.04
2018,12,26,14,45,768.5,62.5,2.9,12.85,315.0,473.46,388.36
2018,12,26,15,0,739.0,60.0,2.8,12.7,280.0,428.27,349.62
2018,12,26,15,15,638.0,60.5,2.8,12.7,232.0,357.39,289.49
2018,12,26,15,30,537.0,61.0,2.8,12.7,184.0,291.02,232.37
2018,12,26,15,45,471.5,52.5,2.4,11.8,145.0,234.56,182.91
2018,12,26,16,0,406.0,44.0,2.0,10.9,106.0,183.04,137.13
2018,12,26,16,15,324.5,35.0,2.0,10.5,74.5,132.36,91.76
2018,12,26,16,30,243.0,26.0,2.0,10.1,43.0,85.83,36.98
2018,12,26,16,45,133.0,15.0,2.05,9.7,23.0,36.03,0.0
2018,12,26,17,0,23.0,4.0,2.1,9.3,3.0,0.0,0.0
2018,12,26,17,15,11.5,2.0,2.1,9.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,7,15,88.5,6.5,2.75,6.85,8.0,0.0,0.0
2018,12,27,7,30,177.0,13.0,3.0,7.4,16.0,39.22,0.0
2018,12,27,7,45,340.0,20.5,3.25,7.95,47.5,93.71,20.18
2018,12,27,8,0,503.0,28.0,3.5,8.5,79.0,163.2,109.18
2018,12,27,8,15,584.5,33.0,3.75,9.0,119.0,217.52,161.22
2018,12,27,8,30,666.0,38.0,4.0,9.5,159.0,278.34,216.83
2018,12,27,8,45,716.5,41.0,4.3,10.0,200.0,330.99,265.9
2018,12,27,9,0,767.0,44.0,4.6,10.5,241.0,384.07,314.47
2018,12,27,9,15,796.0,47.0,4.8,10.85,278.5,431.31,357.32
2018,12,27,9,30,825.0,50.0,5.0,11.2,316.0,478.75,399.2
2018,12,27,9,45,843.5,53.0,5.2,11.6,349.0,520.35,435.21
2018,12,27,10,0,862.0,56.0,5.4,12.0,382.0,560.71,469.35
2018,12,27,10,15,877.5,57.5,5.5,12.2,409.5,595.98,498.83
2018,12,27,10,30,893.0,59.0,5.6,12.4,437.0,629.29,526.19
2018,12,27,10,45,905.0,59.5,5.7,12.65,458.5,656.95,548.54
2018,12,27,11,0,917.0,60.0,5.8,12.9,480.0,682.04,567.85
2018,12,27,11,15,925.0,60.5,5.85,13.05,494.5,701.64,582.48
2018,12,27,11,30,933.0,61.0,5.9,13.2,509.0,718.19,594.79
2018,12,27,11,45,936.5,61.0,5.95,13.3,515.5,727.83,601.9
2018,12,27,12,0,940.0,61.0,6.0,13.4,522.0,734.13,606.57
2018,12,27,12,15,939.5,60.5,6.0,13.45,520.5,733.64,606.02
2018,12,27,12,30,939.0,60.0,6.0,13.5,519.0,729.74,602.99
2018,12,27,12,45,934.5,60.0,6.0,13.55,510.0,720.27,595.76
2018,12,27,13,0,930.0,60.0,6.0,13.6,501.0,707.54,586.11
2018,12,27,13,15,923.0,60.0,5.95,13.55,485.0,689.95,572.8
2018,12,27,13,30,916.0,60.0,5.9,13.5,469.0,669.37,557.11
2018,12,27,13,45,904.5,59.0,5.85,13.5,445.5,641.93,534.7
2018,12,27,14,0,893.0,58.0,5.8,13.5,422.0,612.01,509.97
2018,12,27,14,15,876.5,56.5,5.7,13.35,392.5,576.35,480.31
2018,12,27,14,30,860.0,55.0,5.6,13.2,363.0,538.94,448.61
2018,12,27,14,45,835.5,52.5,5.5,13.05,327.5,494.77,410.67
2018,12,27,15,0,811.0,50.0,5.4,12.9,292.0,450.0,371.27
2018,12,27,15,15,773.5,47.5,5.4,12.9,253.0,401.5,327.69
2018,12,27,15,30,736.0,45.0,5.4,12.9,214.0,351.44,281.78
2018,12,27,15,45,676.5,40.5,5.0,12.15,172.5,292.84,228.61
2018,12,27,16,0,617.0,36.0,4.6,11.4,131.0,238.09,177.97
2018,12,27,16,15,515.0,30.5,4.5,11.0,92.5,175.53,121.14
2018,12,27,16,30,413.0,25.0,4.4,10.6,54.0,119.17,54.59
2018,12,27,16,45,225.5,14.5,4.3,10.2,28.5,50.78,0.0
2018,12,27,17,0,38.0,4.0,4.2,9.8,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,4.15,9.6,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
